Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,169.0,15.5,3.55,2.5,30.5,52.73,0.0
2016,1,1,8,0,338.0,31.0,3.6,3.0,61.0,123.46,79.72
2016,1,1,8,15,435.0,39.5,3.65,3.5,100.0,176.97,132.27
2016,1,1,8,30,532.0,48.0,3.7,4.0,139.0,239.1,188.67
2016,1,1,8,45,591.0,54.0,3.75,4.5,179.5,292.18,238.03
2016,1,1,9,0,650.0,60.0,3.8,5.0,220.0,349.11,289.89
2016,1,1,9,15,689.0,64.0,3.8,5.5,258.0,397.98,334.06
2016,1,1,9,30,728.0,68.0,3.8,6.0,296.0,445.94,376.33
2016,1,1,9,45,756.0,71.0,3.8,6.5,330.0,489.98,414.21
2016,1,1,10,0,784.0,74.0,3.8,7.0,364.0,533.62,450.73
2016,1,1,10,15,802.0,76.0,3.75,7.5,392.0,569.53,479.98
2016,1,1,10,30,820.0,78.0,3.7,8.0,420.0,603.83,507.21
2016,1,1,10,45,831.5,79.5,3.65,8.5,441.5,631.56,528.6
2016,1,1,11,0,843.0,81.0,3.6,9.0,463.0,656.91,547.69
2016,1,1,11,15,850.5,82.0,3.5,9.0,477.5,676.46,562.73
2016,1,1,11,30,858.0,83.0,3.4,9.0,492.0,693.18,574.93
2016,1,1,11,45,861.0,83.5,3.3,9.0,499.0,703.26,581.88
2016,1,1,12,0,864.0,84.0,3.2,9.0,506.0,710.23,586.55
2016,1,1,12,15,863.5,84.0,3.1,9.0,505.5,711.02,586.6
2016,1,1,12,30,863.0,84.0,3.0,9.0,505.0,708.63,584.37
2016,1,1,12,45,862.5,82.5,2.9,9.5,497.5,701.36,577.5
2016,1,1,13,0,862.0,81.0,2.8,10.0,490.0,690.96,568.4
2016,1,1,13,15,854.0,80.0,2.65,10.0,474.0,673.02,554.17
2016,1,1,13,30,846.0,79.0,2.5,10.0,458.0,652.29,537.3
2016,1,1,13,45,834.0,77.0,2.45,10.0,435.5,625.24,515.87
2016,1,1,14,0,822.0,75.0,2.4,10.0,413.0,595.89,492.32
2016,1,1,14,15,803.0,73.0,2.35,10.0,384.0,560.36,463.46
2016,1,1,14,30,784.0,71.0,2.3,10.0,355.0,523.34,432.83
2016,1,1,14,45,757.0,68.0,2.25,10.0,321.0,479.84,396.32
2016,1,1,15,0,730.0,65.0,2.2,10.0,287.0,435.95,358.61
2016,1,1,15,15,689.5,60.5,2.15,9.5,248.5,386.45,315.96
2016,1,1,15,30,649.0,56.0,2.1,9.0,210.0,336.41,271.7
2016,1,1,15,45,586.5,50.0,2.05,8.5,169.0,278.62,220.28
2016,1,1,16,0,524.0,44.0,2.0,8.0,128.0,225.12,171.68
2016,1,1,16,15,421.5,35.5,2.05,7.5,90.0,163.02,116.51
2016,1,1,16,30,319.0,27.0,2.1,7.0,52.0,108.9,60.03
2016,1,1,16,45,159.5,13.5,2.15,7.0,26.0,40.68,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,15.5,3.7,4.5,18.0,21.07,0.0
2016,1,2,8,0,47.0,31.0,3.8,5.0,36.0,47.04,29.41
2016,1,2,8,15,72.5,48.0,3.8,5.5,59.0,75.17,56.13
2016,1,2,8,30,98.0,65.0,3.8,6.0,82.0,105.39,83.19
2016,1,2,8,45,112.5,82.0,3.85,6.5,106.5,133.61,108.66
2016,1,2,9,0,127.0,99.0,3.9,7.0,131.0,162.89,134.77
2016,1,2,9,15,136.5,115.0,3.85,7.0,153.5,189.66,158.62
2016,1,2,9,30,146.0,131.0,3.8,7.0,176.0,216.94,182.54
2016,1,2,9,45,158.5,143.5,3.8,7.5,197.5,242.06,204.01
2016,1,2,10,0,171.0,156.0,3.8,8.0,219.0,267.71,225.56
2016,1,2,10,15,235.0,161.5,3.85,8.5,255.5,322.87,272.09
2016,1,2,10,30,299.0,167.0,3.9,9.0,292.0,374.41,315.03
2016,1,2,10,45,297.5,178.0,4.0,9.5,308.0,392.64,329.27
2016,1,2,11,0,296.0,189.0,4.1,10.0,324.0,409.86,342.63
2016,1,2,11,15,183.5,197.5,4.2,10.0,282.0,340.41,283.98
2016,1,2,11,30,71.0,206.0,4.3,10.0,240.0,267.2,221.26
2016,1,2,11,45,190.0,204.5,4.4,10.5,297.5,356.36,297.14
2016,1,2,12,0,309.0,203.0,4.5,11.0,355.0,447.09,372.27
2016,1,2,12,15,166.5,196.0,4.55,11.0,278.0,331.15,275.25
2016,1,2,12,30,24.0,189.0,4.6,11.0,201.0,207.8,170.25
2016,1,2,12,45,51.0,197.5,4.65,11.5,222.5,243.74,200.66
2016,1,2,13,0,78.0,206.0,4.7,12.0,244.0,271.91,224.16
2016,1,2,13,15,126.5,202.0,4.7,12.0,260.5,306.91,254.07
2016,1,2,13,30,175.0,198.0,4.7,12.0,277.0,332.36,275.94
2016,1,2,13,45,87.5,150.0,4.7,12.5,189.5,218.43,180.33
2016,1,2,14,0,0.0,102.0,4.7,13.0,102.0,100.02,79.42
2016,1,2,14,15,0.0,70.0,4.6,12.5,70.0,67.67,52.32
2016,1,2,14,30,0.0,38.0,4.5,12.0,38.0,36.69,25.97
2016,1,2,14,45,0.0,34.5,4.4,12.0,34.5,33.3,23.1
2016,1,2,15,0,0.0,31.0,4.3,12.0,31.0,29.92,20.19
2016,1,2,15,15,0.0,26.5,4.05,11.5,26.5,25.57,16.47
2016,1,2,15,30,0.0,22.0,3.8,11.0,22.0,21.22,12.7
2016,1,2,15,45,0.0,17.5,3.55,11.0,17.5,16.88,8.86
2016,1,2,16,0,0.0,13.0,3.3,11.0,13.0,12.53,5.0
2016,1,2,16,15,0.0,9.0,3.35,10.5,9.0,8.67,1.55
2016,1,2,16,30,0.0,5.0,3.4,10.0,5.0,4.82,0.0
2016,1,2,16,45,0.0,2.5,3.45,9.5,2.5,2.46,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,4.2,7.5,13.0,12.55,0.0
2016,1,3,8,0,0.0,26.0,4.1,8.0,26.0,25.55,14.0
2016,1,3,8,15,0.0,42.5,4.0,8.0,42.5,42.7,30.32
2016,1,3,8,30,0.0,59.0,3.9,8.0,59.0,59.64,45.54
2016,1,3,8,45,7.0,75.0,3.8,8.5,76.5,78.56,62.11
2016,1,3,9,0,14.0,91.0,3.7,9.0,94.0,98.08,79.09
2016,1,3,9,15,18.5,105.0,3.6,9.0,110.5,114.81,93.68
2016,1,3,9,30,23.0,119.0,3.5,9.0,127.0,131.92,108.45
2016,1,3,9,45,26.0,131.5,3.4,9.5,141.0,152.01,125.34
2016,1,3,10,0,29.0,144.0,3.3,10.0,155.0,167.74,138.32
2016,1,3,10,15,14.5,127.5,3.35,10.0,133.0,135.72,110.97
2016,1,3,10,30,0.0,111.0,3.4,10.0,111.0,109.31,88.2
2016,1,3,10,45,47.5,154.5,3.5,10.5,176.5,191.32,158.09
2016,1,3,11,0,95.0,198.0,3.6,11.0,242.0,272.82,225.87
2016,1,3,11,15,67.5,196.5,3.8,11.0,228.5,253.39,209.01
2016,1,3,11,30,40.0,195.0,4.0,11.0,215.0,233.16,191.62
2016,1,3,11,45,53.5,203.5,4.2,11.0,230.0,252.39,207.89
2016,1,3,12,0,67.0,212.0,4.4,11.0,245.0,271.77,224.2
2016,1,3,12,15,138.5,215.0,4.4,11.0,283.0,333.57,276.56
2016,1,3,12,30,210.0,218.0,4.4,11.0,321.0,386.9,321.37
2016,1,3,12,45,286.5,203.0,4.4,11.5,341.0,429.81,356.96
2016,1,3,13,0,363.0,188.0,4.4,12.0,361.0,462.36,383.93
2016,1,3,13,15,381.0,178.0,4.05,12.0,355.0,458.37,380.32
2016,1,3,13,30,399.0,168.0,3.7,12.0,349.0,460.53,381.75
2016,1,3,13,45,383.5,162.0,3.35,12.0,328.5,435.74,361.12
2016,1,3,14,0,368.0,156.0,3.0,12.0,308.0,402.93,334.15
2016,1,3,14,15,230.5,155.0,2.65,12.0,248.0,311.73,258.04
2016,1,3,14,30,93.0,154.0,2.3,12.0,188.0,215.08,176.85
2016,1,3,14,45,85.0,140.0,2.0,12.0,169.0,192.95,158.45
2016,1,3,15,0,77.0,126.0,1.7,12.0,150.0,171.26,140.02
2016,1,3,15,15,70.0,110.5,1.55,11.5,130.0,148.75,121.01
2016,1,3,15,30,63.0,95.0,1.4,11.0,110.0,126.74,102.1
2016,1,3,15,45,48.5,77.5,1.3,11.0,88.0,100.09,78.93
2016,1,3,16,0,34.0,60.0,1.2,11.0,66.0,74.61,56.72
2016,1,3,16,15,17.0,43.5,1.3,10.5,46.5,50.86,36.09
2016,1,3,16,30,0.0,27.0,1.4,10.0,27.0,27.03,14.04
2016,1,3,16,45,0.0,13.5,1.5,10.0,13.5,13.27,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,5.05,10.5,7.0,6.75,0.0
2016,1,4,8,0,0.0,14.0,5.1,11.0,14.0,13.5,4.61
2016,1,4,8,15,0.0,22.5,5.15,11.0,22.5,21.71,12.47
2016,1,4,8,30,0.0,31.0,5.2,11.0,31.0,29.93,19.82
2016,1,4,8,45,0.0,40.5,5.3,11.5,40.5,39.11,27.89
2016,1,4,9,0,0.0,50.0,5.4,12.0,50.0,48.31,35.88
2016,1,4,9,15,0.0,59.0,5.5,12.0,59.0,57.05,43.46
2016,1,4,9,30,0.0,68.0,5.6,12.0,68.0,65.98,51.14
2016,1,4,9,45,0.0,75.0,5.7,12.5,75.0,72.88,56.9
2016,1,4,10,0,0.0,82.0,5.8,13.0,82.0,79.82,62.61
2016,1,4,10,15,147.0,125.5,5.9,13.0,187.5,222.6,185.46
2016,1,4,10,30,294.0,169.0,6.0,13.0,293.0,373.73,312.24
2016,1,4,10,45,257.5,183.0,6.15,13.5,295.5,372.97,310.21
2016,1,4,11,0,221.0,197.0,6.3,14.0,298.0,362.15,300.2
2016,1,4,11,15,142.5,201.5,6.4,14.0,267.0,317.47,262.04
2016,1,4,11,30,64.0,206.0,6.5,14.0,236.0,262.32,214.9
2016,1,4,11,45,112.5,214.0,6.6,14.5,268.5,313.58,257.65
2016,1,4,12,0,161.0,222.0,6.7,15.0,301.0,357.4,293.83
2016,1,4,12,15,80.5,168.5,6.75,15.0,208.0,231.77,189.75
2016,1,4,12,30,0.0,115.0,6.8,15.0,115.0,112.66,88.98
2016,1,4,12,45,0.0,131.5,6.9,15.0,131.5,129.77,103.33
2016,1,4,13,0,0.0,148.0,7.0,15.0,148.0,147.21,117.86
2016,1,4,13,15,72.0,174.5,7.0,14.5,207.5,231.13,189.72
2016,1,4,13,30,144.0,201.0,7.0,14.0,267.0,315.84,261.28
2016,1,4,13,45,72.0,108.0,7.0,14.0,141.0,161.52,132.47
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,14.47,6.7
2016,1,4,14,15,0.0,62.0,6.75,13.5,62.0,59.92,45.55
2016,1,4,14,30,0.0,109.0,6.5,13.0,109.0,108.01,86.54
2016,1,4,14,45,0.0,98.0,6.3,13.0,98.0,96.91,77.19
2016,1,4,15,0,0.0,87.0,6.1,13.0,87.0,85.85,67.83
2016,1,4,15,15,0.0,75.5,5.95,13.0,75.5,74.3,57.97
2016,1,4,15,30,0.0,64.0,5.8,13.0,64.0,62.79,48.04
2016,1,4,15,45,0.0,52.0,5.7,13.0,52.0,50.77,37.57
2016,1,4,16,0,0.0,40.0,5.6,13.0,40.0,38.76,27.03
2016,1,4,16,15,0.0,28.0,5.55,12.5,28.0,27.04,16.7
2016,1,4,16,30,0.0,16.0,5.5,12.0,16.0,15.44,5.73
2016,1,4,16,45,0.0,8.0,5.5,12.0,8.0,7.71,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.5,4.8,12.0,2.5,2.41,0.0
2016,1,5,8,30,0.0,4.0,4.9,12.0,4.0,3.85,0.0
2016,1,5,8,45,0.0,5.0,5.0,12.0,5.0,4.82,0.0
2016,1,5,9,0,0.0,6.0,5.1,12.0,6.0,5.78,0.0
2016,1,5,9,15,0.0,7.5,5.1,12.0,7.5,7.23,0.59
2016,1,5,9,30,0.0,9.0,5.1,12.0,9.0,8.68,1.85
2016,1,5,9,45,0.0,10.0,5.1,12.0,10.0,9.64,2.68
2016,1,5,10,0,0.0,11.0,5.1,12.0,11.0,10.61,3.5
2016,1,5,10,15,0.0,27.5,5.15,12.0,27.5,26.54,17.22
2016,1,5,10,30,0.0,44.0,5.2,12.0,44.0,42.5,30.86
2016,1,5,10,45,0.0,41.5,5.3,12.5,41.5,40.08,28.69
2016,1,5,11,0,0.0,39.0,5.4,13.0,39.0,37.67,26.53
2016,1,5,11,15,0.0,35.0,5.5,12.5,35.0,33.8,23.26
2016,1,5,11,30,0.0,31.0,5.6,12.0,31.0,29.94,19.99
2016,1,5,11,45,0.0,24.0,5.7,12.0,24.0,23.17,14.19
2016,1,5,12,0,0.0,17.0,5.8,12.0,17.0,16.41,8.4
2016,1,5,12,15,0.0,30.0,5.8,12.0,30.0,28.97,19.14
2016,1,5,12,30,0.0,43.0,5.8,12.0,43.0,41.54,29.86
2016,1,5,12,45,1.0,102.0,5.8,12.0,102.5,100.09,79.55
2016,1,5,13,0,2.0,161.0,5.8,12.0,162.0,162.36,131.84
2016,1,5,13,15,1.0,106.0,5.7,12.0,106.5,104.27,83.11
2016,1,5,13,30,0.0,51.0,5.6,12.0,51.0,49.28,36.54
2016,1,5,13,45,0.0,33.0,5.55,12.0,33.0,31.87,21.71
2016,1,5,14,0,0.0,15.0,5.5,12.0,15.0,14.47,6.8
2016,1,5,14,15,0.0,42.5,5.45,12.0,42.5,41.05,29.67
2016,1,5,14,30,0.0,70.0,5.4,12.0,70.0,67.67,52.5
2016,1,5,14,45,0.0,63.5,5.4,12.0,63.5,61.37,47.16
2016,1,5,15,0,0.0,57.0,5.4,12.0,57.0,55.08,41.8
2016,1,5,15,15,0.0,49.5,5.15,11.5,49.5,47.82,35.62
2016,1,5,15,30,0.0,42.0,4.9,11.0,42.0,40.56,29.36
2016,1,5,15,45,224.5,46.5,4.7,11.0,85.0,142.64,113.34
2016,1,5,16,0,449.0,51.0,4.5,11.0,128.0,213.04,164.13
2016,1,5,16,15,350.5,41.5,4.25,10.5,91.0,153.41,111.56
2016,1,5,16,30,252.0,32.0,4.0,10.0,54.0,102.96,63.86
2016,1,5,16,45,126.0,16.0,3.75,10.0,27.0,43.53,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.0,6.45,12.0,5.0,4.82,0.0
2016,1,6,8,0,0.0,10.0,6.3,12.0,10.0,9.64,1.65
2016,1,6,8,15,0.0,17.5,6.3,12.0,17.5,16.88,8.38
2016,1,6,8,30,0.0,25.0,6.3,12.0,25.0,24.12,14.81
2016,1,6,8,45,0.0,32.5,6.3,12.0,32.5,31.37,21.21
2016,1,6,9,0,0.0,40.0,6.3,12.0,40.0,38.62,27.58
2016,1,6,9,15,0.0,48.0,6.35,12.0,48.0,46.36,34.3
2016,1,6,9,30,0.0,56.0,6.4,12.0,56.0,54.11,40.96
2016,1,6,9,45,0.0,62.0,6.5,12.0,62.0,59.92,45.92
2016,1,6,10,0,0.0,68.0,6.6,12.0,68.0,65.73,50.84
2016,1,6,10,15,0.0,64.0,6.7,12.0,64.0,61.86,47.45
2016,1,6,10,30,0.0,60.0,6.8,12.0,60.0,57.98,44.08
2016,1,6,10,45,0.0,88.5,6.95,12.0,88.5,85.95,67.82
2016,1,6,11,0,0.0,117.0,7.1,12.0,117.0,115.04,92.34
2016,1,6,11,15,193.5,151.5,7.0,12.0,245.0,302.7,254.23
2016,1,6,11,30,387.0,186.0,6.9,12.0,373.0,478.12,401.19
2016,1,6,11,45,331.5,199.5,6.85,12.0,361.5,458.29,383.31
2016,1,6,12,0,276.0,213.0,6.8,12.0,350.0,436.49,364.16
2016,1,6,12,15,159.5,209.0,6.65,12.0,288.0,341.7,284.13
2016,1,6,12,30,43.0,205.0,6.5,12.0,226.0,246.69,202.79
2016,1,6,12,45,101.0,211.0,6.35,12.0,260.0,294.14,243.72
2016,1,6,13,0,159.0,217.0,6.2,12.0,294.0,348.45,289.56
2016,1,6,13,15,100.0,202.0,6.15,12.0,250.0,281.67,233.36
2016,1,6,13,30,41.0,187.0,6.1,12.0,206.0,224.3,184.57
2016,1,6,13,45,41.0,179.0,6.05,12.0,197.0,214.98,177.04
2016,1,6,14,0,41.0,171.0,6.0,12.0,188.0,205.66,169.42
2016,1,6,14,15,153.5,160.5,5.9,11.5,218.5,266.69,222.95
2016,1,6,14,30,266.0,150.0,5.8,11.0,249.0,320.74,269.5
2016,1,6,14,45,248.0,140.0,5.75,11.0,226.0,291.5,244.26
2016,1,6,15,0,230.0,130.0,5.7,11.0,203.0,262.89,219.39
2016,1,6,15,15,213.0,115.0,5.55,10.5,176.0,229.72,190.71
2016,1,6,15,30,196.0,100.0,5.4,10.0,149.0,197.44,162.32
2016,1,6,15,45,168.5,84.0,5.25,10.0,120.5,161.11,129.93
2016,1,6,16,0,141.0,68.0,5.1,10.0,92.0,126.95,99.28
2016,1,6,16,15,101.5,50.5,5.05,10.0,65.5,86.24,63.58
2016,1,6,16,30,62.0,33.0,5.0,10.0,39.0,52.95,33.02
2016,1,6,16,45,31.0,16.5,4.95,10.0,19.5,23.55,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,92.0,18.0,2.15,9.5,26.5,39.89,0.0
2016,1,7,8,0,184.0,36.0,2.2,10.0,53.0,92.13,58.64
2016,1,7,8,15,278.5,48.5,2.3,10.0,89.0,140.97,103.67
2016,1,7,8,30,373.0,61.0,2.4,10.0,125.0,198.83,154.09
2016,1,7,8,45,462.0,65.5,2.5,10.5,165.5,254.92,203.26
2016,1,7,9,0,551.0,70.0,2.6,11.0,206.0,317.81,257.82
2016,1,7,9,15,593.0,75.0,2.6,11.0,243.0,365.74,300.17
2016,1,7,9,30,635.0,80.0,2.6,11.0,280.0,415.4,343.01
2016,1,7,9,45,699.5,75.0,2.6,11.0,318.0,467.06,386.78
2016,1,7,10,0,764.0,70.0,2.6,11.0,356.0,518.97,429.95
2016,1,7,10,15,782.0,72.5,2.55,11.0,384.5,555.4,459.54
2016,1,7,10,30,800.0,75.0,2.5,11.0,413.0,590.34,487.37
2016,1,7,10,45,811.5,76.5,2.5,11.5,434.5,618.21,508.47
2016,1,7,11,0,823.0,78.0,2.5,12.0,456.0,643.81,527.41
2016,1,7,11,15,830.5,79.0,2.5,12.0,471.0,663.66,542.49
2016,1,7,11,30,838.0,80.0,2.5,12.0,486.0,680.76,554.89
2016,1,7,11,45,842.0,80.5,2.5,12.0,493.5,691.98,562.91
2016,1,7,12,0,846.0,81.0,2.5,12.0,501.0,700.17,568.79
2016,1,7,12,15,846.0,81.0,2.55,12.0,501.0,701.86,570.21
2016,1,7,12,30,846.0,81.0,2.6,12.0,501.0,700.43,569.45
2016,1,7,12,45,845.5,79.5,2.7,12.0,494.5,693.79,565.16
2016,1,7,13,0,845.0,78.0,2.8,12.0,488.0,684.07,558.64
2016,1,7,13,15,837.5,77.0,2.85,12.0,473.0,667.12,546.45
2016,1,7,13,30,830.0,76.0,2.9,12.0,458.0,647.4,531.72
2016,1,7,13,45,819.5,74.0,2.95,12.0,437.0,621.96,512.03
2016,1,7,14,0,809.0,72.0,3.0,12.0,416.0,594.17,490.17
2016,1,7,14,15,792.0,70.0,2.9,12.0,388.0,560.35,462.62
2016,1,7,14,30,775.0,68.0,2.8,12.0,360.0,524.93,433.31
2016,1,7,14,45,754.0,64.5,2.75,12.0,327.5,484.36,399.41
2016,1,7,15,0,733.0,61.0,2.7,12.0,295.0,442.99,364.03
2016,1,7,15,15,696.5,57.5,2.5,11.5,257.5,394.0,321.91
2016,1,7,15,30,660.0,54.0,2.3,11.0,220.0,346.02,279.53
2016,1,7,15,45,609.0,48.5,2.1,11.0,180.5,291.84,230.81
2016,1,7,16,0,558.0,43.0,1.9,11.0,141.0,242.77,185.6
2016,1,7,16,15,468.0,35.5,1.85,10.5,102.0,182.28,132.12
2016,1,7,16,30,378.0,28.0,1.8,10.0,63.0,129.85,82.45
2016,1,7,16,45,189.0,14.0,1.75,10.0,31.5,54.95,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.4,7.5,13.0,12.55,0.0
2016,1,8,8,0,0.0,26.0,1.5,8.0,26.0,25.52,14.09
2016,1,8,8,15,1.0,43.0,1.6,8.0,43.5,43.47,31.02
2016,1,8,8,30,2.0,60.0,1.7,8.0,61.0,61.31,46.97
2016,1,8,8,45,10.0,76.0,1.8,8.0,79.0,80.65,63.99
2016,1,8,9,0,18.0,92.0,1.9,8.0,97.0,100.68,81.55
2016,1,8,9,15,22.5,107.0,1.85,8.0,114.0,122.78,100.73
2016,1,8,9,30,27.0,122.0,1.8,8.0,131.0,141.71,116.99
2016,1,8,9,45,28.5,134.0,1.75,8.5,144.5,155.93,128.81
2016,1,8,10,0,30.0,146.0,1.7,9.0,158.0,170.31,140.57
2016,1,8,10,15,31.0,157.0,1.65,9.5,170.0,183.36,151.05
2016,1,8,10,30,32.0,168.0,1.6,10.0,182.0,196.51,161.47
2016,1,8,10,45,28.0,173.0,1.6,10.5,185.5,199.62,163.44
2016,1,8,11,0,24.0,178.0,1.6,11.0,189.0,195.73,159.68
2016,1,8,11,15,15.0,173.0,1.65,11.0,180.0,184.16,149.83
2016,1,8,11,30,6.0,168.0,1.7,11.0,171.0,172.46,139.87
2016,1,8,11,45,47.5,194.5,1.75,11.5,218.0,237.66,194.14
2016,1,8,12,0,89.0,221.0,1.8,12.0,265.0,297.6,242.86
2016,1,8,12,15,84.5,220.0,1.85,12.0,262.0,293.35,239.11
2016,1,8,12,30,80.0,219.0,1.9,12.0,259.0,288.93,235.54
2016,1,8,12,45,88.5,217.5,2.0,12.0,261.0,292.95,239.2
2016,1,8,13,0,97.0,216.0,2.1,12.0,263.0,296.68,242.6
2016,1,8,13,15,197.5,203.5,2.1,12.0,296.0,357.67,293.97
2016,1,8,13,30,298.0,191.0,2.1,12.0,329.0,415.16,341.31
2016,1,8,13,45,258.5,186.5,2.15,12.0,302.0,378.84,311.62
2016,1,8,14,0,219.0,182.0,2.2,12.0,275.0,336.17,277.13
2016,1,8,14,15,109.5,132.0,2.2,12.0,178.5,208.19,171.61
2016,1,8,14,30,0.0,82.0,2.2,12.0,82.0,79.75,62.57
2016,1,8,14,45,0.0,74.0,2.25,12.0,74.0,71.79,56.03
2016,1,8,15,0,0.0,66.0,2.3,12.0,66.0,63.87,49.32
2016,1,8,15,15,0.0,57.5,2.15,11.5,57.5,55.56,42.3
2016,1,8,15,30,0.0,49.0,2.0,11.0,49.0,47.34,35.25
2016,1,8,15,45,0.0,40.0,1.9,11.0,40.0,38.63,27.61
2016,1,8,16,0,0.0,31.0,1.8,11.0,31.0,29.92,19.92
2016,1,8,16,15,0.0,22.5,1.85,10.5,22.5,21.71,12.62
2016,1,8,16,30,0.0,14.0,1.9,10.0,14.0,13.5,5.02
2016,1,8,16,45,0.0,7.0,2.0,10.0,7.0,6.75,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,5.6,9.5,11.5,11.09,0.0
2016,1,9,8,0,0.0,23.0,5.7,10.0,23.0,22.21,11.4
2016,1,9,8,15,0.0,38.0,5.7,10.0,38.0,37.49,25.74
2016,1,9,8,30,0.0,53.0,5.7,10.0,53.0,52.73,39.34
2016,1,9,8,45,0.0,68.5,5.7,10.0,68.5,68.49,53.26
2016,1,9,9,0,0.0,84.0,5.7,10.0,84.0,84.24,67.07
2016,1,9,9,15,1.5,98.5,5.55,10.0,99.0,99.61,80.4
2016,1,9,9,30,3.0,113.0,5.4,10.0,114.0,115.15,93.73
2016,1,9,9,45,4.0,123.5,5.25,10.5,125.0,126.22,102.92
2016,1,9,10,0,5.0,134.0,5.1,11.0,136.0,137.44,112.12
2016,1,9,10,15,25.0,153.5,4.85,11.0,164.0,169.88,139.7
2016,1,9,10,30,45.0,173.0,4.6,11.0,192.0,210.26,173.65
2016,1,9,10,45,26.5,168.5,4.4,11.0,180.0,193.45,158.94
2016,1,9,11,0,8.0,164.0,4.2,11.0,168.0,169.9,138.63
2016,1,9,11,15,8.0,167.5,3.9,11.0,171.5,173.43,141.41
2016,1,9,11,30,8.0,171.0,3.6,11.0,175.0,177.01,144.22
2016,1,9,11,45,31.5,192.0,3.3,11.0,208.0,223.52,183.19
2016,1,9,12,0,55.0,213.0,3.0,11.0,241.0,264.23,216.85
2016,1,9,12,15,32.5,196.0,2.75,11.0,212.5,228.8,187.02
2016,1,9,12,30,10.0,179.0,2.5,11.0,184.0,186.8,151.84
2016,1,9,12,45,5.0,168.5,2.25,11.0,171.0,172.09,139.61
2016,1,9,13,0,0.0,158.0,2.0,11.0,158.0,157.54,127.44
2016,1,9,13,15,0.0,105.0,1.8,11.0,105.0,102.5,81.61
2016,1,9,13,30,0.0,52.0,1.6,11.0,52.0,50.25,37.5
2016,1,9,13,45,20.5,113.0,1.4,11.5,121.5,128.14,103.89
2016,1,9,14,0,41.0,174.0,1.2,12.0,191.0,208.94,170.55
2016,1,9,14,15,39.5,163.0,1.05,12.0,179.0,195.25,159.01
2016,1,9,14,30,38.0,152.0,0.9,12.0,167.0,181.66,147.87
2016,1,9,14,45,35.0,139.5,0.75,12.0,152.0,165.63,134.61
2016,1,9,15,0,32.0,127.0,0.6,12.0,137.0,149.84,121.43
2016,1,9,15,15,26.5,111.5,0.55,11.5,119.5,129.64,104.71
2016,1,9,15,30,21.0,96.0,0.5,11.0,102.0,109.9,88.12
2016,1,9,15,45,13.0,80.0,0.45,11.0,83.5,85.98,67.65
2016,1,9,16,0,5.0,64.0,0.4,11.0,65.0,66.46,50.77
2016,1,9,16,15,2.5,46.5,0.45,11.0,47.0,47.49,34.16
2016,1,9,16,30,0.0,29.0,0.5,11.0,29.0,28.59,17.1
2016,1,9,16,45,0.0,14.5,0.6,11.0,14.5,13.99,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,152.0,16.0,3.4,8.5,29.5,49.14,0.0
2016,1,10,8,0,304.0,32.0,3.6,9.0,59.0,114.76,72.77
2016,1,10,8,15,398.0,41.0,3.7,9.0,97.5,166.33,121.91
2016,1,10,8,30,492.0,50.0,3.8,9.0,136.0,226.46,175.66
2016,1,10,8,45,556.5,55.5,3.9,9.5,176.5,279.7,224.06
2016,1,10,9,0,621.0,61.0,4.0,10.0,217.0,337.43,275.62
2016,1,10,9,15,659.5,65.5,4.0,10.0,255.0,386.11,319.45
2016,1,10,9,30,698.0,70.0,4.0,10.0,293.0,436.17,363.4
2016,1,10,9,45,731.5,71.5,4.0,10.5,327.5,479.13,399.98
2016,1,10,10,0,765.0,73.0,4.0,11.0,362.0,524.32,437.37
2016,1,10,10,15,782.5,75.0,3.85,11.0,390.5,560.26,466.93
2016,1,10,10,30,800.0,77.0,3.7,11.0,419.0,594.67,494.59
2016,1,10,10,45,599.0,125.5,3.6,11.5,389.0,540.48,448.19
2016,1,10,11,0,398.0,174.0,3.5,12.0,359.0,469.96,388.35
2016,1,10,11,15,233.5,192.5,3.3,12.0,302.0,377.52,311.6
2016,1,10,11,30,69.0,211.0,3.1,12.0,245.0,271.31,221.92
2016,1,10,11,45,67.0,214.0,2.95,12.5,247.5,273.67,223.5
2016,1,10,12,0,65.0,217.0,2.8,13.0,250.0,275.89,224.64
2016,1,10,12,15,64.0,217.0,2.75,13.0,249.5,275.25,224.03
2016,1,10,12,30,63.0,217.0,2.7,13.0,249.0,274.5,223.37
2016,1,10,12,45,42.0,202.5,2.65,13.5,223.5,242.84,196.88
2016,1,10,13,0,21.0,188.0,2.6,14.0,198.0,204.31,164.84
2016,1,10,13,15,45.0,194.5,2.55,14.0,215.5,235.53,191.05
2016,1,10,13,30,69.0,201.0,2.5,14.0,233.0,258.95,210.59
2016,1,10,13,45,183.5,188.0,2.5,14.0,268.0,325.1,266.49
2016,1,10,14,0,298.0,175.0,2.5,14.0,303.0,385.72,316.53
2016,1,10,14,15,149.0,142.0,2.45,13.5,206.0,243.65,200.31
2016,1,10,14,30,0.0,109.0,2.4,13.0,109.0,107.68,85.77
2016,1,10,14,45,0.0,99.0,2.4,13.0,99.0,97.63,77.62
2016,1,10,15,0,0.0,89.0,2.4,13.0,89.0,87.63,69.25
2016,1,10,15,15,0.0,78.0,2.3,12.5,78.0,76.61,60.05
2016,1,10,15,30,0.0,67.0,2.2,12.0,67.0,65.63,50.73
2016,1,10,15,45,0.0,55.0,2.15,12.0,55.0,53.63,40.31
2016,1,10,16,0,0.0,43.0,2.1,12.0,43.0,41.64,29.8
2016,1,10,16,15,0.0,31.5,2.15,11.5,31.5,30.42,19.92
2016,1,10,16,30,0.0,20.0,2.2,11.0,20.0,19.3,9.82
2016,1,10,16,45,0.0,10.0,2.3,11.0,10.0,9.64,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,3.1,10.0,9.5,9.16,0.0
2016,1,11,8,0,0.0,19.0,3.1,10.0,19.0,18.34,8.55
2016,1,11,8,15,0.0,31.5,3.15,10.0,31.5,30.42,19.9
2016,1,11,8,30,0.0,44.0,3.2,10.0,44.0,42.87,31.0
2016,1,11,8,45,0.0,57.0,3.25,10.5,57.0,55.92,42.45
2016,1,11,9,0,0.0,70.0,3.3,11.0,70.0,68.97,53.77
2016,1,11,9,15,0.0,82.0,3.25,11.0,82.0,80.99,64.16
2016,1,11,9,30,0.0,94.0,3.2,11.0,94.0,93.05,74.46
2016,1,11,9,45,0.0,105.0,3.15,11.5,105.0,104.08,83.62
2016,1,11,10,0,0.0,116.0,3.1,12.0,116.0,115.17,92.7
2016,1,11,10,15,87.0,150.5,3.0,12.0,188.0,209.08,172.73
2016,1,11,10,30,174.0,185.0,2.9,12.0,260.0,311.26,257.6
2016,1,11,10,45,96.0,180.0,2.85,12.5,222.0,251.36,206.51
2016,1,11,11,0,18.0,175.0,2.8,13.0,184.0,188.32,152.6
2016,1,11,11,15,9.0,155.0,2.75,13.0,159.5,160.67,129.59
2016,1,11,11,30,0.0,135.0,2.7,13.0,135.0,133.3,106.62
2016,1,11,11,45,0.0,128.5,2.65,13.5,128.5,126.46,100.72
2016,1,11,12,0,0.0,122.0,2.6,14.0,122.0,119.71,94.91
2016,1,11,12,15,3.0,148.0,2.55,14.0,149.5,148.82,119.02
2016,1,11,12,30,6.0,174.0,2.5,14.0,177.0,178.48,143.36
2016,1,11,12,45,72.0,198.0,2.45,14.5,234.0,258.92,210.18
2016,1,11,13,0,138.0,222.0,2.4,15.0,291.0,340.36,275.9
2016,1,11,13,15,88.0,206.5,2.35,15.0,250.0,278.85,225.63
2016,1,11,13,30,38.0,191.0,2.3,15.0,209.0,226.57,182.65
2016,1,11,13,45,418.0,132.0,2.25,15.0,314.5,430.93,353.85
2016,1,11,14,0,798.0,73.0,2.2,15.0,420.0,595.85,484.5
2016,1,11,14,15,491.0,118.0,2.1,15.0,327.5,438.43,357.45
2016,1,11,14,30,184.0,163.0,2.0,15.0,235.0,284.56,231.63
2016,1,11,14,45,178.0,149.5,1.95,15.0,214.0,260.67,212.62
2016,1,11,15,0,172.0,136.0,1.9,15.0,193.0,236.78,192.78
2016,1,11,15,15,411.5,96.0,1.75,14.5,210.0,309.41,251.46
2016,1,11,15,30,651.0,56.0,1.6,14.0,227.0,351.22,281.07
2016,1,11,15,45,600.0,50.5,1.45,13.5,187.5,298.72,234.77
2016,1,11,16,0,549.0,45.0,1.3,13.0,148.0,247.7,189.31
2016,1,11,16,15,465.5,38.0,1.25,12.5,109.5,189.09,138.09
2016,1,11,16,30,382.0,31.0,1.2,12.0,71.0,137.84,91.67
