Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,191.0,15.5,1.2,12.0,35.5,60.19,15.36
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,179.5,14.0,3.65,9.5,30.5,51.93,0.0
2016,1,12,8,0,359.0,28.0,3.6,10.0,61.0,123.42,77.91
2016,1,12,8,15,449.5,36.0,3.5,10.0,100.0,175.48,127.67
2016,1,12,8,30,540.0,44.0,3.4,10.0,139.0,235.84,181.81
2016,1,12,8,45,596.5,49.5,3.35,10.5,179.5,288.23,229.61
2016,1,12,9,0,653.0,55.0,3.3,11.0,220.0,342.68,278.3
2016,1,12,9,15,520.0,83.0,3.15,11.0,228.0,341.81,281.56
2016,1,12,9,30,387.0,111.0,3.0,11.0,236.0,325.35,269.99
2016,1,12,9,45,404.5,120.5,2.95,11.5,263.5,359.57,298.84
2016,1,12,10,0,422.0,130.0,2.9,12.0,291.0,393.87,326.86
2016,1,12,10,15,365.0,151.0,2.95,12.0,298.0,389.04,322.8
2016,1,12,10,30,308.0,172.0,3.0,12.0,305.0,387.17,320.64
2016,1,12,10,45,401.5,163.5,3.05,12.5,346.0,453.1,374.32
2016,1,12,11,0,495.0,155.0,3.1,13.0,387.0,514.68,423.51
2016,1,12,11,15,493.0,161.5,3.1,13.0,398.5,529.22,434.46
2016,1,12,11,30,491.0,168.0,3.1,13.0,410.0,541.9,444.11
2016,1,12,11,45,420.0,187.0,3.15,13.5,396.5,517.64,422.96
2016,1,12,12,0,349.0,206.0,3.2,14.0,383.0,482.66,393.7
2016,1,12,12,15,332.0,209.5,3.2,14.0,378.0,475.34,387.76
2016,1,12,12,30,315.0,213.0,3.2,14.0,373.0,466.79,380.7
2016,1,12,12,45,333.5,206.5,3.25,14.5,374.0,471.0,383.93
2016,1,12,13,0,352.0,200.0,3.3,15.0,375.0,473.75,385.93
2016,1,12,13,15,257.0,205.5,3.3,15.0,331.0,410.27,334.23
2016,1,12,13,30,162.0,211.0,3.3,15.0,287.0,340.81,277.46
2016,1,12,13,45,248.5,191.5,3.35,15.0,303.0,379.94,310.88
2016,1,12,14,0,335.0,172.0,3.4,15.0,319.0,406.91,333.83
2016,1,12,14,15,167.5,131.5,3.45,14.5,205.0,243.52,200.47
2016,1,12,14,30,0.0,91.0,3.5,14.0,91.0,88.86,69.75
2016,1,12,14,45,0.0,82.5,3.6,14.0,82.5,80.39,62.84
2016,1,12,15,0,0.0,74.0,3.7,14.0,74.0,71.95,55.76
2016,1,12,15,15,0.0,65.0,3.75,13.5,65.0,63.02,48.3
2016,1,12,15,30,0.0,56.0,3.8,13.0,56.0,54.12,40.75
2016,1,12,15,45,0.0,46.0,3.9,13.0,46.0,44.44,32.36
2016,1,12,16,0,0.0,36.0,4.0,13.0,36.0,34.76,23.89
2016,1,12,16,15,0.0,26.5,4.1,13.0,26.5,25.58,15.79
2016,1,12,16,30,0.0,17.0,4.2,13.0,17.0,16.4,7.57
2016,1,12,16,45,0.0,10.0,4.3,13.0,10.0,9.64,0.0
2016,1,12,17,0,0.0,3.0,4.4,13.0,3.0,2.95,0.0
2016,1,12,17,15,0.0,1.5,4.5,13.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,138.0,17.0,5.6,12.5,29.5,46.97,0.0
2016,1,13,8,0,276.0,34.0,5.8,13.0,59.0,110.07,69.93
2016,1,13,8,15,373.5,43.5,5.9,13.0,97.5,162.04,117.81
2016,1,13,8,30,471.0,53.0,6.0,13.0,136.0,222.95,171.49
2016,1,13,8,45,530.0,59.5,6.15,13.5,176.0,274.58,218.27
2016,1,13,9,0,589.0,66.0,6.3,14.0,216.0,330.3,267.96
2016,1,13,9,15,630.5,71.0,6.4,14.0,254.5,379.96,312.54
2016,1,13,9,30,672.0,76.0,6.5,14.0,293.0,431.32,357.7
2016,1,13,9,45,687.0,82.5,6.65,14.0,325.5,471.47,392.88
2016,1,13,10,0,702.0,89.0,6.8,14.0,358.0,510.68,426.57
2016,1,13,10,15,723.0,91.5,6.9,14.0,387.0,547.8,458.01
2016,1,13,10,30,744.0,94.0,7.0,14.0,416.0,583.79,488.05
2016,1,13,10,45,625.0,123.5,7.1,14.0,403.5,557.45,465.67
2016,1,13,11,0,506.0,153.0,7.2,14.0,391.0,520.48,434.32
2016,1,13,11,15,353.5,187.0,7.2,14.0,356.0,454.35,378.1
2016,1,13,11,30,201.0,221.0,7.2,14.0,321.0,383.08,316.76
2016,1,13,11,45,328.5,202.5,7.25,14.0,369.0,462.49,384.24
2016,1,13,12,0,456.0,184.0,7.3,14.0,417.0,543.59,451.95
2016,1,13,12,15,530.5,163.5,7.25,14.0,434.5,575.57,479.01
2016,1,13,12,30,605.0,143.0,7.2,14.0,452.0,609.1,507.14
2016,1,13,12,45,306.5,159.5,7.2,14.0,316.0,398.72,332.59
2016,1,13,13,0,8.0,176.0,7.2,14.0,180.0,182.07,147.08
2016,1,13,13,15,143.0,188.5,7.15,13.5,257.0,304.16,252.26
2016,1,13,13,30,278.0,201.0,7.1,13.0,334.0,415.89,346.81
2016,1,13,13,45,521.5,146.0,7.05,13.0,381.0,516.76,433.32
2016,1,13,14,0,765.0,91.0,7.0,13.0,428.0,601.42,504.71
2016,1,13,14,15,747.0,88.5,6.7,13.0,400.5,567.5,475.73
2016,1,13,14,30,729.0,86.0,6.4,13.0,373.0,532.14,445.52
2016,1,13,14,45,711.0,81.0,6.15,13.0,341.0,492.77,411.71
2016,1,13,15,0,693.0,76.0,5.9,13.0,309.0,452.5,376.52
2016,1,13,15,15,656.0,72.0,5.5,12.5,271.5,403.69,334.04
2016,1,13,15,30,619.0,68.0,5.1,12.0,234.0,356.01,291.6
2016,1,13,15,45,581.0,60.0,4.75,12.0,195.5,305.11,245.26
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,256.29,199.95
2016,1,13,16,15,455.5,44.0,4.2,11.5,117.0,195.07,145.63
2016,1,13,16,30,368.0,36.0,4.0,11.0,77.0,141.49,97.29
2016,1,13,16,45,226.0,24.0,3.8,10.5,45.5,78.32,31.94
2016,1,13,17,0,84.0,12.0,3.6,10.0,14.0,24.51,0.0
2016,1,13,17,15,42.0,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,16.0,2.75,9.5,16.0,15.46,0.0
2016,1,14,8,0,0.0,32.0,2.9,10.0,32.0,32.32,19.66
2016,1,14,8,15,15.5,48.5,3.1,10.0,51.5,55.65,40.65
2016,1,14,8,30,31.0,65.0,3.3,10.0,71.0,78.8,60.95
2016,1,14,8,45,38.5,82.0,3.5,10.5,91.0,100.93,80.39
2016,1,14,9,0,46.0,99.0,3.7,11.0,111.0,123.68,100.17
2016,1,14,9,15,50.5,115.0,3.85,11.0,130.0,144.49,118.24
2016,1,14,9,30,55.0,131.0,4.0,11.0,149.0,165.63,136.38
2016,1,14,9,45,58.0,144.5,4.2,11.5,165.5,183.37,151.18
2016,1,14,10,0,61.0,158.0,4.4,12.0,182.0,201.28,165.93
2016,1,14,10,15,131.5,172.5,4.55,12.0,228.0,267.53,222.09
2016,1,14,10,30,202.0,187.0,4.7,12.0,274.0,331.34,275.71
2016,1,14,10,45,138.5,195.5,4.85,12.0,256.5,304.07,251.99
2016,1,14,11,0,75.0,204.0,5.0,12.0,239.0,266.09,219.32
2016,1,14,11,15,57.0,203.5,5.2,12.0,231.0,253.79,208.76
2016,1,14,11,30,39.0,203.0,5.4,12.0,223.0,240.91,197.6
2016,1,14,11,45,38.0,206.5,5.65,12.0,226.0,244.27,200.34
2016,1,14,12,0,37.0,210.0,5.9,12.0,229.0,247.59,203.05
2016,1,14,12,15,34.0,207.5,6.1,12.0,225.0,242.6,198.88
2016,1,14,12,30,31.0,205.0,6.3,12.0,221.0,237.59,194.73
2016,1,14,12,45,47.5,211.0,6.5,12.5,235.0,256.23,210.34
2016,1,14,13,0,64.0,217.0,6.7,13.0,249.0,274.67,225.68
2016,1,14,13,15,32.0,174.5,6.75,12.5,190.5,203.72,166.79
2016,1,14,13,30,0.0,132.0,6.8,12.0,132.0,130.3,104.95
2016,1,14,13,45,0.0,106.0,6.85,12.0,106.0,103.62,82.63
2016,1,14,14,0,0.0,80.0,6.9,12.0,80.0,77.37,60.49
2016,1,14,14,15,0.0,80.0,6.75,12.0,80.0,77.45,60.67
2016,1,14,14,30,0.0,80.0,6.6,12.0,80.0,77.58,60.87
2016,1,14,14,45,0.0,72.5,6.5,12.0,72.5,70.14,54.61
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,62.83,48.41
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,55.08,41.79
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,47.33,35.11
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,38.62,27.53
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,29.92,19.9
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,22.19,13.06
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,14.46,6.16
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,8.19,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,157.0,16.0,0.4,10.5,31.0,50.33,0.0
2016,1,15,8,0,314.0,32.0,0.4,11.0,62.0,117.13,75.08
2016,1,15,8,15,406.5,40.5,0.55,11.0,100.5,168.5,122.1
2016,1,15,8,30,499.0,49.0,0.7,11.0,139.0,228.36,174.33
2016,1,15,8,45,556.0,55.5,0.9,11.5,179.0,280.56,220.75
2016,1,15,9,0,613.0,62.0,1.1,12.0,219.0,336.72,269.69
2016,1,15,9,15,651.5,66.0,1.3,12.0,257.5,385.0,312.1
2016,1,15,9,30,690.0,70.0,1.5,12.0,296.0,434.71,354.8
2016,1,15,9,45,707.0,75.5,1.7,12.0,328.5,475.62,389.66
2016,1,15,10,0,724.0,81.0,1.9,12.0,361.0,515.7,423.15
2016,1,15,10,15,678.0,94.5,1.95,12.0,372.5,525.9,431.64
2016,1,15,10,30,632.0,108.0,2.0,12.0,384.0,531.11,435.91
2016,1,15,10,45,569.0,131.5,2.15,12.5,390.0,531.3,435.06
2016,1,15,11,0,506.0,155.0,2.3,13.0,396.0,524.21,428.29
2016,1,15,11,15,466.5,170.5,2.25,13.0,398.0,523.21,426.57
2016,1,15,11,30,427.0,186.0,2.2,13.0,400.0,519.19,422.35
2016,1,15,11,45,469.5,179.5,2.2,13.0,418.5,546.9,444.49
2016,1,15,12,0,512.0,173.0,2.2,13.0,437.0,573.46,465.38
2016,1,15,12,15,363.5,202.0,2.15,13.0,390.0,491.26,399.05
2016,1,15,12,30,215.0,231.0,2.1,13.0,343.0,408.41,331.54
2016,1,15,12,45,305.5,213.0,2.05,13.0,369.5,460.21,374.42
2016,1,15,13,0,396.0,195.0,2.0,13.0,396.0,501.37,407.82
2016,1,15,13,15,602.0,140.0,1.9,13.0,435.5,590.68,479.39
2016,1,15,13,30,808.0,85.0,1.8,13.0,475.0,657.87,532.2
2016,1,15,13,45,801.5,81.5,1.75,13.5,454.5,634.06,512.24
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,607.74,491.03
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,573.68,464.15
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,538.06,435.67
2016,1,15,14,45,738.5,70.0,1.45,14.0,345.0,497.53,403.14
2016,1,15,15,0,718.0,66.0,1.4,14.0,312.0,456.17,369.19
2016,1,15,15,15,683.0,62.5,1.3,13.5,275.0,407.83,329.27
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,362.12,290.3
2016,1,15,15,45,596.5,54.0,1.1,13.0,198.0,307.81,243.1
2016,1,15,16,0,545.0,49.0,1.0,13.0,158.0,256.71,197.68
2016,1,15,16,15,464.5,42.0,1.0,12.5,119.0,198.19,146.86
2016,1,15,16,30,384.0,35.0,1.0,12.0,80.0,146.65,101.22
2016,1,15,16,45,248.5,24.0,1.05,12.0,48.0,85.28,41.84
2016,1,15,17,0,113.0,13.0,1.1,12.0,16.0,30.44,0.0
2016,1,15,17,15,56.5,6.5,1.15,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,125.5,17.5,4.35,12.5,29.5,45.51,0.0
2016,1,16,8,0,251.0,35.0,4.4,13.0,59.0,105.62,68.33
2016,1,16,8,15,343.0,45.5,4.35,13.0,97.0,155.82,113.74
2016,1,16,8,30,435.0,56.0,4.3,13.0,135.0,214.79,165.36
2016,1,16,8,45,506.0,61.5,4.3,13.5,175.5,268.58,213.11
2016,1,16,9,0,577.0,67.0,4.3,14.0,216.0,327.55,264.65
2016,1,16,9,15,374.0,102.0,4.2,14.0,204.5,294.96,241.51
2016,1,16,9,30,171.0,137.0,4.1,14.0,193.0,236.0,193.75
2016,1,16,9,45,175.0,150.5,4.0,14.5,213.5,258.91,212.85
2016,1,16,10,0,179.0,164.0,3.9,15.0,234.0,281.73,231.29
2016,1,16,10,15,89.5,140.5,3.8,15.0,175.5,205.69,167.94
2016,1,16,10,30,0.0,117.0,3.7,15.0,117.0,115.2,91.25
2016,1,16,10,45,0.0,125.5,3.65,15.0,125.5,123.78,98.34
2016,1,16,11,0,0.0,134.0,3.6,15.0,134.0,132.4,105.33
2016,1,16,11,15,0.0,115.0,3.55,15.0,115.0,112.6,88.82
2016,1,16,11,30,0.0,96.0,3.5,15.0,96.0,93.23,72.68
2016,1,16,11,45,0.0,93.5,3.5,15.5,93.5,90.69,70.4
2016,1,16,12,0,0.0,91.0,3.5,16.0,91.0,88.16,68.14
2016,1,16,12,15,0.0,91.0,3.5,16.0,91.0,88.16,68.12
2016,1,16,12,30,0.0,91.0,3.5,16.0,91.0,88.16,68.13
2016,1,16,12,45,0.0,81.5,3.5,16.0,81.5,78.83,60.41
2016,1,16,13,0,0.0,72.0,3.5,16.0,72.0,69.62,52.78
2016,1,16,13,15,0.0,72.0,3.4,16.0,72.0,69.62,52.83
2016,1,16,13,30,0.0,72.0,3.3,16.0,72.0,69.62,52.88
2016,1,16,13,45,0.0,69.0,3.2,16.0,69.0,66.71,50.52
2016,1,16,14,0,0.0,66.0,3.1,16.0,66.0,63.8,48.16
2016,1,16,14,15,73.5,119.5,3.0,16.0,149.5,173.43,140.9
2016,1,16,14,30,147.0,173.0,2.9,16.0,233.0,275.9,224.96
2016,1,16,14,45,139.5,159.5,2.8,16.0,212.5,252.32,205.32
2016,1,16,15,0,132.0,146.0,2.7,16.0,192.0,228.95,186.02
2016,1,16,15,15,124.0,130.0,2.55,15.5,169.0,202.71,164.4
2016,1,16,15,30,116.0,114.0,2.4,15.0,146.0,176.88,142.73
2016,1,16,15,45,102.5,96.5,2.3,15.0,121.5,147.56,117.57
2016,1,16,16,0,89.0,79.0,2.2,15.0,97.0,119.27,93.01
2016,1,16,16,15,68.5,61.0,2.15,14.5,73.0,89.3,67.2
2016,1,16,16,30,48.0,43.0,2.1,14.0,49.0,61.09,42.74
2016,1,16,16,45,24.0,26.5,2.1,14.0,29.5,32.75,15.75
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,1,16,17,15,0.0,5.0,2.15,14.0,5.0,4.91,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,5.65,14.0,7.0,6.75,0.0
2016,1,17,8,0,0.0,14.0,5.7,14.0,14.0,13.5,4.91
2016,1,17,8,15,0.0,23.0,5.7,14.0,23.0,22.19,12.79
2016,1,17,8,30,0.0,32.0,5.7,14.0,32.0,30.89,20.45
2016,1,17,8,45,0.0,41.0,5.75,14.0,41.0,39.6,28.07
2016,1,17,9,0,0.0,50.0,5.8,14.0,50.0,48.3,35.62
2016,1,17,9,15,0.0,58.5,5.8,14.0,58.5,56.53,42.69
2016,1,17,9,30,0.0,67.0,5.8,14.0,67.0,64.82,49.73
2016,1,17,9,45,0.0,74.5,5.8,14.5,74.5,72.22,55.85
2016,1,17,10,0,0.0,82.0,5.8,15.0,82.0,79.65,61.92
2016,1,17,10,15,0.0,86.0,5.75,15.0,86.0,83.54,65.09
2016,1,17,10,30,0.0,90.0,5.7,15.0,90.0,87.46,68.27
2016,1,17,10,45,0.0,79.5,5.7,15.0,79.5,76.88,59.3
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,66.71,50.69
2016,1,17,11,15,2.0,120.0,5.7,15.0,121.0,119.09,94.44
2016,1,17,11,30,4.0,171.0,5.7,15.0,173.0,173.69,139.49
2016,1,17,11,45,4.0,172.0,5.75,15.0,174.0,174.62,140.11
2016,1,17,12,0,4.0,173.0,5.8,15.0,175.0,175.59,140.86
2016,1,17,12,15,2.0,128.0,5.85,15.0,129.0,127.14,100.83
2016,1,17,12,30,0.0,83.0,5.9,15.0,83.0,80.28,61.84
2016,1,17,12,45,0.0,115.5,5.95,15.0,115.5,112.92,89.07
2016,1,17,13,0,0.0,148.0,6.0,15.0,148.0,146.52,116.94
2016,1,17,13,15,3.5,159.5,6.0,15.0,161.5,161.22,129.25
2016,1,17,13,30,7.0,171.0,6.0,15.0,175.0,176.06,141.7
2016,1,17,13,45,3.5,129.5,6.0,15.0,131.5,130.09,103.71
2016,1,17,14,0,0.0,88.0,6.0,15.0,88.0,85.37,66.44
2016,1,17,14,15,0.0,82.5,5.95,14.5,82.5,79.92,62.11
2016,1,17,14,30,0.0,77.0,5.9,14.0,77.0,74.49,57.74
2016,1,17,14,45,0.0,70.0,5.85,14.0,70.0,67.67,52.05
2016,1,17,15,0,0.0,63.0,5.8,14.0,63.0,60.89,46.36
2016,1,17,15,15,0.0,55.5,5.65,14.0,55.5,53.62,40.22
2016,1,17,15,30,0.0,48.0,5.5,14.0,48.0,46.36,34.02
2016,1,17,15,45,0.0,40.5,5.4,14.0,40.5,39.11,27.75
2016,1,17,16,0,0.0,33.0,5.3,14.0,33.0,31.86,21.42
2016,1,17,16,15,0.0,25.0,5.25,14.0,25.0,24.12,14.63
2016,1,17,16,30,0.0,17.0,5.2,14.0,17.0,16.4,7.81
2016,1,17,16,45,0.0,10.5,5.2,14.0,10.5,10.12,1.46
2016,1,17,17,0,0.0,4.0,5.2,14.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,14.5,2.5,11.5,34.5,57.18,2.62
2016,1,18,8,0,403.0,29.0,2.7,12.0,69.0,135.14,87.29
2016,1,18,8,15,490.5,36.0,2.65,12.5,109.5,187.98,136.19
2016,1,18,8,30,578.0,43.0,2.6,13.0,150.0,247.13,188.66
2016,1,18,8,45,635.0,48.0,2.6,13.5,192.0,301.66,237.65
2016,1,18,9,0,692.0,53.0,2.6,14.0,234.0,359.95,288.72
2016,1,18,9,15,496.5,88.5,2.6,14.0,229.0,337.31,274.61
2016,1,18,9,30,301.0,124.0,2.6,14.0,224.0,292.27,239.67
2016,1,18,9,45,549.5,95.5,2.6,14.5,302.0,415.3,341.14
2016,1,18,10,0,798.0,67.0,2.6,15.0,380.0,543.38,443.55
2016,1,18,10,15,813.5,69.0,2.7,15.0,409.0,579.94,472.62
2016,1,18,10,30,829.0,71.0,2.8,15.0,438.0,614.8,500.41
2016,1,18,10,45,469.5,142.5,2.95,15.5,352.5,477.81,389.53
2016,1,18,11,0,110.0,214.0,3.1,16.0,267.0,301.18,243.22
2016,1,18,11,15,109.0,221.0,3.2,16.0,275.0,309.83,250.57
2016,1,18,11,30,108.0,228.0,3.3,16.0,283.0,318.2,257.09
2016,1,18,11,45,82.5,226.0,3.4,16.0,268.5,298.27,240.5
2016,1,18,12,0,57.0,224.0,3.5,16.0,254.0,277.76,223.45
2016,1,18,12,15,35.0,207.5,3.5,16.0,226.0,242.99,195.03
2016,1,18,12,30,13.0,191.0,3.5,16.0,198.0,201.23,160.78
2016,1,18,12,45,15.5,192.5,3.5,16.0,201.0,204.68,163.79
2016,1,18,13,0,18.0,194.0,3.5,16.0,204.0,208.14,166.73
2016,1,18,13,15,9.0,160.5,3.5,16.0,165.5,166.08,132.43
2016,1,18,13,30,0.0,127.0,3.5,16.0,127.0,124.93,98.59
2016,1,18,13,45,0.0,104.5,3.5,16.0,104.5,101.98,79.79
2016,1,18,14,0,0.0,82.0,3.5,16.0,82.0,79.32,61.08
2016,1,18,14,15,18.5,122.5,3.4,15.5,130.5,132.49,106.04
2016,1,18,14,30,37.0,163.0,3.3,15.0,179.0,192.94,156.47
2016,1,18,14,45,21.5,144.5,3.25,15.0,153.5,157.72,127.19
2016,1,18,15,0,6.0,126.0,3.2,15.0,128.0,129.64,103.81
2016,1,18,15,15,3.0,112.5,2.95,14.5,113.5,114.3,91.24
2016,1,18,15,30,0.0,99.0,2.7,14.0,99.0,99.27,78.75
2016,1,18,15,45,0.0,83.0,2.45,14.0,83.0,83.02,64.92
2016,1,18,16,0,0.0,67.0,2.2,14.0,67.0,66.8,50.95
2016,1,18,16,15,0.0,51.0,2.2,14.0,51.0,50.57,36.84
2016,1,18,16,30,0.0,35.0,2.2,14.0,35.0,34.29,22.57
2016,1,18,16,45,0.0,21.5,2.2,14.0,21.5,20.76,9.44
2016,1,18,17,0,0.0,8.0,2.2,14.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,2.2,14.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.0,8.7,14.0,14.0,13.51,0.0
2016,1,19,8,0,0.0,28.0,8.8,14.0,28.0,27.35,15.92
2016,1,19,8,15,0.0,45.5,8.95,14.0,45.5,45.39,32.06
2016,1,19,8,30,0.0,63.0,9.1,14.0,63.0,63.28,47.72
2016,1,19,8,45,5.0,79.5,9.25,14.5,81.0,81.91,63.73
2016,1,19,9,0,10.0,96.0,9.4,15.0,99.0,100.99,80.0
2016,1,19,9,15,16.0,111.5,9.25,15.0,116.5,119.89,96.12
2016,1,19,9,30,22.0,127.0,9.1,15.0,134.0,139.3,112.55
2016,1,19,9,45,99.0,147.5,9.0,15.0,185.5,214.47,176.41
2016,1,19,10,0,176.0,168.0,8.9,15.0,237.0,284.92,236.04
2016,1,19,10,15,88.0,111.5,8.6,15.0,146.0,172.48,141.51
2016,1,19,10,30,0.0,55.0,8.3,15.0,55.0,53.15,39.36
2016,1,19,10,45,3.5,112.5,8.05,15.5,114.0,112.53,89.11
2016,1,19,11,0,7.0,170.0,7.8,16.0,173.0,174.98,140.56
2016,1,19,11,15,3.5,156.0,7.65,16.0,157.5,157.51,125.86
2016,1,19,11,30,0.0,142.0,7.5,16.0,142.0,140.24,111.39
2016,1,19,11,45,23.0,181.0,7.4,16.0,193.5,197.76,159.39
2016,1,19,12,0,46.0,220.0,7.3,16.0,245.0,265.1,214.8
2016,1,19,12,15,155.5,226.0,7.05,16.0,309.0,360.51,294.95
2016,1,19,12,30,265.0,232.0,6.8,16.0,373.0,455.98,373.6
2016,1,19,12,45,155.0,224.0,6.55,16.0,306.0,357.18,291.67
2016,1,19,13,0,45.0,216.0,6.3,16.0,239.0,259.66,209.94
2016,1,19,13,15,22.5,133.5,6.3,15.5,145.0,151.98,121.94
2016,1,19,13,30,0.0,51.0,6.3,15.0,51.0,49.28,35.96
2016,1,19,13,45,155.0,119.0,6.35,15.0,190.5,238.22,197.59
2016,1,19,14,0,310.0,187.0,6.4,15.0,330.0,413.12,342.18
2016,1,19,14,15,330.5,172.0,6.35,15.0,316.0,401.1,332.41
2016,1,19,14,30,351.0,157.0,6.3,15.0,302.0,386.94,321.03
2016,1,19,14,45,396.0,136.5,6.25,15.0,287.5,385.08,319.51
2016,1,19,15,0,441.0,116.0,6.2,15.0,273.0,372.0,308.29
2016,1,19,15,15,397.0,111.5,5.95,14.5,241.5,328.3,271.08
2016,1,19,15,30,353.0,107.0,5.7,14.0,210.0,286.98,235.38
2016,1,19,15,45,325.5,93.5,5.5,14.0,176.5,245.35,198.6
2016,1,19,16,0,298.0,80.0,5.3,14.0,143.0,205.48,162.79
2016,1,19,16,15,248.0,65.0,4.9,13.5,109.5,158.86,121.79
2016,1,19,16,30,198.0,50.0,4.5,13.0,76.0,116.75,84.66
2016,1,19,16,45,99.0,35.0,4.15,13.0,48.0,65.58,39.94
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,20.06,0.0
2016,1,19,17,15,0.0,10.0,3.6,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,1.45,10.5,14.0,13.51,0.0
2016,1,20,8,0,0.0,28.0,1.6,11.0,28.0,27.3,16.28
2016,1,20,8,15,0.0,44.0,1.75,11.0,44.0,43.63,31.1
2016,1,20,8,30,0.0,60.0,1.9,11.0,60.0,59.85,45.44
2016,1,20,8,45,0.0,76.5,2.05,11.5,76.5,76.6,59.98
2016,1,20,9,0,0.0,93.0,2.2,12.0,93.0,93.35,74.3
2016,1,20,9,15,4.0,107.5,2.25,12.0,108.5,109.81,88.33
2016,1,20,9,30,8.0,122.0,2.3,12.0,124.0,126.66,102.54
2016,1,20,9,45,4.0,118.5,2.4,12.5,119.5,120.12,96.7
2016,1,20,10,0,0.0,115.0,2.5,13.0,115.0,113.66,90.92
2016,1,20,10,15,17.0,146.5,2.45,13.0,154.5,156.87,127.17
2016,1,20,10,30,34.0,178.0,2.4,13.0,194.0,208.11,169.46
2016,1,20,10,45,36.5,188.0,2.35,13.5,205.5,221.21,179.52
2016,1,20,11,0,39.0,198.0,2.3,14.0,217.0,234.41,189.68
2016,1,20,11,15,66.0,213.5,2.15,14.0,247.0,271.14,219.63
2016,1,20,11,30,93.0,229.0,2.0,14.0,277.0,308.68,249.78
2016,1,20,11,45,139.0,235.0,1.95,14.5,308.0,357.7,288.73
2016,1,20,12,0,185.0,241.0,1.9,15.0,339.0,399.09,321.11
2016,1,20,12,15,317.5,218.5,1.75,15.0,387.0,479.86,385.77
2016,1,20,12,30,450.0,196.0,1.6,15.0,435.0,560.27,448.0
2016,1,20,12,45,663.0,135.0,1.45,15.5,483.0,650.04,516.45
2016,1,20,13,0,876.0,74.0,1.3,16.0,531.0,722.57,567.27
2016,1,20,13,15,870.0,73.0,1.25,16.0,517.0,707.03,555.2
2016,1,20,13,30,864.0,72.0,1.2,16.0,503.0,688.51,542.05
2016,1,20,13,45,677.0,113.0,1.15,16.0,442.0,598.57,474.62
2016,1,20,14,0,490.0,154.0,1.1,16.0,381.0,502.58,400.61
2016,1,20,14,15,500.5,141.5,1.1,16.0,361.5,482.39,386.31
2016,1,20,14,30,511.0,129.0,1.1,16.0,342.0,459.95,369.25
2016,1,20,14,45,475.5,123.0,1.1,16.0,308.5,416.4,335.05
2016,1,20,15,0,440.0,117.0,1.1,16.0,275.0,373.81,301.08
2016,1,20,15,15,422.0,106.5,1.1,15.5,244.5,336.24,270.96
2016,1,20,15,30,404.0,96.0,1.1,15.0,214.0,298.99,240.16
2016,1,20,15,45,376.0,84.0,1.1,15.0,181.0,256.5,203.88
2016,1,20,16,0,348.0,72.0,1.1,15.0,148.0,215.69,168.21
2016,1,20,16,15,310.0,58.0,1.05,14.5,114.5,171.39,129.52
2016,1,20,16,30,272.0,44.0,1.0,14.0,81.0,130.3,93.08
2016,1,20,16,45,136.0,33.0,1.0,14.0,51.5,71.04,43.56
2016,1,20,17,0,0.0,22.0,1.0,14.0,22.0,22.26,0.0
2016,1,20,17,15,0.0,11.0,0.9,13.5,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.5,4.35,11.0,34.5,54.63,10.99
2016,1,21,8,0,342.0,33.0,4.4,11.0,69.0,125.67,83.63
2016,1,21,8,15,429.0,41.5,4.3,11.5,108.5,177.51,130.7
2016,1,21,8,30,516.0,50.0,4.2,12.0,148.0,237.38,183.76
2016,1,21,8,45,576.5,54.5,4.15,12.5,189.0,290.15,231.39
2016,1,21,9,0,637.0,59.0,4.1,13.0,230.0,347.17,281.74
2016,1,21,9,15,673.0,63.0,3.95,13.5,269.0,395.92,324.27
2016,1,21,9,30,709.0,67.0,3.8,14.0,308.0,444.3,365.3
2016,1,21,9,45,736.0,69.5,3.7,14.5,342.5,488.56,401.88
2016,1,21,10,0,763.0,72.0,3.6,15.0,377.0,532.57,437.18
2016,1,21,10,15,597.0,116.0,3.65,15.5,366.0,506.38,414.65
2016,1,21,10,30,431.0,160.0,3.7,16.0,355.0,463.18,378.11
2016,1,21,10,45,421.5,172.0,3.8,16.5,370.5,481.2,391.7
2016,1,21,11,0,412.0,184.0,3.9,17.0,386.0,497.3,403.26
2016,1,21,11,15,455.5,180.5,4.0,17.0,410.5,531.77,430.86
2016,1,21,11,30,499.0,177.0,4.1,17.0,435.0,565.89,457.92
2016,1,21,11,45,491.5,183.0,4.2,17.0,441.0,572.61,462.83
2016,1,21,12,0,484.0,189.0,4.3,17.0,447.0,577.31,466.43
2016,1,21,12,15,397.5,208.5,4.3,17.0,420.5,528.17,426.88
2016,1,21,12,30,311.0,228.0,4.3,17.0,394.0,486.39,392.64
2016,1,21,12,45,365.0,214.0,4.35,17.0,407.0,508.77,411.69
2016,1,21,13,0,419.0,200.0,4.4,17.0,420.0,537.57,435.14
2016,1,21,13,15,328.0,210.5,4.4,16.5,380.0,471.33,382.66
2016,1,21,13,30,237.0,221.0,4.4,16.0,340.0,406.8,330.98
2016,1,21,13,45,137.0,205.0,4.45,16.0,273.0,316.4,257.32
2016,1,21,14,0,37.0,189.0,4.5,16.0,206.0,222.52,179.53
2016,1,21,14,15,115.0,184.5,4.55,16.0,234.0,273.5,223.09
2016,1,21,14,30,193.0,180.0,4.6,16.0,262.0,312.8,256.25
2016,1,21,14,45,96.5,147.0,4.7,16.0,188.0,214.4,174.67
2016,1,21,15,0,0.0,114.0,4.8,16.0,114.0,113.23,89.74
2016,1,21,15,15,0.0,101.0,4.8,15.5,101.0,100.12,79.11
2016,1,21,15,30,0.0,88.0,4.8,15.0,88.0,87.06,68.29
2016,1,21,15,45,0.0,74.5,4.85,15.0,74.5,73.51,56.77
2016,1,21,16,0,0.0,61.0,4.9,15.0,61.0,59.98,45.13
2016,1,21,16,15,0.0,47.0,4.9,14.5,47.0,45.93,33.01
2016,1,21,16,30,0.0,33.0,4.9,14.0,33.0,31.87,20.77
2016,1,21,16,45,0.0,21.0,4.95,14.0,21.0,20.27,9.99
2016,1,21,17,0,0.0,9.0,5.0,14.0,9.0,8.68,0.0
2016,1,21,17,15,0.0,4.5,5.05,14.0,4.5,4.42,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
