Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,904.0,71.0,6.7,11.0,511.0,686.61,577.46
2016,2,1,10,45,909.5,73.5,6.6,11.5,535.0,716.47,598.8
2016,2,1,11,0,915.0,76.0,6.5,12.0,559.0,743.48,617.7
2016,2,1,11,15,921.0,77.0,6.4,12.0,576.5,766.12,634.24
2016,2,1,11,30,927.0,78.0,6.3,12.0,594.0,785.63,648.36
2016,2,1,11,45,926.0,80.0,6.2,12.0,603.0,797.73,656.79
2016,2,1,12,0,925.0,82.0,6.1,12.0,612.0,806.36,662.67
2016,2,1,12,15,925.5,82.0,6.0,12.0,614.0,810.37,665.13
2016,2,1,12,30,926.0,82.0,5.9,12.0,616.0,810.88,665.06
2016,2,1,12,45,922.5,82.0,5.8,12.0,609.5,804.82,660.11
2016,2,1,13,0,919.0,82.0,5.7,12.0,603.0,795.33,652.72
2016,2,1,13,15,913.0,81.0,5.7,12.0,589.0,779.46,641.01
2016,2,1,13,30,907.0,80.0,5.7,12.0,575.0,760.38,626.93
2016,2,1,13,45,900.0,78.5,5.7,12.0,553.5,736.93,609.53
2016,2,1,14,0,893.0,77.0,5.7,12.0,532.0,710.59,589.87
2016,2,1,14,15,879.0,75.0,5.65,12.0,503.5,676.25,563.7
2016,2,1,14,30,865.0,73.0,5.6,12.0,475.0,643.24,536.89
2016,2,1,14,45,848.0,70.5,5.6,12.0,440.0,602.15,503.25
2016,2,1,15,0,831.0,68.0,5.6,12.0,405.0,559.58,467.69
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.0,509.9,425.81
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,460.1,382.77
2016,2,1,15,45,739.5,58.0,4.95,11.0,281.5,404.7,333.54
2016,2,1,16,0,702.0,54.0,4.8,11.0,238.0,350.83,284.45
2016,2,1,16,15,642.5,48.5,4.65,10.5,192.5,289.45,228.91
2016,2,1,16,30,583.0,43.0,4.5,10.0,147.0,232.56,176.45
2016,2,1,16,45,487.5,35.0,4.4,9.5,104.5,170.57,120.82
2016,2,1,17,0,392.0,27.0,4.3,9.0,62.0,116.58,69.11
2016,2,1,17,15,196.0,13.5,4.3,8.5,31.0,46.31,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,9.0,10.5,10.32,0.0
2016,2,2,7,30,0.0,21.0,3.6,9.0,21.0,21.02,0.0
2016,2,2,7,45,167.0,33.5,3.65,9.0,56.0,77.36,47.18
2016,2,2,8,0,334.0,46.0,3.7,9.0,91.0,141.83,102.13
2016,2,2,8,15,416.0,55.5,3.65,9.0,133.0,195.43,150.0
2016,2,2,8,30,498.0,65.0,3.6,9.0,175.0,256.44,204.57
2016,2,2,8,45,561.0,70.0,3.6,9.5,219.0,312.14,254.46
2016,2,2,9,0,624.0,75.0,3.6,10.0,263.0,372.42,307.23
2016,2,2,9,15,661.0,79.5,3.5,10.0,304.5,423.45,351.85
2016,2,2,9,30,698.0,84.0,3.4,10.0,346.0,475.88,396.45
2016,2,2,9,45,421.5,137.0,3.3,10.0,300.0,400.5,334.32
2016,2,2,10,0,145.0,190.0,3.2,10.0,254.0,293.6,243.63
2016,2,2,10,15,88.0,192.0,3.05,10.0,232.0,256.74,212.44
2016,2,2,10,30,31.0,194.0,2.9,10.0,210.0,222.68,182.77
2016,2,2,10,45,145.0,213.5,2.8,10.5,290.5,331.25,273.67
2016,2,2,11,0,259.0,233.0,2.7,11.0,371.0,445.81,366.0
2016,2,2,11,15,557.0,163.5,2.65,11.0,472.0,600.85,492.65
2016,2,2,11,30,855.0,94.0,2.6,11.0,573.0,757.1,612.2
2016,2,2,11,45,866.5,92.0,2.6,11.0,585.0,773.51,622.56
2016,2,2,12,0,878.0,90.0,2.6,11.0,597.0,786.85,631.94
2016,2,2,12,15,879.5,90.5,2.7,11.0,599.5,792.08,636.18
2016,2,2,12,30,881.0,91.0,2.8,11.0,602.0,793.96,638.15
2016,2,2,12,45,889.0,86.5,2.95,11.5,598.5,787.08,632.95
2016,2,2,13,0,897.0,82.0,3.1,12.0,595.0,781.47,628.85
2016,2,2,13,15,891.5,81.5,3.15,12.0,581.0,766.79,618.69
2016,2,2,13,30,886.0,81.0,3.2,12.0,567.0,748.96,606.31
2016,2,2,13,45,878.0,79.5,3.25,12.0,546.5,725.16,589.48
2016,2,2,14,0,870.0,78.0,3.3,12.0,526.0,698.57,570.52
2016,2,2,14,15,856.5,76.5,3.3,12.0,497.5,669.42,549.31
2016,2,2,14,30,843.0,75.0,3.3,12.0,469.0,634.15,521.72
2016,2,2,14,45,824.0,72.5,3.3,12.0,434.5,592.47,488.59
2016,2,2,15,0,805.0,70.0,3.3,12.0,400.0,549.49,453.71
2016,2,2,15,15,777.5,67.5,3.2,11.5,361.0,500.96,414.02
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,452.4,373.17
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,395.22,323.64
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,341.9,276.07
2016,2,2,16,15,598.5,53.0,2.95,10.5,189.5,281.86,222.64
2016,2,2,16,30,539.0,47.0,2.9,10.0,145.0,226.49,172.3
2016,2,2,16,45,437.0,38.5,2.85,9.5,103.0,162.63,116.11
2016,2,2,17,0,335.0,30.0,2.8,9.0,61.0,108.97,66.79
2016,2,2,17,15,167.5,15.0,2.85,8.5,30.5,44.37,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,90.0,8.5,2.8,6.0,12.5,17.1,0.0
2016,2,3,7,30,180.0,17.0,2.9,6.0,25.0,47.6,0.0
2016,2,3,7,45,299.5,29.0,3.05,6.5,61.5,99.76,61.11
2016,2,3,8,0,419.0,41.0,3.2,7.0,98.0,159.41,115.08
2016,2,3,8,15,495.0,49.0,3.2,7.5,141.5,213.77,164.48
2016,2,3,8,30,571.0,57.0,3.2,8.0,185.0,275.08,219.78
2016,2,3,8,45,381.0,90.5,3.25,8.5,183.5,260.93,214.2
2016,2,3,9,0,191.0,124.0,3.3,9.0,182.0,220.26,182.8
2016,2,3,9,15,205.0,139.5,3.3,9.0,210.0,257.34,214.97
2016,2,3,9,30,219.0,155.0,3.3,9.0,238.0,290.35,243.07
2016,2,3,9,45,206.0,172.5,3.3,9.5,256.5,304.51,254.43
2016,2,3,10,0,193.0,190.0,3.3,10.0,275.0,322.98,268.91
2016,2,3,10,15,318.5,183.5,3.2,10.5,336.0,408.92,340.11
2016,2,3,10,30,444.0,177.0,3.1,11.0,397.0,502.91,415.71
2016,2,3,10,45,634.0,136.0,3.05,11.5,466.5,605.71,498.01
2016,2,3,11,0,824.0,95.0,3.0,12.0,536.0,709.01,577.12
2016,2,3,11,15,652.0,149.0,3.0,12.0,505.0,660.3,537.14
2016,2,3,11,30,480.0,203.0,3.0,12.0,474.0,596.82,485.11
2016,2,3,11,45,497.0,201.5,3.0,12.5,486.5,613.99,497.97
2016,2,3,12,0,514.0,200.0,3.0,13.0,499.0,629.52,508.99
2016,2,3,12,15,276.0,220.5,3.0,13.0,381.0,460.5,374.17
2016,2,3,12,30,38.0,241.0,3.0,13.0,263.0,281.4,226.51
2016,2,3,12,45,34.0,235.0,3.05,13.0,254.5,271.53,219.13
2016,2,3,13,0,30.0,229.0,3.1,13.0,246.0,261.67,211.23
2016,2,3,13,15,28.5,224.0,3.1,13.0,240.5,254.86,205.86
2016,2,3,13,30,27.0,219.0,3.1,13.0,235.0,240.27,194.25
2016,2,3,13,45,45.0,222.5,3.15,13.0,246.5,264.89,214.94
2016,2,3,14,0,63.0,226.0,3.2,13.0,258.0,281.03,228.64
2016,2,3,14,15,63.0,213.0,3.15,13.0,244.0,265.46,216.28
2016,2,3,14,30,63.0,200.0,3.1,13.0,230.0,249.81,203.87
2016,2,3,14,45,317.5,157.0,3.1,13.0,290.5,369.39,305.76
2016,2,3,15,0,572.0,114.0,3.1,13.0,351.0,467.63,386.08
2016,2,3,15,15,533.5,111.0,3.05,12.5,315.5,418.31,345.34
2016,2,3,15,30,495.0,108.0,3.0,12.0,280.0,373.64,308.11
2016,2,3,15,45,461.5,97.5,3.0,12.0,241.5,324.92,266.36
2016,2,3,16,0,428.0,87.0,3.0,12.0,203.0,278.16,225.34
2016,2,3,16,15,383.0,75.0,2.95,11.5,164.5,227.86,181.12
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,181.33,139.49
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,129.4,93.91
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,84.75,53.68
2016,2,3,17,15,98.0,17.0,2.9,10.5,26.5,35.82,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,97.5,9.0,3.6,7.0,13.5,18.45,0.0
2016,2,4,7,30,195.0,18.0,3.7,7.0,27.0,51.43,0.0
2016,2,4,7,45,320.0,29.0,3.8,7.5,64.5,104.45,64.82
2016,2,4,8,0,445.0,40.0,3.9,8.0,102.0,165.87,119.64
2016,2,4,8,15,520.0,47.5,3.85,8.0,146.0,220.89,170.03
2016,2,4,8,30,595.0,55.0,3.8,8.0,190.0,282.73,226.39
2016,2,4,8,45,640.5,60.5,3.75,8.5,234.0,336.61,275.57
2016,2,4,9,0,686.0,66.0,3.7,9.0,278.0,393.41,325.9
2016,2,4,9,15,719.0,70.0,3.7,9.5,319.0,443.27,369.32
2016,2,4,9,30,752.0,74.0,3.7,10.0,360.0,495.58,413.39
2016,2,4,9,45,771.0,77.5,3.7,10.5,396.5,539.78,449.69
2016,2,4,10,0,790.0,81.0,3.7,11.0,433.0,583.1,484.28
2016,2,4,10,15,684.0,112.5,3.65,11.0,432.5,577.91,478.97
2016,2,4,10,30,578.0,144.0,3.6,11.0,432.0,561.14,464.23
2016,2,4,10,45,712.0,116.5,3.6,11.5,488.5,640.69,527.82
2016,2,4,11,0,846.0,89.0,3.6,12.0,545.0,720.59,588.01
2016,2,4,11,15,853.5,90.0,3.5,12.0,562.5,743.45,603.62
2016,2,4,11,30,861.0,91.0,3.4,12.0,580.0,763.42,617.4
2016,2,4,11,45,865.5,91.5,3.35,12.5,590.5,777.5,625.91
2016,2,4,12,0,870.0,92.0,3.3,13.0,601.0,788.39,632.15
2016,2,4,12,15,871.0,92.0,3.15,13.0,603.0,792.7,634.28
2016,2,4,12,30,872.0,92.0,3.0,13.0,605.0,793.68,634.1
2016,2,4,12,45,871.5,91.0,2.9,13.5,600.0,788.99,629.04
2016,2,4,13,0,871.0,90.0,2.8,14.0,595.0,780.98,621.75
2016,2,4,13,15,865.5,89.5,2.65,14.0,581.5,766.46,610.69
2016,2,4,13,30,860.0,89.0,2.5,14.0,568.0,748.84,597.51
2016,2,4,13,45,705.0,126.0,2.45,14.0,509.0,664.34,534.65
2016,2,4,14,0,550.0,163.0,2.4,14.0,450.0,576.44,465.94
2016,2,4,14,15,491.0,167.0,2.3,14.0,413.5,526.42,426.98
2016,2,4,14,30,432.0,171.0,2.2,14.0,377.0,477.82,388.39
2016,2,4,14,45,408.0,161.5,2.15,14.0,345.0,438.19,357.23
2016,2,4,15,0,384.0,152.0,2.1,14.0,313.0,398.91,325.8
2016,2,4,15,15,365.0,141.5,2.05,13.5,283.0,361.9,296.24
2016,2,4,15,30,346.0,131.0,2.0,13.0,253.0,319.75,261.91
2016,2,4,15,45,332.0,115.0,2.0,13.0,220.0,285.99,233.12
2016,2,4,16,0,318.0,99.0,2.0,13.0,187.0,247.08,199.4
2016,2,4,16,15,423.0,74.5,2.0,12.5,169.0,242.88,192.02
2016,2,4,16,30,528.0,50.0,2.0,12.0,151.0,229.22,174.01
2016,2,4,16,45,438.0,41.0,2.05,11.5,109.0,167.85,120.18
2016,2,4,17,0,348.0,32.0,2.1,11.0,67.0,115.43,73.02
2016,2,4,17,15,174.0,16.0,2.2,10.5,33.5,47.89,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,6.5,14.5,18.59,0.0
2016,2,5,7,30,185.0,19.0,3.2,7.0,29.0,51.55,0.0
2016,2,5,7,45,308.0,31.5,3.3,7.5,67.0,105.09,66.67
2016,2,5,8,0,431.0,44.0,3.4,8.0,105.0,167.25,121.53
2016,2,5,8,15,507.0,52.0,3.35,8.5,150.0,222.73,171.74
2016,2,5,8,30,583.0,60.0,3.3,9.0,195.0,285.12,227.76
2016,2,5,8,45,632.0,66.0,3.3,9.5,239.5,340.66,277.82
2016,2,5,9,0,681.0,72.0,3.3,10.0,284.0,399.45,329.29
2016,2,5,9,15,715.0,76.0,3.25,10.5,326.5,451.3,373.74
2016,2,5,9,30,749.0,80.0,3.2,11.0,369.0,504.17,417.63
2016,2,5,9,45,778.5,81.5,3.15,12.0,407.5,550.57,454.35
2016,2,5,10,0,808.0,83.0,3.1,13.0,446.0,598.54,491.04
2016,2,5,10,15,636.5,129.5,2.85,13.0,427.5,567.48,464.08
2016,2,5,10,30,465.0,176.0,2.6,13.0,409.0,518.4,422.79
2016,2,5,10,45,663.5,134.0,2.4,13.5,484.5,627.94,508.98
2016,2,5,11,0,862.0,92.0,2.2,14.0,560.0,738.11,589.51
2016,2,5,11,15,869.0,93.0,2.0,14.0,578.0,760.97,602.97
2016,2,5,11,30,876.0,94.0,1.8,14.0,596.0,780.87,614.79
2016,2,5,11,45,874.0,96.5,1.6,14.5,604.5,792.43,619.29
2016,2,5,12,0,872.0,99.0,1.4,15.0,613.0,800.63,621.29
2016,2,5,12,15,872.5,99.5,1.2,15.0,615.0,805.16,621.74
2016,2,5,12,30,873.0,100.0,1.0,15.0,617.0,806.33,619.73
2016,2,5,12,45,870.5,99.5,0.8,15.5,611.0,800.67,611.78
2016,2,5,13,0,868.0,99.0,0.6,16.0,605.0,791.69,601.58
2016,2,5,13,15,862.0,98.0,0.8,16.0,591.0,776.22,594.74
2016,2,5,13,30,856.0,97.0,1.0,16.0,577.0,757.67,585.45
2016,2,5,13,45,635.5,148.5,1.25,16.0,498.0,640.56,503.52
2016,2,5,14,0,415.0,200.0,1.5,16.0,419.0,523.33,415.7
2016,2,5,14,15,621.5,142.0,1.6,16.0,450.5,592.42,472.79
2016,2,5,14,30,828.0,84.0,1.7,16.0,482.0,642.57,513.06
2016,2,5,14,45,814.5,80.0,1.85,16.0,448.5,602.8,483.15
2016,2,5,15,0,801.0,76.0,2.0,16.0,415.0,561.4,451.78
2016,2,5,15,15,776.0,73.0,1.9,15.5,376.0,513.42,413.97
2016,2,5,15,30,751.0,70.0,1.8,15.0,337.0,465.22,374.89
2016,2,5,15,45,710.0,66.5,1.75,14.5,293.0,409.18,328.6
2016,2,5,16,0,669.0,63.0,1.7,14.0,249.0,356.61,283.64
2016,2,5,16,15,611.5,57.0,1.7,13.5,203.5,296.08,231.31
2016,2,5,16,30,554.0,51.0,1.7,13.0,158.0,239.99,181.53
2016,2,5,16,45,451.0,42.5,1.7,12.5,114.0,174.04,124.64
2016,2,5,17,0,348.0,34.0,1.7,12.0,70.0,118.32,75.83
2016,2,5,17,15,174.0,17.0,1.75,11.5,35.0,49.73,5.1
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,3.55,7.5,15.5,21.15,0.0
2016,2,6,7,30,223.0,20.0,3.7,8.0,31.0,59.06,0.0
2016,2,6,7,45,340.5,30.5,3.85,8.5,70.0,111.42,71.09
2016,2,6,8,0,458.0,41.0,4.0,9.0,109.0,172.12,124.75
2016,2,6,8,15,530.0,48.5,3.9,9.5,153.0,227.31,174.91
2016,2,6,8,30,602.0,56.0,3.8,10.0,197.0,289.02,230.49
2016,2,6,8,45,653.5,60.0,3.7,10.5,242.0,344.37,280.35
2016,2,6,9,0,705.0,64.0,3.6,11.0,287.0,401.83,330.69
2016,2,6,9,15,736.5,67.5,3.5,11.5,328.5,453.01,374.55
2016,2,6,9,30,768.0,71.0,3.4,12.0,370.0,504.93,417.58
2016,2,6,9,45,790.5,73.5,3.35,12.5,407.0,550.86,454.65
2016,2,6,10,0,813.0,76.0,3.3,13.0,444.0,596.1,490.09
2016,2,6,10,15,828.0,78.0,3.1,13.5,475.0,634.9,519.05
2016,2,6,10,30,843.0,80.0,2.9,14.0,506.0,671.93,545.46
2016,2,6,10,45,855.5,80.5,2.75,14.5,531.0,703.46,566.25
2016,2,6,11,0,868.0,81.0,2.6,15.0,556.0,728.42,581.85
2016,2,6,11,15,874.5,82.0,2.5,15.0,573.5,750.88,596.84
2016,2,6,11,30,881.0,83.0,2.4,15.0,591.0,770.38,609.61
2016,2,6,11,45,527.0,180.0,2.35,15.5,485.5,617.93,492.5
2016,2,6,12,0,173.0,277.0,2.3,16.0,380.0,435.68,345.73
2016,2,6,12,15,336.0,244.5,2.4,16.0,445.5,536.74,428.24
2016,2,6,12,30,499.0,212.0,2.5,16.0,511.0,637.87,507.27
2016,2,6,12,45,527.0,200.0,2.6,16.0,512.5,644.78,512.93
2016,2,6,13,0,555.0,188.0,2.7,16.0,514.0,649.22,517.47
2016,2,6,13,15,712.5,135.5,2.7,16.0,544.5,709.34,565.32
2016,2,6,13,30,870.0,83.0,2.7,16.0,575.0,750.69,595.74
2016,2,6,13,45,862.5,81.5,2.75,16.5,554.5,727.43,578.21
2016,2,6,14,0,855.0,80.0,2.8,17.0,534.0,705.4,562.13
2016,2,6,14,15,637.0,129.0,2.8,16.5,457.5,591.06,475.62
2016,2,6,14,30,419.0,178.0,2.8,16.0,381.0,479.49,387.72
2016,2,6,14,45,432.5,161.5,2.8,16.0,358.0,455.85,370.14
2016,2,6,15,0,446.0,145.0,2.8,16.0,335.0,429.93,349.82
2016,2,6,15,15,431.0,133.5,2.65,15.5,303.5,391.52,319.11
2016,2,6,15,30,416.0,122.0,2.5,15.0,272.0,353.11,287.73
2016,2,6,15,45,401.5,107.5,2.35,15.0,237.0,311.89,252.83
2016,2,6,16,0,387.0,93.0,2.2,15.0,202.0,271.05,217.41
2016,2,6,16,15,477.5,70.0,2.15,14.5,180.5,261.97,205.98
2016,2,6,16,30,568.0,47.0,2.1,14.0,159.0,241.63,182.77
2016,2,6,16,45,480.5,39.0,2.05,13.5,116.0,179.4,128.24
2016,2,6,17,0,393.0,31.0,2.0,13.0,73.0,125.83,80.68
2016,2,6,17,15,196.5,15.5,1.95,13.0,36.5,52.44,10.82
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,3.2,10.0,18.0,24.78,0.0
2016,2,7,7,30,309.0,18.0,3.4,10.0,36.0,70.52,8.52
2016,2,7,7,45,430.0,26.5,3.6,10.5,77.0,125.32,79.08
2016,2,7,8,0,551.0,35.0,3.8,11.0,118.0,189.89,135.98
2016,2,7,8,15,618.5,40.5,3.9,11.5,164.0,246.53,187.88
2016,2,7,8,30,686.0,46.0,4.0,12.0,210.0,309.01,244.46
2016,2,7,8,45,730.0,49.5,4.15,12.5,255.5,364.87,295.13
2016,2,7,9,0,774.0,53.0,4.3,13.0,301.0,423.29,346.6
2016,2,7,9,15,803.0,56.0,4.2,13.5,343.5,475.68,391.34
2016,2,7,9,30,832.0,59.0,4.1,14.0,386.0,525.74,432.78
2016,2,7,9,45,845.5,63.0,4.05,14.5,423.0,570.35,468.71
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,613.49,502.37
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,653.02,532.94
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,690.67,560.08
2016,2,7,10,45,899.0,71.5,3.45,15.5,549.0,722.62,581.31
2016,2,7,11,0,909.0,73.0,3.3,16.0,574.0,751.94,600.27
2016,2,7,11,15,915.5,74.0,3.2,16.0,592.0,775.24,615.98
2016,2,7,11,30,922.0,75.0,3.1,16.0,610.0,795.43,629.39
2016,2,7,11,45,925.5,75.0,3.05,16.5,620.5,808.89,637.06
2016,2,7,12,0,929.0,75.0,3.0,17.0,631.0,818.94,642.37
2016,2,7,12,15,929.5,75.0,2.95,17.0,633.0,823.14,644.83
2016,2,7,12,30,930.0,75.0,2.9,17.0,635.0,823.79,644.93
2016,2,7,12,45,930.0,74.0,2.9,17.5,629.5,819.36,640.69
2016,2,7,13,0,930.0,73.0,2.9,18.0,624.0,811.39,634.11
2016,2,7,13,15,925.0,72.5,2.9,18.0,610.5,796.66,624.04
2016,2,7,13,30,920.0,72.0,2.9,18.0,597.0,778.61,611.73
2016,2,7,13,45,912.0,71.0,2.95,18.5,575.5,754.59,594.31
2016,2,7,14,0,904.0,70.0,3.0,19.0,554.0,727.63,574.79
2016,2,7,14,15,892.0,69.0,2.95,18.5,526.0,695.16,552.83
2016,2,7,14,30,880.0,68.0,2.9,18.0,498.0,660.34,528.89
2016,2,7,14,45,863.0,66.0,2.9,18.0,463.0,619.12,497.33
2016,2,7,15,0,846.0,64.0,2.9,18.0,428.0,576.37,463.89
2016,2,7,15,15,822.0,61.5,2.7,17.5,388.5,530.68,427.45
2016,2,7,15,30,798.0,59.0,2.5,17.0,349.0,481.57,387.4
2016,2,7,15,45,764.5,55.5,2.35,17.0,305.0,426.81,341.24
2016,2,7,16,0,731.0,52.0,2.2,17.0,261.0,373.18,294.75
2016,2,7,16,15,679.0,47.5,2.15,16.5,215.5,313.06,242.72
2016,2,7,16,30,627.0,43.0,2.1,16.0,170.0,256.66,192.52
2016,2,7,16,45,542.0,36.5,2.05,15.5,125.5,193.37,137.14
2016,2,7,17,0,457.0,30.0,2.0,15.0,81.0,138.19,88.22
2016,2,7,17,15,228.5,15.0,2.0,14.5,40.5,57.88,16.65
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,10.5,4.5,10.5,18.0,23.23,0.0
2016,2,8,7,30,246.0,21.0,4.6,11.0,36.0,65.3,14.23
2016,2,8,7,45,365.0,31.5,4.75,12.0,76.5,119.01,76.74
2016,2,8,8,0,484.0,42.0,4.9,13.0,117.0,182.07,131.19
2016,2,8,8,15,557.0,49.0,4.8,13.5,163.0,238.83,182.26
2016,2,8,8,30,630.0,56.0,4.7,14.0,209.0,302.18,238.7
2016,2,8,8,45,674.0,61.0,4.6,14.5,254.0,357.25,287.89
2016,2,8,9,0,718.0,66.0,4.5,15.0,299.0,413.68,336.86
2016,2,8,9,15,749.5,69.5,4.35,15.5,341.5,465.74,380.78
2016,2,8,9,30,781.0,73.0,4.2,16.0,384.0,518.49,423.74
2016,2,8,9,45,813.0,73.5,4.05,16.5,423.5,568.53,463.41
2016,2,8,10,0,845.0,74.0,3.9,17.0,463.0,618.48,501.84
2016,2,8,10,15,860.0,75.5,3.8,17.0,495.0,657.93,532.23
2016,2,8,10,30,875.0,77.0,3.7,17.0,527.0,691.74,556.87
2016,2,8,10,45,885.5,78.0,3.6,17.5,552.5,723.19,577.81
2016,2,8,11,0,896.0,79.0,3.5,18.0,578.0,752.08,596.59
2016,2,8,11,15,902.5,80.0,3.4,18.5,596.0,775.19,610.97
2016,2,8,11,30,909.0,81.0,3.3,19.0,614.0,795.23,623.05
2016,2,8,11,45,913.0,81.5,3.2,19.5,624.0,809.55,631.0
2016,2,8,12,0,917.0,82.0,3.1,20.0,634.0,820.5,636.61
2016,2,8,12,15,917.5,82.0,3.0,20.0,636.0,824.67,638.72
2016,2,8,12,30,918.0,82.0,2.9,20.0,638.0,825.34,638.53
2016,2,8,12,45,921.0,80.0,2.8,20.0,633.5,822.19,635.79
2016,2,8,13,0,924.0,78.0,2.7,20.0,629.0,815.49,630.72
2016,2,8,13,15,919.0,77.0,2.65,20.0,615.0,800.23,620.08
2016,2,8,13,30,914.0,76.0,2.6,20.0,601.0,781.67,607.27
2016,2,8,13,45,905.0,75.5,2.55,20.5,580.0,757.56,589.45
2016,2,8,14,0,896.0,75.0,2.5,21.0,559.0,730.56,569.68
2016,2,8,14,15,884.0,73.5,2.4,20.5,530.5,697.66,547.49
2016,2,8,14,30,872.0,72.0,2.3,20.0,502.0,662.42,523.38
2016,2,8,14,45,854.5,70.0,2.25,20.0,467.5,621.06,492.11
2016,2,8,15,0,837.0,68.0,2.2,20.0,433.0,581.23,461.24
2016,2,8,15,15,813.0,65.5,2.05,19.5,393.0,532.73,423.53
2016,2,8,15,30,789.0,63.0,1.9,19.0,353.0,483.83,384.47
2016,2,8,15,45,753.5,59.5,1.75,19.0,309.0,428.33,338.5
2016,2,8,16,0,718.0,56.0,1.6,19.0,265.0,374.16,292.38
2016,2,8,16,15,665.5,51.5,1.6,18.5,219.0,314.21,241.51
2016,2,8,16,30,613.0,47.0,1.6,18.0,173.0,258.03,192.36
2016,2,8,16,45,527.0,39.5,1.65,17.5,128.0,195.13,138.15
2016,2,8,17,0,441.0,32.0,1.7,17.0,83.0,139.38,89.62
2016,2,8,17,15,283.5,21.0,1.7,16.5,48.0,74.62,27.53
2016,2,8,17,30,126.0,10.0,1.7,16.0,13.0,24.03,0.0
2016,2,8,17,45,63.0,5.0,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,3.2,10.5,20.0,25.71,0.0
2016,2,9,7,30,279.0,22.0,3.4,11.0,40.0,72.51,21.86
2016,2,9,7,45,396.5,32.0,3.6,12.0,81.5,127.07,82.63
2016,2,9,8,0,514.0,42.0,3.8,13.0,123.0,191.23,137.98
2016,2,9,8,15,584.5,48.5,3.85,13.0,169.5,248.43,189.88
2016,2,9,8,30,655.0,55.0,3.9,13.0,216.0,310.57,245.87
2016,2,9,8,45,700.5,59.5,3.95,13.5,262.0,367.18,296.42
2016,2,9,9,0,746.0,64.0,4.0,14.0,308.0,426.53,347.82
2016,2,9,9,15,738.5,68.5,3.75,14.5,337.0,461.1,377.66
2016,2,9,9,30,731.0,73.0,3.5,15.0,366.0,493.09,404.09
2016,2,9,9,45,686.0,93.0,3.25,15.5,389.0,519.18,424.0
2016,2,9,10,0,641.0,113.0,3.0,16.0,412.0,538.28,437.41
2016,2,9,10,15,620.5,129.0,2.7,16.5,434.0,563.84,455.11
2016,2,9,10,30,600.0,145.0,2.4,17.0,456.0,585.95,469.35
2016,2,9,10,45,568.5,163.5,2.15,17.5,469.5,596.59,474.48
2016,2,9,11,0,537.0,182.0,1.9,18.0,483.0,607.07,479.03
2016,2,9,11,15,727.5,132.0,1.75,18.5,553.5,710.89,555.76
2016,2,9,11,30,918.0,82.0,1.6,19.0,624.0,806.26,619.01
2016,2,9,11,45,684.0,157.5,1.45,19.5,565.0,725.16,558.04
2016,2,9,12,0,450.0,233.0,1.3,20.0,506.0,624.23,479.64
2016,2,9,12,15,685.5,159.0,1.2,20.0,576.5,736.59,564.29
2016,2,9,12,30,921.0,85.0,1.1,20.0,647.0,834.17,628.56
2016,2,9,12,45,920.5,84.0,1.05,20.0,641.5,829.39,623.52
2016,2,9,13,0,920.0,83.0,1.0,20.0,636.0,821.1,617.55
2016,2,9,13,15,695.5,148.0,1.05,20.0,560.5,716.89,547.34
2016,2,9,13,30,471.0,213.0,1.1,20.0,485.0,602.98,464.07
2016,2,9,13,45,501.0,195.5,1.2,20.5,476.0,596.97,461.83
2016,2,9,14,0,531.0,178.0,1.3,21.0,467.0,587.83,456.08
2016,2,9,14,15,373.0,198.5,1.35,20.5,396.5,478.77,374.87
2016,2,9,14,30,215.0,219.0,1.4,20.0,326.0,378.71,298.31
2016,2,9,14,45,115.0,190.5,1.5,20.0,247.5,277.04,219.25
2016,2,9,15,0,15.0,162.0,1.6,20.0,169.0,170.83,134.13
2016,2,9,15,15,40.0,157.0,1.5,19.5,172.5,184.74,146.43
2016,2,9,15,30,65.0,152.0,1.4,19.0,176.0,191.62,152.48
2016,2,9,15,45,58.5,134.5,1.35,18.5,154.0,167.4,133.0
2016,2,9,16,0,52.0,117.0,1.3,18.0,132.0,143.73,113.7
2016,2,9,16,15,44.0,98.0,1.25,17.5,109.0,118.38,92.67
2016,2,9,16,30,36.0,79.0,1.2,17.0,86.0,93.79,71.93
2016,2,9,16,45,23.5,59.5,1.15,16.5,64.0,68.15,50.21
2016,2,9,17,0,11.0,40.0,1.1,16.0,42.0,43.71,29.36
2016,2,9,17,15,5.5,23.5,1.1,16.0,24.5,24.02,8.87
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,6.88,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,70.5,12.0,2.0,12.0,16.5,19.46,0.0
2016,2,10,7,30,141.0,24.0,2.0,12.0,33.0,52.62,19.19
2016,2,10,7,45,214.0,39.5,2.0,12.5,67.0,95.56,64.25
2016,2,10,8,0,287.0,55.0,2.0,13.0,101.0,143.83,105.85
2016,2,10,8,15,328.5,70.0,2.0,13.0,139.0,188.86,146.06
2016,2,10,8,30,370.0,85.0,2.0,13.0,177.0,237.73,189.26
2016,2,10,8,45,394.5,99.0,2.0,13.5,214.5,281.82,227.66
2016,2,10,9,0,419.0,113.0,2.0,14.0,252.0,327.45,266.28
2016,2,10,9,15,448.0,121.0,1.85,14.0,287.0,370.14,301.87
2016,2,10,9,30,477.0,129.0,1.7,14.0,322.0,414.18,337.56
2016,2,10,9,45,591.0,113.5,1.6,14.5,375.0,487.19,395.22
2016,2,10,10,0,705.0,98.0,1.5,15.0,428.0,563.9,453.91
2016,2,10,10,15,701.5,110.0,1.5,15.0,457.5,598.63,479.47
2016,2,10,10,30,698.0,122.0,1.5,15.0,487.0,630.8,502.91
2016,2,10,10,45,780.5,106.5,1.55,15.5,532.5,689.15,545.69
2016,2,10,11,0,863.0,91.0,1.6,16.0,578.0,751.16,588.36
2016,2,10,11,15,666.5,156.5,1.65,16.0,539.5,693.58,545.06
2016,2,10,11,30,470.0,222.0,1.7,16.0,501.0,619.79,487.58
2016,2,10,11,45,414.0,240.5,1.8,16.5,489.0,593.26,467.08
2016,2,10,12,0,358.0,259.0,1.9,17.0,477.0,572.73,450.18
2016,2,10,12,15,622.5,176.5,1.9,17.0,558.0,707.24,554.93
2016,2,10,12,30,887.0,94.0,1.9,17.0,639.0,820.19,635.26
2016,2,10,12,45,886.5,93.0,1.95,17.5,634.0,815.54,630.24
2016,2,10,13,0,886.0,92.0,2.0,18.0,629.0,807.5,624.2
2016,2,10,13,15,657.5,159.0,2.0,18.0,552.5,701.54,548.51
2016,2,10,13,30,429.0,226.0,2.0,18.0,476.0,586.44,460.49
2016,2,10,13,45,423.0,220.0,2.0,18.5,459.5,566.99,446.31
2016,2,10,14,0,417.0,214.0,2.0,19.0,443.0,546.17,430.33
2016,2,10,14,15,419.5,199.5,1.95,19.0,420.0,520.91,411.87
2016,2,10,14,30,422.0,185.0,1.9,19.0,397.0,494.04,391.97
2016,2,10,14,45,367.5,181.0,1.9,19.0,356.5,433.86,345.78
2016,2,10,15,0,313.0,177.0,1.9,19.0,316.0,383.72,306.61
2016,2,10,15,15,223.0,167.5,1.8,18.5,262.0,310.68,248.91
2016,2,10,15,30,133.0,158.0,1.7,18.0,208.0,238.87,191.39
2016,2,10,15,45,122.0,140.5,1.6,17.5,182.0,209.05,167.5
2016,2,10,16,0,111.0,123.0,1.5,17.0,156.0,180.03,143.64
2016,2,10,16,15,99.5,103.0,1.5,16.5,129.0,148.89,117.61
2016,2,10,16,30,88.0,83.0,1.5,16.0,102.0,118.74,91.94
2016,2,10,16,45,71.0,63.5,1.55,16.0,76.0,88.7,66.02
2016,2,10,17,0,54.0,44.0,1.6,16.0,50.0,60.31,41.41
2016,2,10,17,15,27.0,26.5,1.6,15.5,29.5,31.83,14.34
2016,2,10,17,30,0.0,9.0,1.6,15.0,9.0,8.85,0.0
2016,2,10,17,45,0.0,4.5,1.6,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,22.0,12.5,1.85,12.5,14.0,14.72,0.0
2016,2,11,7,30,44.0,25.0,1.9,13.0,28.0,34.3,13.75
2016,2,11,7,45,80.0,43.5,1.95,13.5,54.5,65.27,44.71
2016,2,11,8,0,116.0,62.0,2.0,14.0,81.0,98.96,73.7
2016,2,11,8,15,134.0,81.5,1.8,14.0,110.0,131.6,102.43
2016,2,11,8,30,152.0,101.0,1.6,14.0,139.0,165.9,132.3
2016,2,11,8,45,165.0,118.5,1.45,14.5,167.5,197.38,159.11
2016,2,11,9,0,178.0,136.0,1.3,15.0,196.0,229.85,186.03
2016,2,11,9,15,253.5,146.5,1.1,15.0,244.0,293.03,237.49
2016,2,11,9,30,329.0,157.0,0.9,15.0,292.0,357.25,288.46
2016,2,11,9,45,422.5,154.0,0.75,15.5,343.5,429.35,343.81
2016,2,11,10,0,516.0,151.0,0.6,16.0,395.0,501.11,396.9
2016,2,11,10,15,533.5,157.0,0.6,16.0,424.5,536.86,422.9
2016,2,11,10,30,551.0,163.0,0.6,16.0,454.0,571.95,448.31
2016,2,11,10,45,400.5,209.0,0.6,16.5,426.0,528.42,412.22
2016,2,11,11,0,250.0,255.0,0.6,17.0,398.0,469.02,364.74
2016,2,11,11,15,198.5,267.5,0.6,17.0,383.0,440.22,342.69
2016,2,11,11,30,147.0,280.0,0.6,17.0,368.0,417.07,324.14
2016,2,11,11,45,144.5,286.0,0.6,17.5,374.0,423.45,328.18
2016,2,11,12,0,142.0,292.0,0.6,18.0,380.0,429.29,331.54
2016,2,11,12,15,290.5,267.0,0.6,18.0,447.0,529.96,408.78
2016,2,11,12,30,439.0,242.0,0.6,18.0,514.0,630.07,482.14
2016,2,11,12,45,374.0,255.5,0.65,18.0,486.0,582.95,446.9
2016,2,11,13,0,309.0,269.0,0.7,18.0,458.0,543.7,418.31
2016,2,11,13,15,369.5,248.5,0.65,18.0,469.5,564.56,435.04
2016,2,11,13,30,430.0,228.0,0.6,18.0,481.0,590.68,454.44
2016,2,11,13,45,583.5,178.5,0.6,18.5,508.5,643.14,494.02
2016,2,11,14,0,737.0,129.0,0.6,19.0,536.0,690.68,528.69
2016,2,11,14,15,722.0,126.0,0.65,19.0,508.5,657.39,505.35
2016,2,11,14,30,707.0,123.0,0.7,19.0,481.0,622.4,481.33
2016,2,11,14,45,606.5,132.5,0.8,19.0,424.5,544.71,425.26
2016,2,11,15,0,506.0,142.0,0.9,19.0,368.0,469.28,369.5
2016,2,11,15,15,466.5,139.5,0.95,18.5,333.5,424.18,336.03
2016,2,11,15,30,427.0,137.0,1.0,18.0,299.0,380.85,302.68
2016,2,11,15,45,403.0,123.0,1.1,18.0,261.5,334.81,266.09
2016,2,11,16,0,379.0,109.0,1.2,18.0,224.0,289.99,229.36
2016,2,11,16,15,339.5,94.5,1.3,17.5,185.0,240.18,188.08
2016,2,11,16,30,300.0,80.0,1.4,17.0,146.0,193.68,148.55
2016,2,11,16,45,243.0,63.5,1.5,16.5,108.5,143.74,106.17
2016,2,11,17,0,186.0,47.0,1.6,16.0,71.0,99.62,68.66
2016,2,11,17,15,93.0,29.5,1.65,15.5,41.5,50.83,26.16
2016,2,11,17,30,0.0,12.0,1.7,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.8,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
