Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,1.0,172.0,6.2,14.0,173.0,169.55,135.75
2016,3,13,15,15,0.5,156.0,6.1,14.0,156.5,153.2,122.58
2016,3,13,15,30,0.0,140.0,6.0,14.0,140.0,136.94,109.43
2016,3,13,15,45,0.0,123.0,5.95,14.0,123.0,120.05,95.68
2016,3,13,16,0,0.0,106.0,5.9,14.0,106.0,103.21,81.84
2016,3,13,16,15,0.0,92.5,5.85,14.0,92.5,89.92,70.85
2016,3,13,16,30,0.0,79.0,5.8,14.0,79.0,76.66,59.76
2016,3,13,16,45,0.0,65.0,5.75,14.0,65.0,62.94,48.13
2016,3,13,17,0,0.0,51.0,5.7,14.0,51.0,49.28,36.38
2016,3,13,17,15,0.0,38.0,5.55,14.0,38.0,36.7,25.43
2016,3,13,17,30,0.0,25.0,5.4,14.0,25.0,24.13,14.43
2016,3,13,17,45,0.0,15.0,5.3,14.0,15.0,14.47,5.46
2016,3,13,18,0,0.0,5.0,5.2,14.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,5.05,13.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,71.0,24.0,4.35,10.5,32.5,31.65,12.49
2016,3,14,7,0,142.0,48.0,4.4,11.0,65.0,72.75,48.52
2016,3,14,7,15,209.0,66.5,4.4,11.0,105.5,114.95,83.8
2016,3,14,7,30,276.0,85.0,4.4,11.0,146.0,164.9,126.85
2016,3,14,7,45,321.0,101.5,4.4,11.5,190.0,215.77,171.58
2016,3,14,8,0,366.0,118.0,4.4,12.0,234.0,269.01,217.96
2016,3,14,8,15,427.5,121.0,4.35,12.0,278.0,319.9,262.23
2016,3,14,8,30,489.0,124.0,4.3,12.0,322.0,376.35,310.57
2016,3,14,8,45,503.5,138.5,4.25,12.5,364.5,424.64,350.48
2016,3,14,9,0,518.0,153.0,4.2,13.0,407.0,473.2,389.44
2016,3,14,9,15,472.0,182.0,4.1,13.0,429.0,498.76,408.88
2016,3,14,9,30,426.0,211.0,4.0,13.0,451.0,519.0,423.51
2016,3,14,9,45,343.0,247.0,3.95,13.0,449.0,509.16,413.64
2016,3,14,10,0,260.0,283.0,3.9,13.0,447.0,498.32,402.53
2016,3,14,10,15,180.5,300.5,3.85,13.0,417.0,456.71,367.72
2016,3,14,10,30,101.0,318.0,3.8,13.0,387.0,408.96,327.73
2016,3,14,10,45,185.5,328.0,3.8,13.5,460.0,500.82,400.46
2016,3,14,11,0,270.0,338.0,3.8,14.0,533.0,596.79,473.9
2016,3,14,11,15,185.5,348.5,3.8,14.0,484.0,530.84,420.83
2016,3,14,11,30,101.0,359.0,3.8,14.0,435.0,460.95,364.77
2016,3,14,11,45,144.5,367.5,3.85,14.0,477.5,519.33,410.83
2016,3,14,12,0,188.0,376.0,3.9,14.0,520.0,569.21,449.54
2016,3,14,12,15,126.5,363.5,3.95,14.0,460.5,500.05,395.15
2016,3,14,12,30,65.0,351.0,4.0,14.0,401.0,421.3,333.16
2016,3,14,12,45,333.0,297.0,4.05,14.5,549.5,623.39,496.02
2016,3,14,13,0,601.0,243.0,4.1,15.0,698.0,813.97,641.6
2016,3,14,13,15,366.0,298.0,4.25,15.0,573.5,645.87,511.48
2016,3,14,13,30,131.0,353.0,4.4,15.0,449.0,486.4,384.88
2016,3,14,13,45,129.0,343.0,4.55,15.0,435.0,471.01,374.37
2016,3,14,14,0,127.0,333.0,4.7,15.0,421.0,455.24,362.93
2016,3,14,14,15,460.0,232.5,4.8,14.5,531.0,623.59,503.97
2016,3,14,14,30,793.0,132.0,4.9,14.0,641.0,756.81,612.37
2016,3,14,14,45,775.5,129.5,5.05,14.0,603.5,715.46,582.14
2016,3,14,15,0,758.0,127.0,5.2,14.0,566.0,670.62,548.3
2016,3,14,15,15,735.5,123.0,5.25,14.0,523.5,619.95,508.72
2016,3,14,15,30,713.0,119.0,5.3,14.0,481.0,569.05,468.09
2016,3,14,15,45,682.0,114.0,5.4,14.0,434.0,512.4,421.99
2016,3,14,16,0,651.0,109.0,5.5,14.0,387.0,456.97,375.72
2016,3,14,16,15,609.0,102.5,5.4,13.5,337.5,396.49,324.59
2016,3,14,16,30,567.0,96.0,5.3,13.0,288.0,339.09,274.79
2016,3,14,16,45,507.0,87.5,5.25,12.5,237.5,276.73,220.17
2016,3,14,17,0,447.0,79.0,5.2,12.0,187.0,219.17,169.0
2016,3,14,17,15,360.0,66.5,5.15,11.5,140.0,158.75,116.51
2016,3,14,17,30,273.0,54.0,5.1,11.0,93.0,108.14,73.7
2016,3,14,17,45,136.5,36.5,5.05,11.0,56.0,55.21,32.15
2016,3,14,18,0,0.0,19.0,5.0,11.0,19.0,18.24,0.0
2016,3,14,18,15,0.0,9.5,4.95,10.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,3.4,9.0,11.0,11.84,0.0
2016,3,15,6,45,188.5,25.5,3.4,9.5,46.5,46.63,20.41
2016,3,15,7,0,332.0,41.0,3.4,10.0,82.0,98.78,62.49
2016,3,15,7,15,424.0,51.0,3.4,10.5,130.0,149.92,105.51
2016,3,15,7,30,516.0,61.0,3.4,11.0,178.0,211.46,159.09
2016,3,15,7,45,582.5,67.0,3.4,11.5,229.5,270.31,211.79
2016,3,15,8,0,649.0,73.0,3.4,12.0,281.0,335.74,269.41
2016,3,15,8,15,688.5,78.0,3.4,12.5,331.5,394.26,320.51
2016,3,15,8,30,728.0,83.0,3.4,13.0,382.0,455.6,372.35
2016,3,15,8,45,758.5,85.5,3.4,13.5,430.5,511.04,418.02
2016,3,15,9,0,789.0,88.0,3.4,14.0,479.0,568.26,463.64
2016,3,15,9,15,809.0,91.0,3.35,14.0,522.5,620.05,504.43
2016,3,15,9,30,829.0,94.0,3.3,14.0,566.0,671.31,543.76
2016,3,15,9,45,845.0,95.5,3.3,14.5,604.0,717.2,575.81
2016,3,15,10,0,861.0,97.0,3.3,15.0,642.0,761.62,606.0
2016,3,15,10,15,871.5,99.0,3.25,15.0,674.0,796.68,629.86
2016,3,15,10,30,882.0,101.0,3.2,15.0,706.0,832.94,654.44
2016,3,15,10,45,890.5,101.5,3.2,15.5,731.0,863.33,673.68
2016,3,15,11,0,899.0,102.0,3.2,16.0,756.0,890.88,690.81
2016,3,15,11,15,904.0,103.0,3.2,16.0,773.0,912.86,705.31
2016,3,15,11,30,909.0,104.0,3.2,16.0,790.0,931.54,717.6
2016,3,15,11,45,912.5,104.0,3.2,16.5,799.5,944.38,724.59
2016,3,15,12,0,916.0,104.0,3.2,17.0,809.0,953.69,729.28
2016,3,15,12,15,916.0,104.0,3.25,17.0,810.0,956.2,731.2
2016,3,15,12,30,916.0,104.0,3.3,17.0,811.0,955.08,730.82
2016,3,15,12,45,918.5,101.5,3.35,17.0,804.5,949.89,727.79
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,941.04,722.4
2016,3,15,13,15,917.5,98.0,3.5,17.0,783.0,924.85,712.37
2016,3,15,13,30,914.0,97.0,3.6,17.0,768.0,905.24,700.03
2016,3,15,13,45,908.0,96.0,3.7,17.0,745.0,880.19,683.85
2016,3,15,14,0,902.0,95.0,3.8,17.0,722.0,852.05,665.43
2016,3,15,14,15,892.5,93.5,3.9,17.0,692.0,817.66,642.4
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,780.73,617.35
2016,3,15,14,45,870.5,90.0,4.15,17.0,625.5,738.74,588.46
2016,3,15,15,0,858.0,88.0,4.3,17.0,589.0,694.88,557.85
2016,3,15,15,15,840.0,85.5,4.4,16.5,546.0,647.89,524.16
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,597.06,485.55
2016,3,15,15,45,798.5,79.5,4.65,16.0,456.5,541.46,441.19
2016,3,15,16,0,775.0,76.0,4.8,16.0,410.0,486.12,395.6
2016,3,15,16,15,740.5,72.0,4.8,15.5,359.5,425.71,344.93
2016,3,15,16,30,706.0,68.0,4.8,15.0,309.0,367.35,294.35
2016,3,15,16,45,656.0,62.5,4.85,14.5,257.5,304.68,239.09
2016,3,15,17,0,606.0,57.0,4.9,14.0,206.0,246.14,186.23
2016,3,15,17,15,526.5,49.0,4.85,13.5,156.5,182.73,130.1
2016,3,15,17,30,447.0,41.0,4.8,13.0,107.0,128.05,82.68
2016,3,15,17,45,310.0,29.0,4.8,12.5,66.0,71.21,37.85
2016,3,15,18,0,173.0,17.0,4.8,12.0,25.0,28.32,0.0
2016,3,15,18,15,86.5,8.5,4.75,11.5,12.5,9.33,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,91.0,12.0,1.3,10.0,14.0,16.17,0.0
2016,3,16,6,45,239.5,25.5,1.3,10.5,51.5,53.7,24.98
2016,3,16,7,0,388.0,39.0,1.3,11.0,89.0,107.24,67.13
2016,3,16,7,15,477.0,48.0,1.35,11.5,138.0,160.27,111.81
2016,3,16,7,30,566.0,57.0,1.4,12.0,187.0,223.3,166.43
2016,3,16,7,45,622.5,63.0,1.45,12.5,239.0,281.76,218.45
2016,3,16,8,0,679.0,69.0,1.5,13.0,291.0,345.64,273.98
2016,3,16,8,15,717.0,73.5,1.6,13.5,342.0,404.18,324.15
2016,3,16,8,30,755.0,78.0,1.7,14.0,393.0,465.73,375.14
2016,3,16,8,45,783.0,81.0,1.85,14.5,441.0,522.38,421.0
2016,3,16,9,0,811.0,84.0,2.0,15.0,489.0,579.84,466.13
2016,3,16,9,15,830.0,87.0,2.05,15.5,533.0,631.98,505.46
2016,3,16,9,30,849.0,90.0,2.1,16.0,577.0,683.43,543.03
2016,3,16,9,45,864.0,91.5,2.2,16.5,615.5,726.2,572.07
2016,3,16,10,0,879.0,93.0,2.3,17.0,654.0,770.23,601.7
2016,3,16,10,15,889.0,95.0,2.35,17.0,686.0,808.99,628.06
2016,3,16,10,30,899.0,97.0,2.4,17.0,718.0,845.32,652.58
2016,3,16,10,45,906.5,97.5,2.45,17.5,742.5,875.27,671.31
2016,3,16,11,0,914.0,98.0,2.5,18.0,767.0,902.26,687.97
2016,3,16,11,15,918.0,99.0,2.5,18.0,784.0,923.58,701.62
2016,3,16,11,30,922.0,100.0,2.5,18.0,801.0,941.51,713.07
2016,3,16,11,45,925.0,100.0,2.55,18.0,809.5,953.97,721.41
2016,3,16,12,0,928.0,100.0,2.6,18.0,818.0,962.84,727.5
2016,3,16,12,15,927.5,100.0,2.65,18.0,818.5,964.86,729.14
2016,3,16,12,30,927.0,100.0,2.7,18.0,819.0,963.2,728.49
2016,3,16,12,45,929.5,97.0,2.75,18.5,812.5,957.34,723.8
2016,3,16,13,0,932.0,94.0,2.8,19.0,806.0,947.77,716.77
2016,3,16,13,15,927.5,93.5,2.85,19.0,790.0,931.02,706.35
2016,3,16,13,30,923.0,93.0,2.9,19.0,774.0,910.83,693.68
2016,3,16,13,45,916.5,91.5,2.95,19.0,751.0,884.54,676.83
2016,3,16,14,0,910.0,90.0,3.0,19.0,728.0,855.16,657.81
2016,3,16,14,15,900.5,89.0,3.05,19.0,697.0,821.01,635.34
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,784.3,610.87
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,741.59,582.07
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,697.02,551.49
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.5,647.37,516.47
2016,3,16,15,30,830.0,79.0,3.3,18.0,507.0,599.02,480.12
2016,3,16,15,45,806.0,76.0,3.35,18.0,459.5,543.25,436.25
2016,3,16,16,0,782.0,73.0,3.4,18.0,412.0,487.77,391.3
2016,3,16,16,15,749.0,69.0,3.35,17.5,362.0,427.64,341.81
2016,3,16,16,30,716.0,65.0,3.3,17.0,312.0,369.4,292.22
2016,3,16,16,45,667.0,60.0,3.25,16.5,260.5,306.62,237.72
2016,3,16,17,0,618.0,55.0,3.2,16.0,209.0,248.49,185.91
2016,3,16,17,15,541.0,47.5,3.2,15.5,159.5,185.41,130.68
2016,3,16,17,30,464.0,40.0,3.2,15.0,110.0,130.75,83.63
2016,3,16,17,45,331.5,28.5,3.25,14.5,68.5,73.77,39.03
2016,3,16,18,0,199.0,17.0,3.3,14.0,27.0,30.4,0.0
2016,3,16,18,15,99.5,8.5,3.35,13.5,13.5,9.57,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.7,11.5,9.0,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.8,12.0,18.0,20.41,0.0
2016,3,17,6,45,296.0,25.0,2.95,12.5,57.5,60.29,28.58
2016,3,17,7,0,444.0,37.0,3.1,13.0,97.0,116.07,71.94
2016,3,17,7,15,528.5,45.0,3.05,13.5,147.0,170.62,118.42
2016,3,17,7,30,613.0,53.0,3.0,14.0,197.0,234.59,174.44
2016,3,17,7,45,666.5,58.5,2.95,14.5,250.0,294.07,227.79
2016,3,17,8,0,720.0,64.0,2.9,15.0,303.0,358.76,284.41
2016,3,17,8,15,755.5,68.0,2.75,15.5,354.5,418.33,335.41
2016,3,17,8,30,791.0,72.0,2.6,16.0,406.0,480.14,386.29
2016,3,17,8,45,816.5,75.5,2.5,16.5,455.0,537.74,432.14
2016,3,17,9,0,842.0,79.0,2.4,17.0,504.0,595.84,476.62
2016,3,17,9,15,860.5,81.5,2.35,17.0,548.0,646.03,514.89
2016,3,17,9,30,879.0,84.0,2.3,17.0,592.0,697.55,552.21
2016,3,17,9,45,892.0,86.0,2.25,17.5,630.5,743.42,582.34
2016,3,17,10,0,905.0,88.0,2.2,18.0,669.0,787.46,610.59
2016,3,17,10,15,914.5,89.5,2.1,18.5,701.0,826.09,634.12
2016,3,17,10,30,924.0,91.0,2.0,19.0,733.0,862.18,655.45
2016,3,17,10,45,930.5,92.0,1.95,19.5,758.0,892.42,672.95
2016,3,17,11,0,937.0,93.0,1.9,20.0,783.0,919.56,688.22
2016,3,17,11,15,941.0,93.5,1.85,20.0,800.0,940.69,700.72
2016,3,17,11,30,945.0,94.0,1.8,20.0,817.0,958.36,711.0
2016,3,17,11,45,946.5,94.5,1.75,20.5,825.5,970.17,716.14
2016,3,17,12,0,948.0,95.0,1.7,21.0,834.0,978.29,719.0
2016,3,17,12,15,948.0,95.0,1.65,21.0,834.5,980.74,719.71
2016,3,17,12,30,948.0,95.0,1.6,21.0,835.0,979.44,718.18
2016,3,17,12,45,945.5,95.0,1.55,21.0,827.5,972.09,712.93
2016,3,17,13,0,943.0,95.0,1.5,21.0,820.0,961.06,705.49
2016,3,17,13,15,939.0,94.5,1.5,21.0,804.0,944.53,695.36
2016,3,17,13,30,935.0,94.0,1.5,21.0,788.0,924.51,683.1
2016,3,17,13,45,928.0,93.0,1.5,21.5,764.0,898.0,665.36
2016,3,17,14,0,921.0,92.0,1.5,22.0,740.0,868.39,645.67
2016,3,17,14,15,912.0,90.5,1.55,22.0,709.0,833.7,624.37
2016,3,17,14,30,903.0,89.0,1.6,22.0,678.0,796.38,601.06
2016,3,17,14,45,889.5,87.0,1.65,22.0,640.5,752.8,573.11
2016,3,17,15,0,876.0,85.0,1.7,22.0,603.0,707.36,543.44
2016,3,17,15,15,858.5,83.0,1.75,21.5,560.0,657.72,510.52
2016,3,17,15,30,841.0,81.0,1.8,21.0,517.0,609.34,475.98
2016,3,17,15,45,817.0,77.5,1.9,21.0,469.0,552.43,433.3
2016,3,17,16,0,793.0,74.0,2.0,21.0,421.0,495.77,389.29
2016,3,17,16,15,760.0,70.0,1.95,20.5,370.0,434.98,340.74
2016,3,17,16,30,727.0,66.0,1.9,20.0,319.0,376.07,291.97
2016,3,17,16,45,678.0,61.0,1.9,19.5,267.0,312.58,238.32
2016,3,17,17,0,629.0,56.0,1.9,19.0,215.0,253.71,187.06
2016,3,17,17,15,552.0,48.5,1.95,18.5,164.5,189.85,132.21
2016,3,17,17,30,475.0,41.0,2.0,18.0,114.0,134.41,85.2
2016,3,17,17,45,343.0,29.5,2.05,17.5,71.5,76.62,40.59
2016,3,17,18,0,211.0,18.0,2.1,17.0,29.0,32.56,0.0
2016,3,17,18,15,105.5,9.0,2.2,16.5,14.5,10.24,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,10.5,10.5,7.37,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,21.0,22.42,0.0
2016,3,18,6,45,288.5,28.0,3.25,11.5,61.0,63.51,32.3
2016,3,18,7,0,428.0,41.0,3.3,12.0,101.0,118.99,75.65
2016,3,18,7,15,512.5,49.5,3.2,12.0,151.0,173.5,122.5
2016,3,18,7,30,597.0,58.0,3.1,12.0,201.0,237.43,179.0
2016,3,18,7,45,298.5,61.0,3.05,12.5,132.5,170.0,133.83
2016,3,18,8,0,0.0,64.0,3.0,13.0,64.0,61.86,47.32
2016,3,18,8,15,45.5,121.5,3.0,13.0,141.0,141.79,114.8
2016,3,18,8,30,91.0,179.0,3.0,13.0,218.0,226.69,185.13
2016,3,18,8,45,50.5,178.0,3.0,13.5,200.0,207.24,168.12
2016,3,18,9,0,10.0,177.0,3.0,14.0,182.0,180.14,144.65
2016,3,18,9,15,121.0,219.0,3.0,14.0,289.5,305.24,247.83
2016,3,18,9,30,232.0,261.0,3.0,14.0,397.0,431.52,348.7
2016,3,18,9,45,229.0,281.0,3.0,14.5,422.5,459.82,368.78
2016,3,18,10,0,226.0,301.0,3.0,15.0,448.0,487.27,388.3
2016,3,18,10,15,317.0,295.0,2.95,15.0,511.5,568.08,451.05
2016,3,18,10,30,408.0,289.0,2.9,15.0,575.0,646.53,510.62
2016,3,18,10,45,380.0,309.0,2.9,15.5,582.5,655.08,514.02
2016,3,18,11,0,352.0,329.0,2.9,16.0,590.0,660.92,515.84
2016,3,18,11,15,398.0,319.5,2.85,16.0,621.0,698.48,543.92
2016,3,18,11,30,444.0,310.0,2.8,16.0,652.0,743.92,576.93
2016,3,18,11,45,681.5,211.5,2.75,16.0,742.5,865.02,668.51
2016,3,18,12,0,919.0,113.0,2.7,16.0,833.0,973.6,741.75
2016,3,18,12,15,919.5,113.0,2.65,16.0,833.5,976.37,741.99
2016,3,18,12,30,920.0,113.0,2.6,16.0,834.0,975.49,740.94
2016,3,18,12,45,910.0,116.5,2.6,16.0,824.5,965.1,734.09
2016,3,18,13,0,900.0,120.0,2.6,16.0,815.0,951.24,725.11
2016,3,18,13,15,895.5,119.0,2.65,16.0,799.0,934.2,714.51
2016,3,18,13,30,891.0,118.0,2.7,16.0,783.0,913.85,701.7
2016,3,18,13,45,884.5,116.5,2.8,16.0,759.5,888.05,685.52
2016,3,18,14,0,878.0,115.0,2.9,16.0,736.0,863.72,670.3
2016,3,18,14,15,868.0,113.0,2.95,16.0,705.5,828.48,646.88
2016,3,18,14,30,858.0,111.0,3.0,16.0,675.0,790.8,621.59
2016,3,18,14,45,847.0,107.5,3.15,16.0,638.0,748.55,593.19
2016,3,18,15,0,836.0,104.0,3.3,16.0,601.0,704.38,562.9
2016,3,18,15,15,745.5,114.0,3.3,15.5,533.5,621.83,501.04
2016,3,18,15,30,655.0,124.0,3.3,15.0,466.0,543.29,440.53
2016,3,18,15,45,528.5,140.0,3.35,15.0,399.5,453.93,369.11
2016,3,18,16,0,402.0,156.0,3.4,15.0,333.0,377.99,307.13
2016,3,18,16,15,373.5,143.5,3.3,14.5,292.5,329.98,267.81
2016,3,18,16,30,345.0,131.0,3.2,14.0,252.0,280.78,226.58
2016,3,18,16,45,320.0,112.5,3.15,14.0,211.0,233.15,185.39
2016,3,18,17,0,295.0,94.0,3.1,14.0,170.0,187.9,145.54
2016,3,18,17,15,254.0,75.0,2.95,13.5,130.0,140.77,104.55
2016,3,18,17,30,213.0,56.0,2.8,13.0,90.0,99.88,69.24
2016,3,18,17,45,136.0,38.0,2.65,12.5,56.5,56.93,34.6
2016,3,18,18,0,59.0,20.0,2.5,12.0,23.0,23.68,0.71
2016,3,18,18,15,29.5,10.0,2.45,11.5,11.5,10.25,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.9,11.5,3.0,2.95,0.0
2016,3,19,6,30,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,3,19,6,45,0.0,18.0,2.15,12.5,18.0,17.37,8.11
2016,3,19,7,0,0.0,30.0,2.3,13.0,30.0,28.96,18.66
2016,3,19,7,15,0.0,44.5,2.35,13.0,44.5,42.99,30.98
2016,3,19,7,30,0.0,59.0,2.4,13.0,59.0,57.13,43.29
2016,3,19,7,45,0.0,74.5,2.5,13.0,74.5,72.3,56.3
2016,3,19,8,0,0.0,90.0,2.6,13.0,90.0,87.51,69.15
2016,3,19,8,15,93.5,136.0,2.6,13.5,176.5,182.09,148.04
2016,3,19,8,30,187.0,182.0,2.6,14.0,263.0,282.79,230.39
2016,3,19,8,45,128.0,200.5,2.65,14.5,258.5,278.55,225.78
2016,3,19,9,0,69.0,219.0,2.7,15.0,254.0,263.58,212.21
2016,3,19,9,15,166.0,239.0,2.75,15.0,334.0,355.91,287.17
2016,3,19,9,30,263.0,259.0,2.8,15.0,414.0,457.35,367.31
2016,3,19,9,45,551.5,179.5,2.85,15.5,531.0,601.75,482.63
2016,3,19,10,0,840.0,100.0,2.9,16.0,648.0,759.97,600.63
2016,3,19,10,15,850.5,101.5,2.9,16.0,679.0,793.7,622.63
2016,3,19,10,30,861.0,103.0,2.9,16.0,710.0,828.7,646.38
2016,3,19,10,45,865.5,105.5,2.95,16.0,733.5,857.17,665.68
2016,3,19,11,0,870.0,108.0,3.0,16.0,757.0,882.68,682.96
2016,3,19,11,15,875.0,109.0,2.95,16.0,773.5,903.93,696.59
2016,3,19,11,30,880.0,110.0,2.9,16.0,790.0,921.99,708.05
2016,3,19,11,45,672.0,210.5,2.9,16.0,733.0,857.0,662.19
2016,3,19,12,0,464.0,311.0,2.9,16.0,676.0,772.71,596.79
2016,3,19,12,15,480.0,299.0,2.85,16.0,677.0,776.14,600.25
2016,3,19,12,30,496.0,287.0,2.8,16.0,678.0,777.45,601.57
2016,3,19,12,45,694.5,196.5,2.8,16.0,738.0,864.1,667.68
2016,3,19,13,0,893.0,106.0,2.8,16.0,798.0,931.87,714.35
2016,3,19,13,15,889.5,105.0,2.8,16.0,783.5,915.75,703.06
2016,3,19,13,30,886.0,104.0,2.8,16.0,769.0,896.3,690.33
2016,3,19,13,45,883.0,101.5,2.8,16.0,747.5,872.46,674.6
2016,3,19,14,0,880.0,99.0,2.8,16.0,726.0,845.5,656.72
2016,3,19,14,15,872.0,97.5,2.8,16.0,696.5,812.6,634.59
2016,3,19,14,30,864.0,96.0,2.8,16.0,667.0,777.16,610.54
2016,3,19,14,45,530.0,184.5,2.85,16.0,529.0,595.95,474.87
2016,3,19,15,0,196.0,273.0,2.9,16.0,391.0,421.66,335.92
2016,3,19,15,15,195.0,253.5,2.95,16.0,363.5,392.06,314.28
2016,3,19,15,30,194.0,234.0,3.0,16.0,336.0,362.08,291.32
2016,3,19,15,45,197.0,210.5,3.15,16.0,306.0,329.83,266.32
2016,3,19,16,0,200.0,187.0,3.3,16.0,276.0,296.94,240.2
2016,3,19,16,15,192.0,166.0,3.3,15.5,243.0,260.88,211.09
2016,3,19,16,30,184.0,145.0,3.3,15.0,210.0,225.37,181.73
2016,3,19,16,45,176.5,122.5,3.3,14.5,177.0,189.13,151.03
2016,3,19,17,0,169.0,100.0,3.3,14.0,144.0,155.81,122.04
2016,3,19,17,15,147.5,79.0,3.1,13.5,111.0,118.63,89.74
2016,3,19,17,30,126.0,58.0,2.9,13.0,78.0,83.94,59.64
2016,3,19,17,45,78.0,39.0,2.7,12.5,50.0,49.51,31.26
2016,3,19,18,0,30.0,20.0,2.5,12.0,22.0,21.65,2.58
2016,3,19,18,15,15.0,10.0,2.4,12.0,11.0,10.06,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,19.21,0.0
2016,3,20,6,45,92.5,36.5,4.6,13.5,50.5,48.7,29.41
2016,3,20,7,0,185.0,53.0,4.8,14.0,81.0,88.06,60.17
2016,3,20,7,15,221.5,72.0,4.9,14.0,118.0,127.51,94.31
2016,3,20,7,30,258.0,91.0,5.0,14.0,155.0,171.13,132.65
2016,3,20,7,45,281.5,109.0,5.1,14.5,194.0,213.1,169.62
2016,3,20,8,0,305.0,127.0,5.2,15.0,233.0,257.39,207.96
2016,3,20,8,15,272.0,153.0,5.25,15.0,258.5,286.06,233.16
2016,3,20,8,30,239.0,179.0,5.3,15.0,284.0,310.87,254.1
2016,3,20,8,45,288.0,193.5,5.35,15.5,333.5,366.06,299.13
2016,3,20,9,0,337.0,208.0,5.4,16.0,383.0,425.34,346.68
2016,3,20,9,15,210.0,236.0,5.45,16.0,348.0,381.89,309.84
2016,3,20,9,30,83.0,264.0,5.5,16.0,313.0,326.3,262.34
2016,3,20,9,45,139.5,286.0,5.6,16.5,375.0,400.4,321.55
2016,3,20,10,0,196.0,308.0,5.7,17.0,437.0,472.59,378.1
2016,3,20,10,15,98.0,172.0,5.8,17.0,236.5,256.66,206.36
2016,3,20,10,30,0.0,36.0,5.9,17.0,36.0,34.82,23.1
2016,3,20,10,45,10.0,155.5,6.0,17.0,163.0,160.34,125.86
2016,3,20,11,0,20.0,275.0,6.1,17.0,290.0,289.91,229.13
2016,3,20,11,15,24.0,291.5,6.15,17.0,310.0,310.69,245.22
2016,3,20,11,30,28.0,308.0,6.2,17.0,330.0,340.09,268.17
2016,3,20,11,45,46.5,336.0,6.3,17.0,373.0,387.24,305.45
2016,3,20,12,0,65.0,364.0,6.4,17.0,416.0,434.69,342.68
2016,3,20,12,15,54.5,353.5,6.35,17.0,397.0,413.81,325.99
2016,3,20,12,30,44.0,343.0,6.3,17.0,378.0,392.73,309.31
2016,3,20,12,45,23.0,256.0,6.3,17.0,274.5,281.0,221.55
2016,3,20,13,0,2.0,169.0,6.3,17.0,171.0,167.05,130.31
2016,3,20,13,15,1.0,105.5,6.2,17.0,106.5,103.26,78.95
2016,3,20,13,30,0.0,42.0,6.1,17.0,42.0,40.64,27.84
2016,3,20,13,45,0.0,102.0,6.05,17.0,102.0,98.89,75.58
2016,3,20,14,0,0.0,162.0,6.0,17.0,162.0,158.25,123.79
2016,3,20,14,15,0.0,120.0,5.85,16.5,120.0,116.59,90.34
2016,3,20,14,30,0.0,78.0,5.7,16.0,78.0,75.48,56.96
2016,3,20,14,45,0.0,80.5,5.6,16.0,80.5,77.9,59.1
2016,3,20,15,0,0.0,83.0,5.5,16.0,83.0,80.31,61.24
2016,3,20,15,15,5.0,132.5,5.35,15.5,135.0,132.39,104.72
2016,3,20,15,30,10.0,182.0,5.2,15.0,187.0,185.11,148.58
2016,3,20,15,45,5.0,102.0,5.1,15.0,104.5,101.84,80.02
2016,3,20,16,0,0.0,22.0,5.0,15.0,22.0,21.24,12.38
2016,3,20,16,15,0.0,51.5,4.8,15.0,51.5,49.75,36.65
2016,3,20,16,30,0.0,81.0,4.6,15.0,81.0,78.51,61.05
2016,3,20,16,45,0.0,68.0,4.45,15.0,68.0,65.81,50.37
2016,3,20,17,0,0.0,55.0,4.3,15.0,55.0,53.15,39.59
2016,3,20,17,15,0.0,42.5,4.1,14.5,42.5,41.05,29.21
2016,3,20,17,30,0.0,30.0,3.9,14.0,30.0,28.96,18.71
2016,3,20,17,45,0.0,19.0,3.75,14.0,19.0,18.33,9.26
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,12.0,8.0,7.86,0.0
2016,3,21,6,30,0.0,16.0,4.3,12.0,16.0,15.44,0.0
2016,3,21,6,45,24.5,36.5,4.5,12.5,40.5,38.92,24.83
2016,3,21,7,0,49.0,57.0,4.7,13.0,65.0,65.34,47.21
2016,3,21,7,15,69.5,79.5,4.9,13.0,95.5,97.35,74.65
2016,3,21,7,30,90.0,102.0,5.1,13.0,126.0,130.69,103.46
2016,3,21,7,45,111.0,122.5,5.3,13.5,158.0,164.5,132.38
2016,3,21,8,0,132.0,143.0,5.5,14.0,190.0,200.59,162.95
2016,3,21,8,15,359.5,129.0,5.6,14.0,282.0,306.67,251.56
2016,3,21,8,30,587.0,115.0,5.7,14.0,374.0,431.72,355.92
2016,3,21,8,45,373.5,174.0,5.85,14.0,345.5,399.73,329.31
2016,3,21,9,0,160.0,233.0,6.0,14.0,317.0,339.05,277.31
2016,3,21,9,15,196.5,251.0,6.1,14.0,362.5,389.36,318.45
2016,3,21,9,30,233.0,269.0,6.2,14.0,408.0,442.35,361.14
2016,3,21,9,45,137.5,272.5,6.3,14.5,356.0,384.79,312.01
2016,3,21,10,0,42.0,276.0,6.4,15.0,304.0,313.13,251.15
2016,3,21,10,15,21.0,218.5,6.5,15.0,232.5,231.95,185.3
2016,3,21,10,30,0.0,161.0,6.6,15.0,161.0,157.24,123.87
2016,3,21,10,45,11.0,222.5,6.75,15.5,231.0,228.39,181.4
2016,3,21,11,0,22.0,284.0,6.9,16.0,301.0,300.84,238.87
2016,3,21,11,15,16.5,264.0,7.0,16.0,277.0,275.79,218.55
2016,3,21,11,30,11.0,244.0,7.1,16.0,253.0,250.65,198.25
2016,3,21,11,45,14.5,263.5,7.2,16.0,275.0,273.78,216.73
2016,3,21,12,0,18.0,283.0,7.3,16.0,297.0,296.99,235.19
2016,3,21,12,15,18.0,283.0,7.25,16.0,297.5,297.03,235.14
2016,3,21,12,30,18.0,283.0,7.2,16.0,298.0,297.0,235.12
2016,3,21,12,45,9.0,208.0,7.2,16.0,215.5,212.57,167.69
2016,3,21,13,0,0.0,133.0,7.2,16.0,133.0,129.48,100.45
2016,3,21,13,15,0.0,130.5,7.1,16.0,130.5,126.99,98.55
2016,3,21,13,30,0.0,128.0,7.0,16.0,128.0,124.51,96.62
2016,3,21,13,45,93.5,237.0,6.9,16.0,304.5,327.46,263.53
2016,3,21,14,0,187.0,346.0,6.8,16.0,481.0,519.3,415.87
2016,3,21,14,15,93.5,253.5,6.7,15.5,321.0,339.45,273.15
2016,3,21,14,30,0.0,161.0,6.6,15.0,161.0,157.28,124.22
2016,3,21,14,45,0.0,97.5,6.55,15.0,97.5,94.43,72.97
2016,3,21,15,0,0.0,34.0,6.5,15.0,34.0,32.86,21.91
2016,3,21,15,15,0.0,27.5,6.4,14.5,27.5,26.57,16.75
2016,3,21,15,30,0.0,21.0,6.3,14.0,21.0,20.28,11.53
2016,3,21,15,45,0.0,82.0,6.25,14.0,82.0,79.31,61.45
2016,3,21,16,0,0.0,143.0,6.2,14.0,143.0,139.97,112.46
2016,3,21,16,15,90.0,144.5,6.0,13.5,177.0,190.37,155.51
2016,3,21,16,30,180.0,146.0,5.8,13.0,211.0,224.93,183.79
2016,3,21,16,45,305.0,119.0,5.65,13.0,208.5,235.35,189.41
2016,3,21,17,0,430.0,92.0,5.5,13.0,206.0,230.99,179.81
2016,3,21,17,15,351.5,78.5,5.3,12.5,158.5,171.6,128.2
2016,3,21,17,30,273.0,65.0,5.1,12.0,111.0,121.06,85.22
2016,3,21,17,45,192.5,45.5,4.9,12.0,72.0,73.4,46.26
2016,3,21,18,0,112.0,26.0,4.7,12.0,33.0,34.11,10.39
2016,3,21,18,15,56.0,13.0,4.75,12.0,16.5,13.77,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.5,11.5,4.15,9.5,16.5,12.36,0.0
2016,3,22,6,30,167.0,23.0,4.3,10.0,33.0,34.08,7.22
2016,3,22,6,45,302.0,35.5,4.45,11.0,76.0,76.88,44.48
2016,3,22,7,0,437.0,48.0,4.6,12.0,119.0,133.99,89.15
2016,3,22,7,15,516.5,56.5,4.6,12.0,169.5,189.11,137.3
2016,3,22,7,30,596.0,65.0,4.6,12.0,220.0,253.02,194.29
2016,3,22,7,45,651.0,70.0,4.7,12.0,273.5,312.83,248.73
2016,3,22,8,0,706.0,75.0,4.8,12.0,327.0,377.78,306.76
2016,3,22,8,15,740.5,79.0,4.75,12.0,378.5,436.37,358.44
2016,3,22,8,30,775.0,83.0,4.7,12.0,430.0,497.43,410.71
2016,3,22,8,45,805.0,84.5,4.7,12.5,479.5,555.01,458.11
2016,3,22,9,0,835.0,86.0,4.7,13.0,529.0,613.47,504.77
2016,3,22,9,15,853.0,88.5,4.75,13.0,573.0,665.59,546.33
2016,3,22,9,30,871.0,91.0,4.8,13.0,617.0,714.01,582.95
2016,3,22,9,45,888.0,91.0,4.85,13.5,656.0,760.34,615.65
2016,3,22,10,0,905.0,91.0,4.9,14.0,695.0,805.11,646.75
2016,3,22,10,15,914.0,92.5,4.95,14.0,726.5,843.18,673.83
2016,3,22,10,30,923.0,94.0,5.0,14.0,758.0,878.65,698.93
2016,3,22,10,45,930.5,94.5,5.05,14.0,782.5,908.94,720.19
2016,3,22,11,0,938.0,95.0,5.1,14.0,807.0,936.17,739.27
2016,3,22,11,15,942.0,96.0,5.1,14.0,823.5,957.56,753.84
2016,3,22,11,30,946.0,97.0,5.1,14.0,840.0,975.46,766.01
2016,3,22,11,45,948.0,97.0,5.2,14.5,848.5,986.85,772.93
2016,3,22,12,0,950.0,97.0,5.3,15.0,857.0,994.54,777.36
2016,3,22,12,15,667.5,224.5,5.4,15.0,759.0,878.4,694.12
2016,3,22,12,30,385.0,352.0,5.5,15.0,661.0,737.83,582.67
2016,3,22,12,45,663.0,225.0,5.6,15.0,750.5,869.44,690.3
2016,3,22,13,0,941.0,98.0,5.7,15.0,840.0,973.15,766.06
2016,3,22,13,15,937.0,97.5,5.8,15.0,824.0,956.23,754.39
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,935.85,740.91
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,909.83,723.59
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,880.68,703.87
2016,3,22,14,15,912.0,93.5,6.25,14.5,729.0,845.59,680.43
2016,3,22,14,30,903.0,92.0,6.3,14.0,698.0,807.89,654.79
2016,3,22,14,45,892.0,89.5,6.35,14.0,660.5,765.22,623.85
2016,3,22,15,0,881.0,87.0,6.4,14.0,623.0,720.53,591.07
2016,3,22,15,15,864.5,84.5,6.35,14.0,580.0,670.41,553.13
2016,3,22,15,30,848.0,82.0,6.3,14.0,537.0,621.39,513.43
2016,3,22,15,45,825.5,79.0,6.25,14.0,489.0,565.15,467.11
2016,3,22,16,0,803.0,76.0,6.2,14.0,441.0,509.04,419.75
2016,3,22,16,15,771.0,72.5,6.1,13.5,389.5,448.33,368.07
2016,3,22,16,30,739.0,69.0,6.0,13.0,338.0,389.38,316.34
2016,3,22,16,45,693.5,64.0,5.95,13.0,285.5,326.04,259.31
2016,3,22,17,0,648.0,59.0,5.9,13.0,233.0,266.81,204.83
2016,3,22,17,15,575.5,52.0,5.7,12.5,181.5,202.87,147.36
2016,3,22,17,30,503.0,45.0,5.5,12.0,130.0,146.8,97.69
2016,3,22,17,45,379.5,34.5,5.35,11.5,85.5,88.51,50.94
2016,3,22,18,0,256.0,24.0,5.2,11.0,41.0,43.85,13.91
2016,3,22,18,15,128.0,12.0,5.15,11.0,20.5,14.21,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,11.5,3.1,8.5,14.0,12.01,0.0
2016,3,23,6,30,88.0,23.0,3.1,9.0,28.0,28.97,9.03
2016,3,23,6,45,154.5,41.0,3.1,9.5,61.5,62.25,39.32
2016,3,23,7,0,221.0,59.0,3.1,10.0,95.0,104.36,73.96
2016,3,23,7,15,258.0,77.5,3.05,10.5,134.5,144.44,109.18
2016,3,23,7,30,295.0,96.0,3.0,11.0,174.0,190.19,149.52
2016,3,23,7,45,325.5,111.0,3.0,11.5,214.5,236.88,190.49
2016,3,23,8,0,356.0,126.0,3.0,12.0,255.0,284.14,231.22
2016,3,23,8,15,364.5,145.5,2.95,12.5,294.5,328.37,268.52
2016,3,23,8,30,373.0,165.0,2.9,13.0,334.0,372.86,304.87
2016,3,23,8,45,603.0,127.0,2.9,13.5,434.0,487.42,398.05
2016,3,23,9,0,833.0,89.0,2.9,14.0,534.0,618.23,501.24
2016,3,23,9,15,851.0,91.5,2.8,14.5,578.5,670.28,539.35
2016,3,23,9,30,869.0,94.0,2.7,15.0,623.0,721.47,574.84
2016,3,23,9,45,883.5,95.5,2.65,15.5,661.5,764.6,603.21
2016,3,23,10,0,898.0,97.0,2.6,16.0,700.0,808.88,631.94
2016,3,23,10,15,804.0,139.0,2.5,16.0,697.0,810.28,630.71
2016,3,23,10,30,710.0,181.0,2.4,16.0,694.0,802.24,623.28
2016,3,23,10,45,820.5,141.0,2.35,16.5,753.5,870.88,669.02
2016,3,23,11,0,931.0,101.0,2.3,17.0,813.0,939.03,712.55
2016,3,23,11,15,935.0,102.0,2.4,17.0,829.5,960.23,726.53
2016,3,23,11,30,939.0,103.0,2.5,17.0,846.0,977.97,738.75
2016,3,23,11,45,760.5,189.0,2.6,17.0,794.5,922.88,701.77
2016,3,23,12,0,582.0,275.0,2.7,17.0,743.0,848.98,649.13
2016,3,23,12,15,608.5,264.0,2.85,17.0,753.5,865.34,662.93
2016,3,23,12,30,635.0,253.0,3.0,17.0,764.0,877.68,673.22
2016,3,23,12,45,776.5,183.5,3.2,17.0,802.5,932.24,713.82
2016,3,23,13,0,918.0,114.0,3.4,17.0,841.0,971.2,741.98
2016,3,23,13,15,913.5,113.5,3.5,17.0,824.5,954.06,731.03
2016,3,23,13,30,909.0,113.0,3.6,17.0,808.0,933.55,718.25
2016,3,23,13,45,897.5,114.0,3.75,17.0,783.0,905.32,700.34
2016,3,23,14,0,886.0,115.0,3.9,17.0,758.0,874.3,680.34
2016,3,23,14,15,875.5,113.0,4.0,17.0,726.5,842.42,659.31
2016,3,23,14,30,865.0,111.0,4.1,17.0,695.0,803.74,633.16
2016,3,23,14,45,849.5,109.5,4.2,17.0,656.5,759.67,602.79
2016,3,23,15,0,834.0,108.0,4.3,17.0,618.0,714.02,570.94
2016,3,23,15,15,815.0,105.0,4.35,16.5,574.5,663.12,534.29
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,611.52,495.41
2016,3,23,15,45,563.0,139.0,4.5,16.0,429.0,478.7,389.12
2016,3,23,16,0,330.0,176.0,4.6,16.0,327.0,358.58,291.21
2016,3,23,16,15,306.5,161.0,4.6,15.5,288.5,314.24,255.21
2016,3,23,16,30,283.0,146.0,4.6,15.0,250.0,271.82,219.78
