Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,261.5,125.5,4.65,15.0,210.0,226.57,180.99
2016,3,23,17,0,240.0,105.0,4.7,15.0,170.0,183.44,143.38
2016,3,23,17,15,206.5,84.5,4.55,14.0,132.0,139.54,105.58
2016,3,23,17,30,173.0,64.0,4.4,13.0,94.0,99.47,71.12
2016,3,23,17,45,113.5,44.5,4.3,12.5,61.5,60.82,39.58
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,28.65,11.22
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,12.83,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,4.95,10.5,18.0,13.9,0.0
2016,3,24,6,30,167.0,25.0,5.1,11.0,36.0,37.79,14.08
2016,3,24,6,45,277.5,39.0,5.3,11.5,78.0,78.52,47.35
2016,3,24,7,0,388.0,53.0,5.5,12.0,120.0,132.6,90.67
2016,3,24,7,15,462.5,63.0,5.5,12.5,169.5,185.71,136.91
2016,3,24,7,30,537.0,73.0,5.5,13.0,219.0,247.08,191.16
2016,3,24,7,45,599.0,73.5,5.5,13.5,268.0,301.93,240.4
2016,3,24,8,0,661.0,74.0,5.5,14.0,317.0,362.6,293.85
2016,3,24,8,15,675.0,89.5,5.5,14.0,368.5,421.78,345.53
2016,3,24,8,30,689.0,105.0,5.5,14.0,420.0,481.12,395.85
2016,3,24,8,45,692.0,118.5,5.5,14.5,463.0,531.93,437.18
2016,3,24,9,0,695.0,132.0,5.5,15.0,506.0,581.38,476.14
2016,3,24,9,15,716.5,136.0,5.4,15.5,549.0,631.7,514.82
2016,3,24,9,30,738.0,140.0,5.3,16.0,592.0,681.8,552.27
2016,3,24,9,45,754.0,143.0,5.25,16.5,629.5,726.19,584.55
2016,3,24,10,0,770.0,146.0,5.2,17.0,667.0,769.34,614.14
2016,3,24,10,15,782.0,148.5,5.1,17.0,698.0,804.61,638.46
2016,3,24,10,30,794.0,151.0,5.0,17.0,729.0,840.28,662.87
2016,3,24,10,45,812.5,147.5,4.95,17.0,755.5,873.05,685.26
2016,3,24,11,0,831.0,144.0,4.9,17.0,782.0,903.57,705.93
2016,3,24,11,15,836.5,145.5,4.85,17.0,799.0,925.12,720.14
2016,3,24,11,30,842.0,147.0,4.8,17.0,816.0,943.57,732.22
2016,3,24,11,45,837.0,152.0,4.8,17.5,823.0,952.75,736.79
2016,3,24,12,0,832.0,157.0,4.8,18.0,830.0,958.49,739.11
2016,3,24,12,15,832.0,157.0,4.85,18.0,830.5,960.21,740.59
2016,3,24,12,30,832.0,157.0,4.9,18.0,831.0,958.57,739.88
2016,3,24,12,45,855.5,143.0,4.95,18.0,829.5,960.55,741.88
2016,3,24,13,0,879.0,129.0,5.0,18.0,828.0,953.07,737.32
2016,3,24,13,15,874.5,128.0,5.05,18.0,812.0,935.85,726.04
2016,3,24,13,30,870.0,127.0,5.1,18.0,796.0,920.52,716.22
2016,3,24,13,45,863.5,125.0,5.15,18.0,772.5,893.89,698.35
2016,3,24,14,0,857.0,123.0,5.2,18.0,749.0,864.36,678.4
2016,3,24,14,15,663.0,187.5,5.25,18.0,660.0,752.04,596.75
2016,3,24,14,30,469.0,252.0,5.3,18.0,571.0,642.45,510.9
2016,3,24,14,45,631.0,186.5,5.35,18.0,590.5,680.32,544.5
2016,3,24,15,0,793.0,121.0,5.4,18.0,610.0,699.85,563.04
2016,3,24,15,15,773.5,117.5,5.4,17.5,567.0,650.99,526.25
2016,3,24,15,30,754.0,114.0,5.4,17.0,524.0,600.11,487.3
2016,3,24,15,45,716.5,113.5,5.45,17.0,475.0,541.75,440.52
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,485.12,394.04
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,425.17,344.57
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,367.69,295.71
2016,3,24,16,45,570.0,89.0,5.7,15.5,275.0,308.09,243.94
2016,3,24,17,0,533.0,78.0,5.8,15.0,225.0,251.79,193.77
2016,3,24,17,15,461.5,67.5,5.7,14.5,175.0,190.78,140.18
2016,3,24,17,30,390.0,57.0,5.6,14.0,125.0,137.66,94.17
2016,3,24,17,45,292.0,42.0,5.5,13.5,83.0,84.05,50.95
2016,3,24,18,0,194.0,27.0,5.4,13.0,41.0,42.36,16.95
2016,3,24,18,15,97.0,13.5,5.35,12.5,20.5,15.32,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.5,16.03,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,43.0,44.25,19.08
2016,3,25,6,45,304.0,42.0,5.1,10.5,86.0,86.22,53.01
2016,3,25,7,0,409.0,56.0,5.3,11.0,129.0,141.18,97.68
2016,3,25,7,15,482.5,65.5,5.4,11.5,179.0,195.05,144.97
2016,3,25,7,30,556.0,75.0,5.5,12.0,229.0,257.03,200.09
2016,3,25,7,45,613.5,79.5,5.6,12.5,281.5,315.64,252.74
2016,3,25,8,0,671.0,84.0,5.7,13.0,334.0,379.68,309.11
2016,3,25,8,15,705.0,89.0,5.8,13.5,384.5,437.96,359.74
2016,3,25,8,30,739.0,94.0,5.9,14.0,435.0,498.39,410.74
2016,3,25,8,45,771.5,94.5,6.0,14.5,484.0,554.24,456.89
2016,3,25,9,0,804.0,95.0,6.1,15.0,533.0,611.89,503.28
2016,3,25,9,15,821.5,98.0,6.05,15.0,576.0,662.9,543.84
2016,3,25,9,30,839.0,101.0,6.0,15.0,619.0,713.08,581.8
2016,3,25,9,45,853.5,102.5,5.95,15.5,657.0,758.24,613.51
2016,3,25,10,0,868.0,104.0,5.9,16.0,695.0,798.15,640.81
2016,3,25,10,15,878.0,106.0,5.8,16.0,726.5,836.28,667.5
2016,3,25,10,30,888.0,108.0,5.7,16.0,758.0,871.98,692.16
2016,3,25,10,45,891.5,111.0,5.65,16.5,781.5,900.45,710.26
2016,3,25,11,0,895.0,114.0,5.6,17.0,805.0,925.8,726.02
2016,3,25,11,15,899.5,114.5,5.5,17.0,821.5,946.16,739.25
2016,3,25,11,30,904.0,115.0,5.4,17.0,838.0,963.21,750.15
2016,3,25,11,45,907.0,115.0,5.35,17.5,846.5,974.91,756.18
2016,3,25,12,0,910.0,115.0,5.3,18.0,855.0,983.09,759.84
2016,3,25,12,15,910.0,115.0,5.25,18.0,855.0,984.86,760.6
2016,3,25,12,30,910.0,115.0,5.2,18.0,855.0,983.03,759.01
2016,3,25,12,45,917.0,109.5,5.2,18.0,849.0,978.24,755.87
2016,3,25,13,0,924.0,104.0,5.2,18.0,843.0,969.73,750.26
2016,3,25,13,15,920.0,103.5,5.25,18.0,827.0,952.81,739.2
2016,3,25,13,30,916.0,103.0,5.3,18.0,811.0,932.49,725.83
2016,3,25,13,45,910.0,101.5,5.35,18.0,787.0,906.07,708.12
2016,3,25,14,0,904.0,100.0,5.4,18.0,763.0,876.59,688.19
2016,3,25,14,15,894.5,98.5,5.5,18.0,731.5,841.34,664.24
2016,3,25,14,30,885.0,97.0,5.6,18.0,700.0,803.59,638.25
2016,3,25,14,45,872.0,95.0,5.75,18.0,662.5,760.38,608.1
2016,3,25,15,0,859.0,93.0,5.9,18.0,625.0,715.37,576.19
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.5,667.75,542.26
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,616.42,502.92
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,558.65,456.46
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,501.64,409.36
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.5,441.74,359.24
2016,3,25,16,30,702.0,76.0,6.5,16.0,339.0,384.01,309.4
2016,3,25,16,45,648.5,71.5,6.6,15.5,286.0,319.9,253.26
2016,3,25,17,0,595.0,67.0,6.7,15.0,233.0,260.73,200.27
2016,3,25,17,15,523.0,59.0,6.6,14.5,182.5,198.55,145.05
2016,3,25,17,30,451.0,51.0,6.5,14.0,132.0,144.25,97.47
2016,3,25,17,45,330.5,39.0,6.45,13.5,88.0,87.4,52.21
2016,3,25,18,0,210.0,27.0,6.4,13.0,44.0,44.02,18.45
2016,3,25,18,15,105.0,13.5,6.35,12.5,22.0,15.61,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.0,16.1,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,48.0,50.59,21.52
2016,3,26,6,45,401.0,34.5,4.3,12.5,92.5,94.43,55.43
2016,3,26,7,0,511.0,44.0,4.4,13.0,137.0,151.27,101.64
2016,3,26,7,15,577.0,51.0,4.35,13.5,188.0,206.69,150.83
2016,3,26,7,30,643.0,58.0,4.3,14.0,239.0,269.24,206.69
2016,3,26,7,45,686.5,62.5,4.3,14.5,290.5,327.41,259.0
2016,3,26,8,0,730.0,67.0,4.3,15.0,342.0,389.35,313.16
2016,3,26,8,15,760.0,70.5,4.25,15.0,392.5,447.1,363.12
2016,3,26,8,30,790.0,74.0,4.2,15.0,443.0,506.44,412.88
2016,3,26,8,45,811.0,77.0,4.2,15.5,490.0,561.23,456.92
2016,3,26,9,0,832.0,80.0,4.2,16.0,537.0,613.97,498.07
2016,3,26,9,15,847.5,82.5,4.15,16.5,579.5,663.93,535.53
2016,3,26,9,30,863.0,85.0,4.1,17.0,622.0,712.82,569.43
2016,3,26,9,45,872.0,88.0,4.1,17.5,658.0,755.98,598.68
2016,3,26,10,0,881.0,91.0,4.1,18.0,694.0,797.04,626.01
2016,3,26,10,15,889.0,92.5,4.1,18.0,724.5,833.34,650.82
2016,3,26,10,30,897.0,94.0,4.1,18.0,755.0,867.07,673.67
2016,3,26,10,45,903.0,94.5,4.2,18.5,778.0,895.19,691.65
2016,3,26,11,0,909.0,95.0,4.3,19.0,801.0,920.27,707.49
2016,3,26,11,15,912.5,96.0,4.35,19.0,816.5,940.43,721.02
2016,3,26,11,30,916.0,97.0,4.4,19.0,832.0,957.2,732.38
2016,3,26,11,45,917.5,97.0,4.5,19.0,840.0,967.53,739.92
2016,3,26,12,0,919.0,97.0,4.6,19.0,848.0,974.28,745.16
2016,3,26,12,15,918.5,97.0,4.7,19.0,847.5,975.53,746.75
2016,3,26,12,30,918.0,97.0,4.8,19.0,847.0,973.14,745.96
2016,3,26,12,45,902.5,104.0,4.9,19.0,835.5,960.62,738.24
2016,3,26,13,0,887.0,111.0,5.0,19.0,824.0,944.77,728.29
2016,3,26,13,15,882.5,110.5,5.05,19.0,808.0,927.83,717.28
2016,3,26,13,30,878.0,110.0,5.1,19.0,792.0,907.65,704.02
2016,3,26,13,45,857.5,115.5,5.2,19.0,765.0,876.76,683.42
2016,3,26,14,0,837.0,121.0,5.3,19.0,738.0,848.08,664.35
2016,3,26,14,15,602.0,206.0,5.4,18.5,640.0,723.18,573.29
2016,3,26,14,30,367.0,291.0,5.5,18.0,542.0,597.67,474.8
2016,3,26,14,45,469.0,239.5,5.6,18.0,543.0,612.82,490.3
2016,3,26,15,0,571.0,188.0,5.7,18.0,544.0,612.72,493.36
2016,3,26,15,15,482.0,199.0,5.7,17.5,485.0,539.63,436.18
2016,3,26,15,30,393.0,210.0,5.7,17.0,426.0,467.46,379.08
2016,3,26,15,45,505.5,162.0,5.75,17.0,414.5,468.74,381.64
2016,3,26,16,0,618.0,114.0,5.8,17.0,403.0,455.33,370.98
2016,3,26,16,15,533.5,116.0,5.7,16.5,345.0,383.74,311.66
2016,3,26,16,30,449.0,118.0,5.6,16.0,287.0,318.07,256.55
2016,3,26,16,45,410.0,106.0,5.6,16.0,243.0,265.44,210.89
2016,3,26,17,0,371.0,94.0,5.6,16.0,199.0,216.59,167.82
2016,3,26,17,15,319.0,79.0,5.45,15.5,155.5,165.39,123.33
2016,3,26,17,30,267.0,64.0,5.3,15.0,112.0,120.03,84.29
2016,3,26,17,45,187.5,46.5,5.15,14.5,75.0,74.34,47.52
2016,3,26,18,0,108.0,29.0,5.0,14.0,38.0,37.62,17.84
2016,3,26,18,15,54.0,14.5,4.85,13.5,19.0,15.52,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,14.5,4.25,11.0,25.0,18.05,0.0
2016,3,27,6,30,255.0,29.0,4.4,11.0,50.0,52.43,25.09
2016,3,27,6,45,363.5,40.5,4.55,11.5,95.5,96.37,59.11
2016,3,27,7,0,472.0,52.0,4.7,12.0,141.0,153.16,105.5
2016,3,27,7,15,542.0,60.0,4.7,12.0,192.5,208.71,154.93
2016,3,27,7,30,612.0,68.0,4.7,12.0,244.0,271.87,211.66
2016,3,27,7,45,652.0,75.5,4.7,12.5,296.0,330.36,264.39
2016,3,27,8,0,692.0,83.0,4.7,13.0,348.0,392.34,318.74
2016,3,27,8,15,662.0,97.5,4.8,13.0,379.0,430.66,353.41
2016,3,27,8,30,632.0,112.0,4.9,13.0,410.0,464.57,383.08
2016,3,27,8,45,717.5,106.5,5.0,13.5,478.0,540.97,445.63
2016,3,27,9,0,803.0,101.0,5.1,14.0,546.0,622.74,510.93
2016,3,27,9,15,466.5,195.0,5.25,14.0,458.5,527.6,431.46
2016,3,27,9,30,130.0,289.0,5.4,14.0,371.0,392.46,317.13
2016,3,27,9,45,497.5,200.5,5.55,14.5,539.5,595.97,485.99
2016,3,27,10,0,865.0,112.0,5.7,15.0,708.0,813.02,653.98
2016,3,27,10,15,875.0,113.5,5.8,15.0,739.5,846.72,677.38
2016,3,27,10,30,885.0,115.0,5.9,15.0,771.0,881.72,702.61
2016,3,27,10,45,891.5,117.0,6.0,15.5,795.5,911.55,722.61
2016,3,27,11,0,898.0,119.0,6.1,16.0,820.0,938.39,740.41
2016,3,27,11,15,903.0,120.0,6.1,16.0,836.5,959.67,755.07
2016,3,27,11,30,908.0,121.0,6.1,16.0,853.0,977.64,767.44
2016,3,27,11,45,701.0,217.5,6.15,16.0,786.0,904.15,713.89
2016,3,27,12,0,494.0,314.0,6.2,16.0,719.0,811.73,640.66
2016,3,27,12,15,703.0,218.5,6.2,16.0,795.0,912.64,720.9
2016,3,27,12,30,912.0,123.0,6.2,16.0,871.0,997.19,781.8
2016,3,27,12,45,912.5,121.5,6.25,16.0,864.0,990.48,777.05
2016,3,27,13,0,913.0,120.0,6.3,16.0,857.0,980.17,770.31
2016,3,27,13,15,909.5,119.0,6.4,16.0,841.0,963.17,759.13
2016,3,27,13,30,906.0,118.0,6.5,16.0,825.0,942.8,745.56
2016,3,27,13,45,895.0,119.5,6.6,16.0,800.0,915.25,726.72
2016,3,27,14,0,884.0,121.0,6.7,16.0,775.0,889.36,709.1
2016,3,27,14,15,743.5,164.0,6.8,15.5,698.5,796.27,642.07
2016,3,27,14,30,603.0,207.0,6.9,15.0,622.0,705.31,572.66
2016,3,27,14,45,602.5,192.5,7.0,15.0,588.5,667.51,544.57
2016,3,27,15,0,602.0,178.0,7.1,15.0,555.0,627.82,514.34
2016,3,27,15,15,495.0,195.0,7.15,14.5,491.0,544.75,447.91
2016,3,27,15,30,388.0,212.0,7.2,14.0,427.0,466.76,384.58
2016,3,27,15,45,396.5,190.0,7.25,14.0,392.5,434.55,358.64
2016,3,27,16,0,405.0,168.0,7.3,14.0,358.0,395.7,326.59
2016,3,27,16,15,313.5,160.0,7.25,13.5,297.0,317.55,261.5
2016,3,27,16,30,222.0,152.0,7.2,13.0,236.0,252.64,206.96
2016,3,27,16,45,189.5,134.5,7.15,13.0,199.0,207.1,167.84
2016,3,27,17,0,157.0,117.0,7.1,13.0,162.0,167.94,133.89
2016,3,27,17,15,132.0,94.5,7.1,12.5,127.0,129.26,100.37
2016,3,27,17,30,107.0,72.0,7.1,12.0,92.0,93.5,69.42
2016,3,27,17,45,67.0,50.5,7.1,12.0,62.0,59.64,41.12
2016,3,27,18,0,27.0,29.0,7.1,12.0,32.0,30.42,16.02
2016,3,27,18,15,13.5,14.5,7.15,11.5,16.0,14.59,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,166.5,14.5,8.5,9.0,29.5,18.2,0.0
2016,3,28,6,30,333.0,29.0,8.6,9.0,59.0,60.51,29.29
2016,3,28,6,45,449.5,38.0,8.7,9.5,107.5,108.19,66.04
2016,3,28,7,0,566.0,47.0,8.8,10.0,156.0,169.58,117.21
2016,3,28,7,15,631.0,53.5,8.75,10.0,209.5,227.9,170.76
2016,3,28,7,30,696.0,60.0,8.7,10.0,263.0,293.19,231.21
2016,3,28,7,45,739.5,64.0,8.7,10.5,317.0,354.07,287.68
2016,3,28,8,0,783.0,68.0,8.7,11.0,371.0,418.62,346.06
2016,3,28,8,15,812.0,71.5,8.6,11.0,423.5,478.81,400.12
2016,3,28,8,30,841.0,75.0,8.5,11.0,476.0,540.38,453.92
2016,3,28,8,45,862.0,77.5,8.4,11.5,525.0,595.42,500.19
2016,3,28,9,0,883.0,80.0,8.3,12.0,574.0,651.78,546.14
2016,3,28,9,15,898.5,82.0,8.25,12.0,618.0,703.42,587.47
2016,3,28,9,30,914.0,84.0,8.2,12.0,662.0,753.82,625.72
2016,3,28,9,45,925.0,86.0,8.15,12.5,700.0,799.28,658.48
2016,3,28,10,0,936.0,88.0,8.1,13.0,738.0,842.62,689.19
2016,3,28,10,15,743.0,171.0,8.05,13.0,701.0,807.53,660.64
2016,3,28,10,30,550.0,254.0,8.0,13.0,664.0,748.56,610.27
2016,3,28,10,45,756.0,173.5,7.95,13.0,756.0,862.41,700.94
2016,3,28,11,0,962.0,93.0,7.9,13.0,848.0,970.49,781.32
2016,3,28,11,15,965.0,93.5,7.9,13.0,864.0,990.42,795.12
2016,3,28,11,30,968.0,94.0,7.9,13.0,880.0,1006.75,806.66
2016,3,28,11,45,968.5,95.0,7.9,13.5,887.5,1017.57,812.7
2016,3,28,12,0,969.0,96.0,7.9,14.0,895.0,1024.6,816.08
2016,3,28,12,15,968.5,96.0,7.85,14.0,894.5,1025.78,816.62
2016,3,28,12,30,968.0,96.0,7.8,14.0,894.0,1023.13,814.52
2016,3,28,12,45,948.0,105.0,7.75,14.0,880.5,1008.01,803.39
2016,3,28,13,0,928.0,114.0,7.7,14.0,867.0,989.42,789.88
2016,3,28,13,15,670.5,222.5,7.65,14.0,760.5,864.28,696.6
2016,3,28,13,30,413.0,331.0,7.6,14.0,654.0,731.12,587.77
2016,3,28,13,45,658.5,220.5,7.6,14.0,718.5,823.78,667.3
2016,3,28,14,0,904.0,110.0,7.6,14.0,783.0,891.69,720.1
2016,3,28,14,15,894.0,108.5,7.5,14.0,751.0,855.82,693.38
2016,3,28,14,30,884.0,107.0,7.4,14.0,719.0,817.48,665.12
2016,3,28,14,45,870.5,105.0,7.35,14.0,680.0,776.97,635.23
2016,3,28,15,0,857.0,103.0,7.3,14.0,641.0,731.11,601.02
2016,3,28,15,15,735.0,125.0,7.2,14.0,564.0,637.02,526.16
2016,3,28,15,30,613.0,147.0,7.1,14.0,487.0,549.45,454.25
2016,3,28,15,45,660.5,119.5,7.0,14.0,457.0,518.81,429.64
2016,3,28,16,0,708.0,92.0,6.9,14.0,427.0,481.8,398.58
2016,3,28,16,15,709.5,86.0,6.7,13.5,390.0,438.95,361.45
2016,3,28,16,30,711.0,80.0,6.5,13.0,353.0,394.56,321.69
2016,3,28,16,45,667.5,74.0,6.35,13.0,300.5,331.87,265.45
2016,3,28,17,0,624.0,68.0,6.2,13.0,248.0,273.04,211.63
2016,3,28,17,15,554.0,60.0,6.05,12.5,196.0,209.42,154.66
2016,3,28,17,30,484.0,52.0,5.9,12.0,144.0,153.44,105.03
2016,3,28,17,45,372.0,41.0,5.75,11.5,98.0,96.37,58.65
2016,3,28,18,0,260.0,30.0,5.6,11.0,52.0,52.56,25.05
2016,3,28,18,15,130.0,15.0,5.5,10.5,26.0,18.12,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,165.5,15.0,2.3,8.5,30.5,19.32,0.0
2016,3,29,6,30,331.0,30.0,2.3,9.0,61.0,62.5,31.44
2016,3,29,6,45,446.0,38.5,2.35,10.0,109.5,109.75,67.47
2016,3,29,7,0,561.0,47.0,2.4,11.0,158.0,170.51,117.45
2016,3,29,7,15,624.5,53.5,2.55,11.0,211.0,228.34,169.58
2016,3,29,7,30,688.0,60.0,2.7,11.0,264.0,292.98,227.96
2016,3,29,7,45,734.5,63.5,2.9,11.5,318.5,354.16,282.88
2016,3,29,8,0,781.0,67.0,3.1,12.0,373.0,419.34,339.75
2016,3,29,8,15,810.0,70.5,3.1,12.0,425.5,479.46,391.45
2016,3,29,8,30,839.0,74.0,3.1,12.0,478.0,540.95,442.65
2016,3,29,8,45,861.0,76.0,3.1,12.5,527.0,595.98,486.5
2016,3,29,9,0,883.0,78.0,3.1,13.0,576.0,652.4,529.95
2016,3,29,9,15,898.5,80.0,2.85,13.5,619.5,704.01,566.25
2016,3,29,9,30,914.0,82.0,2.6,14.0,663.0,754.39,599.19
2016,3,29,9,45,925.0,84.0,2.4,14.5,701.5,799.8,627.79
2016,3,29,10,0,936.0,86.0,2.2,15.0,740.0,843.09,654.02
2016,3,29,10,15,944.5,87.0,2.0,15.0,771.5,880.86,676.84
2016,3,29,10,30,953.0,88.0,1.8,15.0,803.0,915.87,697.17
2016,3,29,10,45,958.0,89.5,1.65,15.0,826.5,945.38,713.86
2016,3,29,11,0,963.0,91.0,1.5,15.0,850.0,971.61,728.02
2016,3,29,11,15,966.0,91.5,1.6,15.0,866.0,991.48,741.65
2016,3,29,11,30,969.0,92.0,1.7,15.0,882.0,1007.75,753.09
2016,3,29,11,45,969.5,93.0,1.8,15.5,889.5,1018.5,759.63
2016,3,29,12,0,970.0,94.0,1.9,16.0,897.0,1025.46,763.83
2016,3,29,12,15,969.5,94.0,2.1,16.0,896.5,1026.56,767.05
2016,3,29,12,30,969.0,94.0,2.3,16.0,896.0,1023.83,767.76
2016,3,29,12,45,964.5,94.5,2.55,16.0,886.5,1014.05,764.28
2016,3,29,13,0,960.0,95.0,2.8,16.0,877.0,1000.57,758.16
2016,3,29,13,15,955.5,94.5,2.95,16.0,860.0,982.39,747.83
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,960.71,735.06
2016,3,29,13,45,942.0,94.5,3.3,16.0,817.5,932.78,718.22
2016,3,29,14,0,933.0,95.0,3.5,16.0,792.0,901.82,699.03
2016,3,29,14,15,923.5,93.5,3.6,15.5,759.5,865.47,676.44
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,826.54,651.67
2016,3,29,14,45,707.0,155.0,3.8,15.0,630.5,709.14,566.84
2016,3,29,15,0,500.0,218.0,3.9,15.0,534.0,594.97,477.54
2016,3,29,15,15,517.5,196.0,3.95,15.0,503.5,562.04,453.75
2016,3,29,15,30,535.0,174.0,4.0,15.0,473.0,526.21,426.64
2016,3,29,15,45,666.5,128.0,4.05,15.0,467.5,531.91,432.33
2016,3,29,16,0,798.0,82.0,4.1,15.0,462.0,519.97,422.57
2016,3,29,16,15,766.5,78.0,4.1,14.5,410.0,458.75,372.0
2016,3,29,16,30,735.0,74.0,4.1,14.0,358.0,399.3,321.44
2016,3,29,16,45,689.0,69.0,4.1,13.5,305.0,335.5,265.95
2016,3,29,17,0,643.0,64.0,4.1,13.0,252.0,275.69,212.47
2016,3,29,17,15,575.5,57.0,3.9,12.5,199.5,212.62,156.22
2016,3,29,17,30,508.0,50.0,3.7,12.0,147.0,156.85,106.82
2016,3,29,17,45,395.5,39.5,3.55,11.5,101.0,98.67,59.6
2016,3,29,18,0,283.0,29.0,3.4,11.0,55.0,53.79,25.6
2016,3,29,18,15,141.5,14.5,3.35,10.5,27.5,16.26,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,20.73,0.0
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,58.99,32.84
2016,3,30,6,45,330.5,49.5,2.8,10.5,104.5,103.2,67.09
2016,3,30,7,0,431.0,63.0,2.9,11.0,150.0,160.26,114.2
2016,3,30,7,15,499.0,72.0,2.8,11.0,201.0,214.67,162.32
2016,3,30,7,30,567.0,81.0,2.7,11.0,252.0,276.48,217.1
2016,3,30,7,45,411.0,122.0,2.65,11.5,258.0,288.79,232.95
2016,3,30,8,0,255.0,163.0,2.6,12.0,264.0,281.71,229.64
2016,3,30,8,15,274.5,179.5,2.6,12.0,301.5,322.66,263.97
2016,3,30,8,30,294.0,196.0,2.6,12.0,339.0,365.16,298.73
2016,3,30,8,45,479.5,165.5,2.65,12.5,425.5,464.36,379.47
2016,3,30,9,0,665.0,135.0,2.7,13.0,512.0,578.12,469.52
2016,3,30,9,15,669.0,147.5,2.8,13.0,551.5,624.08,504.36
2016,3,30,9,30,673.0,160.0,2.9,13.0,591.0,668.51,537.78
2016,3,30,9,45,507.0,233.5,3.0,13.5,569.0,641.7,512.47
2016,3,30,10,0,341.0,307.0,3.1,14.0,547.0,597.83,474.17
2016,3,30,10,15,210.0,328.5,3.15,14.0,478.5,515.92,409.02
2016,3,30,10,30,79.0,350.0,3.2,14.0,410.0,424.85,335.37
2016,3,30,10,45,485.0,234.5,3.3,14.5,618.0,687.33,545.76
2016,3,30,11,0,891.0,119.0,3.4,15.0,826.0,938.6,726.94
2016,3,30,11,15,895.5,120.0,3.4,15.0,842.0,959.1,738.43
2016,3,30,11,30,900.0,121.0,3.4,15.0,858.0,976.3,749.67
2016,3,30,11,45,692.0,222.0,3.45,15.0,792.5,904.67,699.65
2016,3,30,12,0,484.0,323.0,3.5,15.0,727.0,814.24,630.44
2016,3,30,12,15,695.5,221.5,3.5,15.0,800.5,912.61,706.64
2016,3,30,12,30,907.0,120.0,3.5,15.0,874.0,994.56,762.89
2016,3,30,12,45,909.5,117.0,3.5,15.5,866.5,987.97,756.44
2016,3,30,13,0,912.0,114.0,3.5,16.0,859.0,977.77,748.44
2016,3,30,13,15,908.0,113.0,3.55,16.0,842.5,960.12,737.2
2016,3,30,13,30,904.0,112.0,3.6,16.0,826.0,939.13,723.74
2016,3,30,13,45,665.0,209.0,3.65,16.0,726.0,819.41,640.19
2016,3,30,14,0,426.0,306.0,3.7,16.0,626.0,695.75,544.9
2016,3,30,14,15,649.5,206.0,3.75,15.5,670.5,765.56,605.11
2016,3,30,14,30,873.0,106.0,3.8,15.0,715.0,810.18,640.85
2016,3,30,14,45,673.5,167.5,3.9,15.0,622.5,697.7,557.92
2016,3,30,15,0,474.0,229.0,4.0,15.0,530.0,588.12,471.91
2016,3,30,15,15,643.0,162.5,4.1,15.0,541.0,615.52,497.26
2016,3,30,15,30,812.0,96.0,4.2,15.0,552.0,622.61,505.4
2016,3,30,15,45,788.5,92.5,4.3,15.0,504.0,566.38,460.86
2016,3,30,16,0,765.0,89.0,4.4,15.0,456.0,510.5,415.57
2016,3,30,16,15,733.0,84.5,4.45,14.5,405.0,450.11,365.9
2016,3,30,16,30,701.0,80.0,4.5,14.0,354.0,391.81,316.29
2016,3,30,16,45,655.5,74.5,4.6,13.5,301.5,329.32,261.97
2016,3,30,17,0,610.0,69.0,4.7,13.0,249.0,270.93,209.78
2016,3,30,17,15,542.5,61.5,4.6,12.5,197.5,209.12,154.72
2016,3,30,17,30,475.0,54.0,4.5,12.0,146.0,154.64,106.54
2016,3,30,17,45,365.5,43.0,4.4,11.5,100.5,98.19,60.64
2016,3,30,18,0,256.0,32.0,4.3,11.0,55.0,54.68,27.64
2016,3,30,18,15,128.0,16.0,4.2,11.0,27.5,17.41,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.65,11.0,33.0,22.75,0.42
2016,3,31,6,30,275.0,37.0,2.7,11.0,66.0,65.4,36.36
2016,3,31,6,45,372.5,49.0,2.75,11.5,112.0,111.46,72.13
2016,3,31,7,0,470.0,61.0,2.8,12.0,158.0,168.42,119.44
2016,3,31,7,15,258.0,90.0,2.75,12.0,146.0,163.85,126.41
2016,3,31,7,30,46.0,119.0,2.7,12.0,134.0,133.2,107.15
2016,3,31,7,45,55.0,140.5,2.65,12.0,161.0,161.06,130.78
2016,3,31,8,0,64.0,162.0,2.6,12.0,188.0,189.94,154.83
2016,3,31,8,15,63.5,183.0,2.55,12.5,211.5,214.5,174.61
2016,3,31,8,30,63.0,204.0,2.5,13.0,235.0,238.98,193.89
2016,3,31,8,45,68.0,226.0,2.5,13.5,262.5,267.71,216.33
2016,3,31,9,0,73.0,248.0,2.5,14.0,290.0,296.85,238.71
2016,3,31,9,15,72.5,267.5,2.55,14.0,312.0,319.95,256.39
2016,3,31,9,30,72.0,287.0,2.6,14.0,334.0,342.9,273.79
2016,3,31,9,45,480.5,194.5,2.7,14.5,532.5,581.78,467.44
2016,3,31,10,0,889.0,102.0,2.8,15.0,731.0,827.52,649.06
2016,3,31,10,15,898.0,103.5,2.85,15.0,762.0,864.67,672.5
2016,3,31,10,30,907.0,105.0,2.9,15.0,793.0,899.25,695.83
2016,3,31,10,45,914.0,105.5,3.0,15.5,816.5,928.21,714.25
2016,3,31,11,0,921.0,106.0,3.1,16.0,840.0,954.13,730.56
2016,3,31,11,15,925.0,106.5,3.15,16.0,856.0,974.07,743.8
2016,3,31,11,30,929.0,107.0,3.2,16.0,872.0,990.59,754.83
2016,3,31,11,45,931.5,107.0,3.3,16.0,880.0,1001.64,762.68
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,1009.06,768.23
2016,3,31,12,15,934.0,106.5,3.55,16.0,887.0,1009.9,769.82
2016,3,31,12,30,934.0,106.0,3.7,16.0,886.0,1007.04,769.04
2016,3,31,12,45,938.0,102.5,3.85,16.0,879.0,1001.08,766.25
2016,3,31,13,0,942.0,99.0,4.0,16.0,872.0,991.38,760.96
2016,3,31,13,15,938.0,98.0,4.15,16.0,855.5,973.24,749.87
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,951.65,736.4
2016,3,31,13,45,927.0,96.5,4.45,16.0,814.5,924.62,719.56
2016,3,31,14,0,920.0,96.0,4.6,16.0,790.0,894.54,700.38
2016,3,31,14,15,911.5,94.5,4.65,16.0,758.5,859.27,676.55
2016,3,31,14,30,903.0,93.0,4.7,16.0,727.0,821.4,650.67
2016,3,31,14,45,890.5,91.5,4.8,16.0,689.0,778.1,620.8
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,732.94,589.13
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,683.59,554.66
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,635.17,518.15
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,578.68,473.01
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,522.39,426.81
2016,3,31,16,15,504.0,120.0,5.05,14.5,353.5,374.09,305.48
2016,3,31,16,30,207.0,159.0,5.0,14.0,240.0,250.84,203.88
2016,3,31,16,45,431.0,111.5,5.0,13.5,249.5,280.91,225.54
2016,3,31,17,0,655.0,64.0,5.0,13.0,259.0,280.98,217.54
2016,3,31,17,15,591.0,57.5,4.85,12.5,207.0,218.5,161.29
2016,3,31,17,30,527.0,51.0,4.7,12.0,155.0,162.89,111.6
2016,3,31,17,45,419.5,41.0,4.55,12.0,108.0,104.55,63.59
2016,3,31,18,0,312.0,31.0,4.4,12.0,61.0,58.88,29.02
2016,3,31,18,15,156.0,15.5,4.25,11.5,30.5,17.98,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,3.45,11.0,36.0,23.93,3.06
2016,4,1,6,30,334.0,35.0,3.5,11.0,72.0,71.27,38.94
2016,4,1,6,45,428.5,45.5,3.55,11.5,119.5,118.58,75.96
2016,4,1,7,0,523.0,56.0,3.6,12.0,167.0,176.98,125.12
2016,4,1,7,15,584.0,63.0,3.55,12.0,219.0,233.08,175.6
2016,4,1,7,30,645.0,70.0,3.5,12.0,271.0,295.66,231.77
2016,4,1,7,45,686.0,75.0,3.45,12.5,323.5,354.31,283.92
2016,4,1,8,0,727.0,80.0,3.4,13.0,376.0,416.27,337.34
2016,4,1,8,15,555.5,132.0,3.35,13.0,375.0,420.98,343.51
2016,4,1,8,30,384.0,184.0,3.3,13.0,374.0,408.46,333.47
2016,4,1,8,45,382.0,205.0,3.3,13.5,409.5,444.24,361.61
2016,4,1,9,0,380.0,226.0,3.3,14.0,445.0,483.17,391.13
2016,4,1,9,15,370.0,248.0,3.25,14.0,474.5,516.51,416.1
2016,4,1,9,30,360.0,270.0,3.2,14.0,504.0,548.05,439.19
2016,4,1,9,45,622.5,186.0,3.15,14.5,618.0,686.7,548.32
2016,4,1,10,0,885.0,102.0,3.1,15.0,732.0,826.64,649.16
2016,4,1,10,15,753.5,168.0,3.05,15.0,720.5,820.67,642.34
2016,4,1,10,30,622.0,234.0,3.0,15.0,709.0,797.35,622.74
2016,4,1,10,45,564.0,265.5,2.95,15.0,706.0,792.43,616.89
2016,4,1,11,0,506.0,297.0,2.9,15.0,703.0,785.05,609.03
2016,4,1,11,15,715.0,202.0,2.85,15.0,787.5,891.33,688.32
2016,4,1,11,30,924.0,107.0,2.8,15.0,872.0,987.86,753.03
2016,4,1,11,45,927.0,107.0,2.75,15.5,880.0,999.26,757.59
2016,4,1,12,0,930.0,107.0,2.7,16.0,888.0,1007.07,760.64
2016,4,1,12,15,930.0,107.0,2.7,16.0,887.5,1008.36,761.38
2016,4,1,12,30,930.0,107.0,2.7,16.0,887.0,1005.98,759.86
2016,4,1,12,45,651.0,237.5,2.75,16.0,781.5,882.87,676.25
2016,4,1,13,0,372.0,368.0,2.8,16.0,676.0,741.1,569.17
2016,4,1,13,15,648.0,234.5,2.9,16.0,757.0,859.91,664.18
2016,4,1,13,30,924.0,101.0,3.0,16.0,838.0,948.32,726.44
2016,4,1,13,45,919.0,99.5,3.1,16.0,814.0,922.13,709.07
2016,4,1,14,0,914.0,98.0,3.2,16.0,790.0,892.84,690.46
2016,4,1,14,15,905.5,96.5,3.3,16.0,758.5,857.68,667.56
2016,4,1,14,30,897.0,95.0,3.4,16.0,727.0,819.95,642.6
2016,4,1,14,45,886.0,93.0,3.5,16.0,689.5,777.42,613.85
2016,4,1,15,0,875.0,91.0,3.6,16.0,652.0,732.93,583.27
2016,4,1,15,15,859.0,88.5,3.7,15.5,608.5,682.79,549.01
2016,4,1,15,30,843.0,86.0,3.8,15.0,565.0,633.62,512.74
2016,4,1,15,45,821.5,83.5,3.9,15.0,517.0,578.15,469.21
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,522.76,424.43
2016,4,1,16,15,771.0,77.0,4.0,14.5,418.0,462.53,375.0
2016,4,1,16,30,742.0,73.0,4.0,14.0,367.0,403.81,325.14
2016,4,1,16,45,699.0,68.5,4.05,14.0,314.0,341.09,270.13
2016,4,1,17,0,656.0,64.0,4.1,14.0,261.0,282.01,217.0
2016,4,1,17,15,593.5,57.0,3.95,13.5,209.0,219.29,161.1
2016,4,1,17,30,531.0,50.0,3.8,13.0,157.0,163.29,111.36
2016,4,1,17,45,427.5,40.5,3.7,12.5,110.0,105.69,64.14
2016,4,1,18,0,324.0,31.0,3.6,12.0,63.0,60.27,29.91
2016,4,1,18,15,162.0,15.5,3.5,11.5,31.5,18.36,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,10.0,37.0,25.61,5.99
2016,4,2,6,30,313.0,38.0,1.3,10.0,74.0,73.09,41.66
2016,4,2,6,45,396.5,50.0,1.25,10.5,120.5,119.13,78.15
2016,4,2,7,0,480.0,62.0,1.2,11.0,167.0,174.96,125.21
2016,4,2,7,15,240.0,68.5,1.1,11.0,121.0,140.5,107.76
2016,4,2,7,30,0.0,75.0,1.0,11.0,75.0,72.61,56.87
2016,4,2,7,45,0.0,89.0,0.9,11.5,89.0,86.27,68.38
2016,4,2,8,0,0.0,103.0,0.8,12.0,103.0,99.97,79.55
2016,4,2,8,15,4.5,137.5,0.75,12.5,140.0,136.29,109.29
2016,4,2,8,30,9.0,172.0,0.7,13.0,177.0,173.3,138.84
2016,4,2,8,45,66.5,217.0,0.7,13.5,256.0,257.59,206.38
2016,4,2,9,0,124.0,262.0,0.7,14.0,335.0,349.48,277.37
2016,4,2,9,15,215.0,274.0,0.75,14.0,410.5,431.21,340.38
2016,4,2,9,30,306.0,286.0,0.8,14.0,486.0,525.76,411.38
2016,4,2,9,45,457.0,251.0,0.9,14.5,568.5,624.84,485.39
2016,4,2,10,0,608.0,216.0,1.0,15.0,651.0,729.99,561.63
2016,4,2,10,15,719.5,180.5,1.15,15.0,716.5,807.09,616.92
2016,4,2,10,30,831.0,145.0,1.3,15.0,782.0,884.49,669.71
2016,4,2,10,45,838.0,146.5,1.45,15.5,805.5,912.93,687.81
2016,4,2,11,0,845.0,148.0,1.6,16.0,829.0,938.54,704.6
2016,4,2,11,15,849.5,149.0,1.75,16.0,844.0,958.33,718.86
2016,4,2,11,30,854.0,150.0,1.9,16.0,859.0,974.95,731.13
2016,4,2,11,45,656.5,243.5,2.05,16.5,792.0,897.13,678.5
2016,4,2,12,0,459.0,337.0,2.2,17.0,725.0,807.17,611.37
2016,4,2,12,15,663.5,240.0,2.35,17.0,800.0,904.8,687.12
2016,4,2,12,30,868.0,143.0,2.5,17.0,875.0,992.28,746.78
2016,4,2,12,45,876.5,136.5,2.65,17.5,868.5,981.82,739.16
2016,4,2,13,0,885.0,130.0,2.8,18.0,862.0,973.79,734.2
2016,4,2,13,15,880.5,129.0,2.9,18.0,845.5,955.86,723.5
2016,4,2,13,30,876.0,128.0,3.0,18.0,829.0,934.72,710.68
2016,4,2,13,45,866.0,128.0,3.15,18.0,803.5,911.45,696.71
2016,4,2,14,0,856.0,128.0,3.3,18.0,778.0,880.41,677.21
2016,4,2,14,15,846.0,126.0,3.3,17.5,747.0,844.73,654.62
2016,4,2,14,30,836.0,124.0,3.3,17.0,716.0,806.75,630.16
2016,4,2,14,45,817.5,123.5,3.35,17.0,677.0,761.76,599.44
2016,4,2,15,0,799.0,123.0,3.4,17.0,638.0,715.55,567.44
2016,4,2,15,15,780.5,120.0,3.4,16.5,595.0,665.8,531.89
2016,4,2,15,30,762.0,117.0,3.4,16.0,552.0,616.45,495.2
2016,4,2,15,45,733.0,114.0,3.4,16.0,503.5,559.45,450.7
2016,4,2,16,0,704.0,111.0,3.4,16.0,455.0,503.44,405.85
2016,4,2,16,15,671.0,105.5,3.4,15.5,404.5,444.25,358.0
2016,4,2,16,30,638.0,100.0,3.4,15.0,354.0,387.18,310.38
2016,4,2,16,45,583.0,94.5,3.4,15.0,301.5,324.17,256.34
2016,4,2,17,0,528.0,89.0,3.4,15.0,249.0,266.39,205.76
2016,4,2,17,15,462.0,78.5,3.3,14.5,199.0,205.16,152.69
2016,4,2,17,30,396.0,68.0,3.2,14.0,149.0,152.59,107.27
