Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,50.5,13.0,3.05,10.5,16.0,12.78,0.0
2016,4,13,6,0,101.0,26.0,3.1,11.0,32.0,26.33,8.91
2016,4,13,6,15,209.0,42.5,3.25,11.5,72.5,58.98,34.75
2016,4,13,6,30,317.0,59.0,3.4,12.0,113.0,104.8,68.92
2016,4,13,6,45,407.0,69.0,3.55,12.5,163.0,153.32,108.47
2016,4,13,7,0,497.0,79.0,3.7,13.0,213.0,213.31,159.55
2016,4,13,7,15,550.5,87.0,3.7,13.0,265.0,268.62,208.87
2016,4,13,7,30,604.0,95.0,3.7,13.0,317.0,329.45,262.48
2016,4,13,7,45,643.5,101.0,3.7,13.5,369.5,387.34,312.46
2016,4,13,8,0,683.0,107.0,3.7,14.0,422.0,448.51,363.72
2016,4,13,8,15,711.0,112.0,3.65,14.0,472.0,505.34,410.79
2016,4,13,8,30,739.0,117.0,3.6,14.0,522.0,563.55,457.65
2016,4,13,8,45,761.0,120.5,3.55,14.5,569.0,617.42,499.01
2016,4,13,9,0,783.0,124.0,3.5,15.0,616.0,670.48,538.58
2016,4,13,9,15,798.5,127.0,3.4,15.0,657.5,718.9,574.0
2016,4,13,9,30,814.0,130.0,3.3,15.0,699.0,766.28,606.78
2016,4,13,9,45,839.0,125.5,3.2,15.5,738.0,812.14,636.74
2016,4,13,10,0,864.0,121.0,3.1,16.0,777.0,853.2,662.7
2016,4,13,10,15,871.5,122.5,3.1,16.0,806.0,887.54,685.5
2016,4,13,10,30,879.0,124.0,3.1,16.0,835.0,919.3,706.42
2016,4,13,10,45,883.5,126.0,3.1,16.0,856.5,946.06,723.84
2016,4,13,11,0,888.0,128.0,3.1,16.0,878.0,969.78,739.2
2016,4,13,11,15,891.5,129.0,3.05,16.0,892.5,988.35,750.68
2016,4,13,11,30,895.0,130.0,3.0,16.0,907.0,1003.62,760.01
2016,4,13,11,45,892.5,132.5,3.0,16.5,912.5,1011.23,763.28
2016,4,13,12,0,890.0,135.0,3.0,17.0,918.0,1015.33,764.37
2016,4,13,12,15,652.5,254.0,3.0,17.0,827.5,918.12,697.98
2016,4,13,12,30,415.0,373.0,3.0,17.0,737.0,805.78,612.9
2016,4,13,12,45,647.0,255.0,3.05,17.0,816.0,906.4,692.2
2016,4,13,13,0,879.0,137.0,3.1,17.0,895.0,987.94,748.45
2016,4,13,13,15,875.0,136.0,3.15,17.0,878.0,969.98,736.41
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,948.86,723.14
2016,4,13,13,45,857.5,137.0,3.3,17.0,834.5,924.07,707.71
2016,4,13,14,0,844.0,139.0,3.4,17.0,808.0,891.74,686.94
2016,4,13,14,15,834.5,137.0,3.4,16.5,776.5,856.35,664.55
2016,4,13,14,30,825.0,135.0,3.4,16.0,745.0,818.71,640.32
2016,4,13,14,45,804.5,136.0,3.45,16.0,706.0,773.61,609.48
2016,4,13,15,0,784.0,137.0,3.5,16.0,667.0,727.5,577.54
2016,4,13,15,15,766.5,133.5,3.55,15.5,624.0,679.36,543.35
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,629.27,506.42
2016,4,13,15,45,723.0,126.5,3.65,15.0,533.0,573.72,463.28
2016,4,13,16,0,697.0,123.0,3.7,15.0,485.0,518.96,419.65
2016,4,13,16,15,665.5,117.0,3.75,14.5,434.5,460.0,372.25
2016,4,13,16,30,634.0,111.0,3.8,14.0,384.0,403.06,325.01
2016,4,13,16,45,587.5,104.5,3.9,14.0,331.5,342.03,272.75
2016,4,13,17,0,541.0,98.0,4.0,14.0,279.0,285.33,223.07
2016,4,13,17,15,480.5,88.0,3.9,13.5,228.0,224.69,170.29
2016,4,13,17,30,420.0,78.0,3.8,13.0,177.0,172.0,124.32
2016,4,13,17,45,323.0,65.0,3.75,12.5,129.5,117.19,79.37
2016,4,13,18,0,226.0,52.0,3.7,12.0,82.0,73.69,46.16
2016,4,13,18,15,125.5,32.0,3.6,11.5,47.5,35.34,17.51
2016,4,13,18,30,25.0,12.0,3.5,11.0,13.0,11.8,0.0
2016,4,13,18,45,12.5,6.0,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,14.25,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,30.01,12.26
2016,4,14,6,15,233.5,44.5,4.2,11.0,79.0,63.8,37.89
2016,4,14,6,30,349.0,60.0,4.3,11.0,121.0,111.59,73.66
2016,4,14,6,45,425.0,71.5,4.45,11.5,170.5,160.78,114.78
2016,4,14,7,0,501.0,83.0,4.6,12.0,220.0,219.8,165.96
2016,4,14,7,15,574.5,79.0,4.6,12.0,268.0,270.01,211.08
2016,4,14,7,30,648.0,75.0,4.6,12.0,316.0,327.66,262.64
2016,4,14,7,45,658.5,85.5,4.6,12.5,362.0,379.8,308.94
2016,4,14,8,0,669.0,96.0,4.6,13.0,408.0,432.09,353.81
2016,4,14,8,15,629.0,122.5,4.6,13.0,441.5,473.34,388.61
2016,4,14,8,30,589.0,149.0,4.6,13.0,475.0,509.15,417.68
2016,4,14,8,45,574.5,170.0,4.6,13.5,510.0,550.46,449.48
2016,4,14,9,0,560.0,191.0,4.6,14.0,545.0,586.92,476.59
2016,4,14,9,15,392.5,258.5,4.65,14.0,515.0,553.92,447.2
2016,4,14,9,30,225.0,326.0,4.7,14.0,485.0,506.06,405.5
2016,4,14,9,45,534.0,231.5,4.8,14.5,632.0,677.7,544.31
2016,4,14,10,0,843.0,137.0,4.9,15.0,779.0,857.82,679.63
2016,4,14,10,15,680.0,216.0,4.95,15.0,747.0,827.06,655.09
2016,4,14,10,30,517.0,295.0,5.0,15.0,715.0,779.71,615.24
2016,4,14,10,45,680.0,227.0,5.1,15.0,794.5,874.21,689.42
2016,4,14,11,0,843.0,159.0,5.2,15.0,874.0,966.69,755.46
2016,4,14,11,15,645.0,257.0,5.3,15.0,809.5,897.17,704.21
2016,4,14,11,30,447.0,355.0,5.4,15.0,745.0,813.93,637.57
2016,4,14,11,45,440.5,360.0,5.5,15.5,747.0,816.88,638.97
2016,4,14,12,0,434.0,365.0,5.6,16.0,749.0,817.84,638.52
2016,4,14,12,15,446.0,360.0,5.7,16.0,754.0,824.66,644.37
2016,4,14,12,30,458.0,355.0,5.8,16.0,759.0,829.49,648.78
2016,4,14,12,45,666.5,249.0,5.95,16.0,829.5,919.68,722.58
2016,4,14,13,0,875.0,143.0,6.1,16.0,900.0,991.2,775.0
2016,4,14,13,15,870.5,142.5,6.2,16.0,883.0,973.3,762.87
2016,4,14,13,30,866.0,142.0,6.3,16.0,866.0,957.49,752.76
2016,4,14,13,45,850.5,145.5,6.4,16.0,839.0,927.46,732.29
2016,4,14,14,0,835.0,149.0,6.5,16.0,812.0,895.03,710.03
2016,4,14,14,15,825.0,146.5,6.55,15.5,780.5,858.9,685.99
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,820.59,660.06
2016,4,14,14,45,801.5,141.0,6.7,15.0,711.0,777.08,628.83
2016,4,14,15,0,788.0,138.0,6.8,15.0,673.0,732.1,596.15
2016,4,14,15,15,770.0,134.5,6.85,15.0,629.0,683.43,558.79
2016,4,14,15,30,752.0,131.0,6.9,15.0,585.0,632.84,518.85
2016,4,14,15,45,739.5,122.5,7.0,15.0,539.0,580.13,476.64
2016,4,14,16,0,727.0,114.0,7.1,15.0,493.0,526.94,432.95
2016,4,14,16,15,696.0,109.0,7.1,14.5,442.0,467.76,383.78
2016,4,14,16,30,665.0,104.0,7.1,14.0,391.0,410.5,334.86
2016,4,14,16,45,626.0,96.5,7.1,14.0,339.0,349.78,281.42
2016,4,14,17,0,587.0,89.0,7.1,14.0,287.0,292.52,229.95
2016,4,14,17,15,527.0,80.5,7.0,13.5,235.5,232.08,176.25
2016,4,14,17,30,467.0,72.0,6.9,13.0,184.0,178.12,128.35
2016,4,14,17,45,379.5,60.0,6.8,12.5,136.0,122.06,81.32
2016,4,14,18,0,292.0,48.0,6.7,12.0,88.0,77.2,46.4
2016,4,14,18,15,146.0,32.0,6.55,11.5,52.0,36.02,17.84
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,13.5,4.4,8.5,21.5,13.27,0.0
2016,4,15,6,0,221.0,27.0,4.4,9.0,43.0,32.33,12.89
2016,4,15,6,15,339.0,39.0,4.45,9.5,87.5,69.97,39.01
2016,4,15,6,30,457.0,51.0,4.5,10.0,132.0,121.39,77.67
2016,4,15,6,45,528.0,60.0,4.55,10.5,183.5,173.66,122.4
2016,4,15,7,0,599.0,69.0,4.6,11.0,235.0,233.98,175.86
2016,4,15,7,15,648.5,75.0,4.7,11.5,289.0,291.95,228.46
2016,4,15,7,30,698.0,81.0,4.8,12.0,343.0,354.84,284.56
2016,4,15,7,45,728.0,87.0,4.9,12.5,396.0,413.71,336.43
2016,4,15,8,0,758.0,93.0,5.0,13.0,449.0,474.65,388.53
2016,4,15,8,15,784.0,97.0,4.95,13.5,500.5,533.02,436.8
2016,4,15,8,30,810.0,101.0,4.9,14.0,552.0,592.39,484.32
2016,4,15,8,45,827.0,105.0,4.85,14.5,599.0,646.64,526.38
2016,4,15,9,0,844.0,109.0,4.8,15.0,646.0,700.4,566.81
2016,4,15,9,15,858.5,111.5,4.65,15.0,688.0,749.99,602.04
2016,4,15,9,30,873.0,114.0,4.5,15.0,730.0,798.29,635.44
2016,4,15,9,45,890.0,113.0,4.4,15.5,768.5,840.1,662.54
2016,4,15,10,0,907.0,112.0,4.3,16.0,807.0,883.2,690.09
2016,4,15,10,15,914.5,113.5,4.25,16.0,836.5,918.7,713.68
2016,4,15,10,30,922.0,115.0,4.2,16.0,866.0,951.47,735.28
2016,4,15,10,45,929.5,114.5,4.2,16.5,889.0,979.24,752.18
2016,4,15,11,0,937.0,114.0,4.2,17.0,912.0,1003.93,766.91
2016,4,15,11,15,940.0,114.5,4.3,17.0,926.5,1022.14,779.28
2016,4,15,11,30,943.0,115.0,4.4,17.0,941.0,1036.85,789.58
2016,4,15,11,45,945.5,114.5,4.55,17.5,947.5,1046.47,795.68
2016,4,15,12,0,948.0,114.0,4.7,18.0,954.0,1052.45,799.43
2016,4,15,12,15,715.5,232.0,4.85,18.0,865.5,958.38,735.66
2016,4,15,12,30,483.0,350.0,5.0,18.0,777.0,849.04,653.64
2016,4,15,12,45,715.5,229.0,5.15,18.0,854.0,947.05,731.55
2016,4,15,13,0,948.0,108.0,5.3,18.0,931.0,1025.58,787.5
2016,4,15,13,15,943.5,107.5,5.4,18.0,912.5,1006.56,775.01
2016,4,15,13,30,939.0,107.0,5.5,18.0,894.0,984.16,760.76
2016,4,15,13,45,933.5,105.0,5.65,18.0,868.5,956.03,742.72
2016,4,15,14,0,928.0,103.0,5.8,18.0,843.0,924.82,722.36
2016,4,15,14,15,919.0,101.5,5.8,18.0,810.5,888.26,697.14
2016,4,15,14,30,910.0,100.0,5.8,18.0,778.0,849.19,669.97
2016,4,15,14,45,897.5,98.5,5.85,18.0,738.5,805.09,639.13
2016,4,15,15,0,885.0,97.0,5.9,18.0,699.0,759.18,606.63
2016,4,15,15,15,869.5,94.5,5.85,18.0,654.5,708.58,569.86
2016,4,15,15,30,854.0,92.0,5.8,18.0,610.0,658.68,531.94
2016,4,15,15,45,832.5,89.5,5.75,18.0,561.0,602.34,487.25
2016,4,15,16,0,811.0,87.0,5.7,18.0,512.0,546.12,441.61
2016,4,15,16,15,784.0,83.0,5.6,17.5,460.5,486.0,392.41
2016,4,15,16,30,757.0,79.0,5.5,17.0,409.0,427.22,342.84
2016,4,15,16,45,721.0,74.0,5.45,17.0,356.0,365.49,289.04
2016,4,15,17,0,685.0,69.0,5.4,17.0,303.0,306.33,236.23
2016,4,15,17,15,631.5,63.0,5.3,16.0,249.5,244.77,181.9
2016,4,15,17,30,578.0,57.0,5.2,15.0,196.0,188.81,132.16
2016,4,15,17,45,496.5,48.5,5.15,14.5,147.0,131.56,83.66
2016,4,15,18,0,415.0,40.0,5.1,14.0,98.0,83.76,46.33
2016,4,15,18,15,278.0,27.5,5.05,13.5,59.0,38.88,16.61
2016,4,15,18,30,141.0,15.0,5.0,13.0,20.0,11.58,0.0
2016,4,15,18,45,70.5,7.5,4.95,13.0,10.0,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,13.27,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,34.03,13.98
2016,4,16,6,15,352.5,39.0,1.3,12.5,90.5,72.32,39.94
2016,4,16,6,30,462.0,51.0,1.3,13.0,135.0,123.54,78.31
2016,4,16,6,45,530.5,59.5,1.3,13.5,186.0,175.24,121.83
2016,4,16,7,0,599.0,68.0,1.3,14.0,237.0,234.68,173.23
2016,4,16,7,15,646.5,74.0,1.3,14.5,290.5,292.07,223.59
2016,4,16,7,30,694.0,80.0,1.3,15.0,344.0,354.13,276.73
2016,4,16,7,45,726.0,85.5,1.3,15.5,397.0,413.16,326.12
2016,4,16,8,0,758.0,91.0,1.3,16.0,450.0,474.52,375.58
2016,4,16,8,15,783.0,95.0,1.35,16.5,500.5,532.32,420.88
2016,4,16,8,30,808.0,99.0,1.4,17.0,551.0,591.01,465.33
2016,4,16,8,45,825.0,102.5,1.5,17.5,598.0,644.6,504.99
2016,4,16,9,0,842.0,106.0,1.6,18.0,645.0,697.7,543.22
2016,4,16,9,15,856.5,108.5,1.6,18.5,687.0,747.14,575.32
2016,4,16,9,30,871.0,111.0,1.6,19.0,729.0,792.4,603.89
2016,4,16,9,45,881.5,113.0,1.65,19.5,765.0,834.9,630.65
2016,4,16,10,0,892.0,115.0,1.7,20.0,801.0,875.32,655.7
2016,4,16,10,15,899.5,116.5,1.75,20.0,830.5,910.31,678.16
2016,4,16,10,30,907.0,118.0,1.8,20.0,860.0,942.62,698.82
2016,4,16,10,45,917.0,116.5,1.85,20.5,883.5,971.25,715.7
2016,4,16,11,0,927.0,115.0,1.9,21.0,907.0,996.94,730.64
2016,4,16,11,15,930.0,115.5,1.95,21.0,921.0,1014.92,742.06
2016,4,16,11,30,933.0,116.0,2.0,21.0,935.0,1029.45,751.43
2016,4,16,11,45,938.5,113.5,2.05,21.5,942.5,1039.76,756.79
2016,4,16,12,0,944.0,111.0,2.1,22.0,950.0,1046.5,760.02
2016,4,16,12,15,943.5,110.5,2.15,22.0,948.0,1045.81,760.11
2016,4,16,12,30,943.0,110.0,2.2,22.0,946.0,1041.44,758.07
2016,4,16,12,45,941.5,109.5,2.25,22.0,936.5,1032.46,753.2
2016,4,16,13,0,940.0,109.0,2.3,22.0,927.0,1019.89,746.14
2016,4,16,13,15,935.5,108.0,2.35,22.0,909.0,1000.42,734.7
2016,4,16,13,30,931.0,107.0,2.4,22.0,891.0,977.61,721.15
2016,4,16,13,45,925.5,105.5,2.5,22.0,866.0,950.15,704.98
2016,4,16,14,0,920.0,104.0,2.6,22.0,841.0,919.65,686.66
2016,4,16,14,15,911.5,102.5,2.65,22.0,808.5,883.72,664.09
2016,4,16,14,30,903.0,101.0,2.7,22.0,776.0,845.28,639.61
2016,4,16,14,45,893.5,98.5,2.8,22.0,738.0,802.71,612.29
2016,4,16,15,0,884.0,96.0,2.9,22.0,700.0,758.12,583.14
2016,4,16,15,15,869.0,93.5,2.95,21.5,656.0,707.91,550.27
2016,4,16,15,30,854.0,91.0,3.0,21.0,612.0,656.62,514.81
2016,4,16,15,45,833.0,88.5,3.05,21.0,563.5,602.29,473.9
2016,4,16,16,0,812.0,86.0,3.1,21.0,515.0,546.33,430.6
2016,4,16,16,15,786.0,82.5,3.05,20.5,463.5,487.19,384.07
2016,4,16,16,30,760.0,79.0,3.0,20.0,412.0,429.28,336.92
2016,4,16,16,45,711.0,77.0,3.0,19.5,357.0,364.96,283.46
2016,4,16,17,0,662.0,75.0,3.0,19.0,302.0,305.21,232.33
2016,4,16,17,15,609.0,68.5,2.8,18.5,249.5,244.52,179.61
2016,4,16,17,30,556.0,62.0,2.6,18.0,197.0,189.4,131.42
2016,4,16,17,45,452.0,54.5,2.4,17.5,146.5,130.52,83.53
2016,4,16,18,0,348.0,47.0,2.2,17.0,96.0,83.76,48.51
2016,4,16,18,15,174.0,34.0,2.1,16.5,58.5,39.61,19.93
2016,4,16,18,30,0.0,21.0,2.0,16.0,21.0,19.43,0.0
2016,4,16,18,45,0.0,10.5,1.9,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,15.0,0.95,13.5,23.5,14.74,0.0
2016,4,17,6,0,208.0,30.0,1.0,14.0,47.0,35.72,16.25
2016,4,17,6,15,310.5,43.5,1.1,14.0,90.0,72.88,41.88
2016,4,17,6,30,413.0,57.0,1.2,14.0,133.0,122.93,79.73
2016,4,17,6,45,481.5,66.5,1.3,14.5,183.5,172.94,121.54
2016,4,17,7,0,550.0,76.0,1.4,15.0,234.0,230.73,171.12
2016,4,17,7,15,598.0,83.0,1.35,15.5,286.5,286.63,219.66
2016,4,17,7,30,646.0,90.0,1.3,16.0,339.0,347.33,271.07
2016,4,17,7,45,682.0,95.5,1.3,16.5,391.0,405.61,319.4
2016,4,17,8,0,718.0,101.0,1.3,17.0,443.0,466.69,368.27
2016,4,17,8,15,743.5,105.0,1.3,17.5,493.0,522.88,411.82
2016,4,17,8,30,769.0,109.0,1.3,18.0,543.0,579.73,454.35
2016,4,17,8,45,790.5,112.0,1.3,18.5,589.5,633.89,493.49
2016,4,17,9,0,812.0,115.0,1.3,19.0,636.0,688.05,531.38
2016,4,17,9,15,826.5,117.5,1.35,19.5,677.5,736.22,563.15
2016,4,17,9,30,841.0,120.0,1.4,20.0,719.0,783.19,593.22
2016,4,17,9,45,857.5,119.5,1.5,20.5,756.5,827.16,621.36
2016,4,17,10,0,874.0,119.0,1.6,21.0,794.0,865.83,645.68
2016,4,17,10,15,881.5,120.5,1.65,21.5,823.0,900.22,666.42
2016,4,17,10,30,889.0,122.0,1.7,22.0,852.0,931.99,685.32
2016,4,17,10,45,896.0,122.0,1.75,22.5,874.5,958.94,701.01
2016,4,17,11,0,903.0,122.0,1.8,23.0,897.0,982.92,714.79
2016,4,17,11,15,906.5,123.0,1.8,23.0,911.0,1001.46,725.86
2016,4,17,11,30,910.0,124.0,1.8,23.0,925.0,1016.65,734.92
2016,4,17,11,45,912.5,123.5,1.8,23.5,932.0,1025.89,738.9
2016,4,17,12,0,915.0,123.0,1.8,24.0,939.0,1031.63,740.83
2016,4,17,12,15,691.5,240.5,1.7,24.0,856.0,944.93,684.29
2016,4,17,12,30,468.0,358.0,1.6,24.0,773.0,843.18,611.61
2016,4,17,12,45,691.5,238.5,1.55,24.5,845.0,934.74,677.0
2016,4,17,13,0,915.0,119.0,1.5,25.0,917.0,1007.22,720.14
2016,4,17,13,15,910.5,118.0,1.35,25.0,899.5,988.09,705.43
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,965.72,689.83
2016,4,17,13,45,683.0,214.5,1.1,25.0,781.5,852.89,617.46
2016,4,17,14,0,460.0,312.0,1.0,25.0,681.0,736.52,535.99
2016,4,17,14,15,671.0,210.0,1.05,25.0,725.5,798.29,585.16
2016,4,17,14,30,882.0,108.0,1.1,25.0,770.0,836.19,611.38
2016,4,17,14,45,874.0,104.5,1.15,25.0,732.5,794.48,585.28
2016,4,17,15,0,866.0,101.0,1.2,25.0,695.0,750.71,558.3
2016,4,17,15,15,851.0,98.5,1.3,25.0,651.5,703.31,528.81
2016,4,17,15,30,836.0,96.0,1.4,25.0,608.0,652.47,494.84
2016,4,17,15,45,819.0,92.0,1.5,25.0,560.5,598.12,456.47
2016,4,17,16,0,802.0,88.0,1.6,25.0,513.0,543.51,416.46
2016,4,17,16,15,776.0,84.0,1.7,24.5,462.0,484.35,372.25
2016,4,17,16,30,750.0,80.0,1.8,24.0,411.0,426.45,327.13
2016,4,17,16,45,714.5,75.5,1.9,23.5,358.0,365.8,278.16
2016,4,17,17,0,679.0,71.0,2.0,23.0,305.0,307.64,229.48
2016,4,17,17,15,627.5,64.5,1.95,22.0,252.5,246.42,177.8
2016,4,17,17,30,576.0,58.0,1.9,21.0,200.0,190.58,130.02
2016,4,17,17,45,496.5,49.5,1.85,20.0,150.5,133.64,83.42
2016,4,17,18,0,417.0,41.0,1.8,19.0,101.0,85.91,47.02
2016,4,17,18,15,291.5,28.5,1.7,18.5,62.0,41.19,17.86
2016,4,17,18,30,166.0,16.0,1.6,18.0,23.0,12.29,0.0
2016,4,17,18,45,83.0,8.0,1.55,17.5,11.5,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,14.5,26.5,11.52,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,39.26,17.79
2016,4,18,6,15,366.0,41.5,0.5,15.5,98.0,78.28,43.76
2016,4,18,6,30,471.0,53.0,0.6,16.0,143.0,129.67,82.21
2016,4,18,6,45,539.5,61.5,0.75,16.5,195.0,182.24,125.99
2016,4,18,7,0,608.0,70.0,0.9,17.0,247.0,242.51,177.4
2016,4,18,7,15,654.5,76.0,0.95,17.0,300.5,300.25,227.63
2016,4,18,7,30,701.0,82.0,1.0,17.0,354.0,362.53,280.63
2016,4,18,7,45,733.0,87.0,1.1,17.5,407.5,421.48,329.51
2016,4,18,8,0,765.0,92.0,1.2,18.0,461.0,482.75,378.62
2016,4,18,8,15,789.5,96.0,1.25,18.5,511.5,540.61,423.34
2016,4,18,8,30,814.0,100.0,1.3,19.0,562.0,599.3,467.16
2016,4,18,8,45,833.5,102.5,1.4,20.0,609.0,653.68,505.94
2016,4,18,9,0,853.0,105.0,1.5,21.0,656.0,707.76,543.03
2016,4,18,9,15,866.5,107.0,1.55,21.0,698.0,756.3,575.42
2016,4,18,9,30,880.0,109.0,1.6,21.0,740.0,800.6,604.57
2016,4,18,9,45,895.5,108.5,1.7,21.5,777.0,844.77,632.7
2016,4,18,10,0,911.0,108.0,1.8,22.0,814.0,887.16,659.31
2016,4,18,10,15,918.0,109.5,1.85,22.5,843.5,922.14,680.24
2016,4,18,10,30,925.0,111.0,1.9,23.0,873.0,954.35,699.26
2016,4,18,10,45,930.5,111.5,2.0,23.5,895.0,981.19,715.33
2016,4,18,11,0,936.0,112.0,2.1,24.0,917.0,1004.86,729.39
2016,4,18,11,15,938.5,112.5,2.1,24.0,931.0,1022.37,739.8
2016,4,18,11,30,941.0,113.0,2.1,24.0,945.0,1036.39,748.13
2016,4,18,11,45,941.0,113.5,2.15,24.5,950.5,1044.41,751.94
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,1048.79,753.62
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.0,1048.02,752.47
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,1043.6,749.19
2016,4,18,12,45,932.0,116.0,2.1,25.0,940.0,1031.82,742.05
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,1016.6,732.89
2016,4,18,13,15,920.5,117.5,2.1,25.0,910.0,997.81,721.58
2016,4,18,13,30,916.0,117.0,2.1,25.0,892.0,975.73,708.24
2016,4,18,13,45,714.0,205.0,2.1,25.0,799.0,871.51,641.12
2016,4,18,14,0,512.0,293.0,2.1,25.0,706.0,762.92,565.22
2016,4,18,14,15,692.0,205.5,2.1,24.5,740.0,811.9,606.11
2016,4,18,14,30,872.0,118.0,2.1,24.0,774.0,839.06,626.28
2016,4,18,14,45,850.0,120.0,2.15,24.0,733.0,795.52,598.02
2016,4,18,15,0,828.0,122.0,2.2,24.0,692.0,747.61,566.96
2016,4,18,15,15,811.5,119.0,2.25,23.5,648.5,697.7,534.77
2016,4,18,15,30,795.0,116.0,2.3,23.0,605.0,647.01,499.61
2016,4,18,15,45,766.5,114.5,2.35,23.0,555.5,590.03,457.69
2016,4,18,16,0,738.0,113.0,2.4,23.0,506.0,534.34,415.51
2016,4,18,16,15,708.5,108.0,2.45,22.0,455.0,475.35,371.1
2016,4,18,16,30,679.0,103.0,2.5,21.0,404.0,418.11,326.27
2016,4,18,16,45,634.5,97.5,2.55,20.5,351.0,356.41,275.87
2016,4,18,17,0,590.0,92.0,2.6,20.0,298.0,298.73,227.33
2016,4,18,17,15,534.5,83.5,2.6,19.0,246.0,239.26,177.07
2016,4,18,17,30,479.0,75.0,2.6,18.0,194.0,185.74,131.37
2016,4,18,17,45,396.0,63.0,2.65,17.5,145.5,129.39,85.15
2016,4,18,18,0,313.0,51.0,2.7,17.0,97.0,83.69,50.01
2016,4,18,18,15,156.5,36.5,2.65,16.5,59.5,41.37,22.14
2016,4,18,18,30,0.0,22.0,2.6,16.0,22.0,20.43,0.0
2016,4,18,18,45,0.0,11.0,2.6,15.5,11.0,10.81,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,0.65,13.5,27.0,12.84,0.0
2016,4,19,6,0,230.0,33.0,0.6,14.0,54.0,40.9,20.08
2016,4,19,6,15,331.5,45.5,0.6,14.0,98.5,79.54,46.52
2016,4,19,6,30,433.0,58.0,0.6,14.0,143.0,129.59,84.57
2016,4,19,6,45,512.0,65.5,0.6,14.5,195.0,181.5,127.48
2016,4,19,7,0,591.0,73.0,0.6,15.0,247.0,242.33,178.86
2016,4,19,7,15,637.0,79.0,0.65,15.5,300.0,299.02,227.75
2016,4,19,7,30,683.0,85.0,0.7,16.0,353.0,360.2,279.19
2016,4,19,7,45,720.5,88.5,0.75,16.5,406.5,419.15,327.58
2016,4,19,8,0,758.0,92.0,0.8,17.0,460.0,481.02,376.6
2016,4,19,8,15,782.0,96.0,0.9,17.5,510.5,538.22,420.89
2016,4,19,8,30,806.0,100.0,1.0,18.0,561.0,596.22,464.4
2016,4,19,8,45,821.0,104.5,1.15,18.5,606.5,649.33,503.51
2016,4,19,9,0,836.0,109.0,1.3,19.0,652.0,701.77,541.06
2016,4,19,9,15,849.5,111.5,1.3,19.5,694.0,750.08,571.86
2016,4,19,9,30,863.0,114.0,1.3,20.0,736.0,797.05,601.15
2016,4,19,9,45,866.0,120.0,1.35,20.5,769.5,834.19,623.94
2016,4,19,10,0,869.0,126.0,1.4,21.0,803.0,871.69,646.84
2016,4,19,10,15,707.5,211.0,1.4,21.0,775.5,851.15,631.8
2016,4,19,10,30,546.0,296.0,1.4,21.0,748.0,810.2,599.92
2016,4,19,10,45,715.0,217.5,1.45,21.5,825.0,901.31,663.48
2016,4,19,11,0,884.0,139.0,1.5,22.0,902.0,984.88,715.15
2016,4,19,11,15,720.5,234.0,1.5,22.0,863.0,949.76,691.11
2016,4,19,11,30,557.0,329.0,1.5,22.0,824.0,895.97,652.17
2016,4,19,11,45,544.5,337.5,1.5,22.5,824.0,897.3,651.78
2016,4,19,12,0,532.0,346.0,1.5,23.0,824.0,896.18,649.23
2016,4,19,12,15,424.0,385.5,1.6,23.0,766.0,830.42,604.26
2016,4,19,12,30,316.0,425.0,1.7,23.0,708.0,757.56,554.18
2016,4,19,12,45,355.5,403.5,1.8,23.0,718.5,770.78,566.2
2016,4,19,13,0,395.0,382.0,1.9,23.0,729.0,781.78,575.93
2016,4,19,13,15,387.0,379.0,1.95,22.5,713.5,764.48,565.78
2016,4,19,13,30,379.0,376.0,2.0,22.0,698.0,745.9,554.92
2016,4,19,13,45,341.5,375.0,2.15,22.0,659.5,701.54,525.03
2016,4,19,14,0,304.0,374.0,2.3,22.0,621.0,657.69,495.1
2016,4,19,14,15,204.0,365.0,2.4,21.5,528.0,547.3,416.19
2016,4,19,14,30,104.0,356.0,2.5,21.0,435.0,443.18,339.42
2016,4,19,14,45,121.5,340.0,2.6,21.0,427.5,441.59,340.04
2016,4,19,15,0,139.0,324.0,2.7,21.0,420.0,432.67,334.66
2016,4,19,15,15,114.5,299.0,2.75,20.5,375.0,383.36,298.31
2016,4,19,15,30,90.0,274.0,2.8,20.0,330.0,331.99,259.92
2016,4,19,15,45,157.5,251.5,2.9,20.0,340.0,349.31,275.29
2016,4,19,16,0,225.0,229.0,3.0,20.0,350.0,355.94,281.51
2016,4,19,16,15,138.5,203.5,3.0,19.5,275.5,274.0,217.06
2016,4,19,16,30,52.0,178.0,3.0,19.0,201.0,198.75,157.35
2016,4,19,16,45,45.5,157.0,3.0,18.5,175.5,172.11,136.35
2016,4,19,17,0,39.0,136.0,3.0,18.0,150.0,146.23,115.51
2016,4,19,17,15,31.5,114.0,2.9,17.5,124.0,119.88,93.95
2016,4,19,17,30,24.0,92.0,2.8,17.0,98.0,94.52,72.91
2016,4,19,17,45,187.5,70.5,2.7,16.5,100.0,100.67,70.66
2016,4,19,18,0,351.0,49.0,2.6,16.0,102.0,87.23,51.59
2016,4,19,18,15,233.0,34.0,2.5,15.5,63.0,43.52,21.79
2016,4,19,18,30,115.0,19.0,2.4,15.0,24.0,14.81,0.0
2016,4,19,18,45,57.5,9.5,2.35,15.0,12.0,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,141.5,16.0,2.0,12.5,30.0,12.11,0.0
2016,4,20,6,0,283.0,32.0,2.1,13.0,60.0,43.9,21.05
2016,4,20,6,15,384.5,43.0,2.15,13.5,105.5,83.9,48.02
2016,4,20,6,30,486.0,54.0,2.2,14.0,151.0,135.85,87.97
2016,4,20,6,45,553.5,61.5,2.3,14.5,203.0,188.39,132.74
2016,4,20,7,0,621.0,69.0,2.4,15.0,255.0,248.46,185.09
2016,4,20,7,15,665.0,75.0,2.3,15.5,308.5,306.21,235.97
2016,4,20,7,30,709.0,81.0,2.2,16.0,362.0,368.18,289.13
2016,4,20,7,45,741.5,85.0,2.15,16.5,414.5,427.01,338.46
2016,4,20,8,0,774.0,89.0,2.1,17.0,467.0,487.79,387.61
2016,4,20,8,15,797.0,92.5,2.1,17.5,517.0,544.71,432.26
2016,4,20,8,30,820.0,96.0,2.1,18.0,567.0,602.27,475.86
2016,4,20,8,45,841.0,97.0,2.1,18.5,614.0,656.25,515.47
2016,4,20,9,0,862.0,98.0,2.1,19.0,661.0,708.03,551.52
2016,4,20,9,15,787.0,135.5,2.1,19.0,674.5,730.18,565.55
2016,4,20,9,30,712.0,173.0,2.1,19.0,688.0,743.56,573.36
2016,4,20,9,45,814.5,136.5,2.1,19.5,752.5,814.16,620.61
2016,4,20,10,0,917.0,100.0,2.1,20.0,817.0,886.83,667.28
2016,4,20,10,15,737.5,196.5,2.1,20.0,787.0,863.48,649.76
2016,4,20,10,30,558.0,293.0,2.1,20.0,757.0,818.58,614.83
2016,4,20,10,45,741.0,203.5,2.15,20.0,835.5,911.72,681.88
2016,4,20,11,0,924.0,114.0,2.2,20.0,914.0,997.98,737.92
2016,4,20,11,15,926.5,115.0,2.2,20.0,928.0,1015.7,748.02
2016,4,20,11,30,929.0,116.0,2.2,20.0,942.0,1029.98,756.7
2016,4,20,11,45,918.0,123.5,2.2,20.5,945.0,1034.26,757.6
2016,4,20,12,0,907.0,131.0,2.2,21.0,948.0,1034.84,756.34
2016,4,20,12,15,906.5,131.0,2.2,21.0,945.5,1034.45,756.08
2016,4,20,12,30,906.0,131.0,2.2,21.0,943.0,1030.56,753.7
2016,4,20,12,45,903.0,130.5,2.25,21.0,933.0,1020.22,747.9
2016,4,20,13,0,900.0,130.0,2.3,21.0,923.0,1006.49,740.04
2016,4,20,13,15,702.0,227.0,2.3,20.5,838.0,914.79,681.53
2016,4,20,13,30,504.0,324.0,2.3,20.0,753.0,814.73,611.09
2016,4,20,13,45,688.5,226.0,2.35,20.0,794.0,870.89,656.8
2016,4,20,14,0,873.0,128.0,2.4,20.0,835.0,906.03,681.38
2016,4,20,14,15,863.5,126.0,2.4,20.0,802.5,870.04,657.57
2016,4,20,14,30,854.0,124.0,2.4,20.0,770.0,835.21,635.08
2016,4,20,14,45,841.0,121.5,2.45,20.0,731.5,791.23,606.36
2016,4,20,15,0,828.0,119.0,2.5,20.0,693.0,745.65,576.16
2016,4,20,15,15,811.5,116.0,2.45,19.5,649.0,695.76,542.82
2016,4,20,15,30,795.0,113.0,2.4,19.0,605.0,645.1,506.46
2016,4,20,15,45,703.0,124.5,2.4,19.0,534.5,563.2,444.36
2016,4,20,16,0,611.0,136.0,2.4,19.0,464.0,487.62,385.85
2016,4,20,16,15,547.0,137.0,2.35,18.5,409.0,423.36,335.63
2016,4,20,16,30,483.0,138.0,2.3,18.0,354.0,363.02,287.35
2016,4,20,16,45,449.0,127.5,2.3,17.5,309.0,311.17,244.82
2016,4,20,17,0,415.0,117.0,2.3,17.0,264.0,262.48,203.83
2016,4,20,17,15,382.0,101.0,2.25,16.5,219.0,212.08,160.73
2016,4,20,17,30,349.0,85.0,2.2,16.0,174.0,165.24,120.25
2016,4,20,17,45,299.0,68.5,2.15,15.5,132.5,118.67,81.15
2016,4,20,18,0,249.0,52.0,2.1,15.0,91.0,77.98,48.51
2016,4,20,18,15,162.0,35.5,2.05,14.5,57.0,41.15,22.25
2016,4,20,18,30,75.0,19.0,2.0,14.0,23.0,16.09,0.0
2016,4,20,18,45,37.5,9.5,1.95,14.0,11.5,9.34,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.2,14.5,9.5,9.16,0.0
2016,4,21,6,0,0.0,19.0,1.3,15.0,19.0,18.33,9.0
2016,4,21,6,15,0.0,34.0,1.45,15.0,34.0,32.83,21.8
2016,4,21,6,30,0.0,49.0,1.6,15.0,49.0,47.3,34.4
2016,4,21,6,45,0.0,66.0,1.75,15.0,66.0,63.7,48.51
2016,4,21,7,0,0.0,83.0,1.9,15.0,83.0,80.18,62.49
2016,4,21,7,15,0.0,100.5,1.95,15.0,100.5,97.21,76.69
2016,4,21,7,30,0.0,118.0,2.0,15.0,118.0,114.3,90.71
2016,4,21,7,45,106.0,163.0,2.15,15.5,215.0,210.46,169.18
2016,4,21,8,0,212.0,208.0,2.3,16.0,312.0,315.65,253.4
2016,4,21,8,15,142.5,228.5,2.4,16.0,301.5,308.88,247.2
2016,4,21,8,30,73.0,249.0,2.5,16.0,291.0,291.49,232.2
2016,4,21,8,45,75.5,270.5,2.6,16.5,317.0,318.64,252.75
2016,4,21,9,0,78.0,292.0,2.7,17.0,343.0,345.92,272.96
2016,4,21,9,15,244.5,293.5,2.75,17.0,468.5,484.26,382.34
2016,4,21,9,30,411.0,295.0,2.8,17.0,594.0,631.43,494.29
2016,4,21,9,45,407.0,312.0,2.85,17.5,619.5,661.68,513.82
2016,4,21,10,0,403.0,329.0,2.9,18.0,645.0,685.04,528.99
2016,4,21,10,15,229.0,350.5,2.9,18.0,532.0,566.98,438.11
2016,4,21,10,30,55.0,372.0,2.9,18.0,419.0,425.06,327.4
2016,4,21,10,45,35.0,325.0,2.95,18.0,355.5,359.43,277.91
2016,4,21,11,0,15.0,278.0,3.0,18.0,292.0,287.28,222.28
2016,4,21,11,15,47.5,352.5,3.0,18.0,395.5,401.47,310.21
2016,4,21,11,30,80.0,427.0,3.0,18.0,499.0,511.36,391.88
2016,4,21,11,45,83.5,427.0,3.05,18.0,503.0,515.55,394.53
2016,4,21,12,0,87.0,427.0,3.1,18.0,507.0,519.4,397.53
2016,4,21,12,15,214.0,425.5,3.15,18.0,619.0,651.1,497.74
2016,4,21,12,30,341.0,424.0,3.2,18.0,731.0,781.12,592.96
2016,4,21,12,45,280.0,432.0,3.3,18.5,682.0,726.99,551.58
2016,4,21,13,0,219.0,440.0,3.4,19.0,633.0,665.42,505.89
2016,4,21,13,15,326.5,394.5,3.5,19.0,676.5,723.36,552.07
2016,4,21,13,30,434.0,349.0,3.6,19.0,720.0,775.34,592.82
2016,4,21,13,45,405.5,353.0,3.7,19.0,691.5,742.55,569.21
2016,4,21,14,0,377.0,357.0,3.8,19.0,663.0,704.36,542.17
2016,4,21,14,15,622.5,231.5,3.85,18.5,714.0,780.28,606.52
2016,4,21,14,30,868.0,106.0,3.9,18.0,765.0,825.23,642.42
2016,4,21,14,45,860.0,102.5,3.95,18.0,728.5,784.02,613.86
2016,4,21,15,0,852.0,99.0,4.0,18.0,692.0,740.81,584.11
2016,4,21,15,15,742.0,130.5,4.0,18.0,623.5,663.31,527.31
2016,4,21,15,30,632.0,162.0,4.0,18.0,555.0,589.32,469.74
2016,4,21,15,45,707.5,125.5,4.0,18.0,533.5,567.47,454.14
2016,4,21,16,0,783.0,89.0,4.0,18.0,512.0,536.49,430.11
2016,4,21,16,15,394.0,119.5,4.0,17.5,332.0,325.89,262.42
2016,4,21,16,30,5.0,150.0,4.0,17.0,152.0,147.92,117.2
2016,4,21,16,45,2.5,132.0,4.0,17.0,133.0,128.95,102.16
2016,4,21,17,0,0.0,114.0,4.0,17.0,114.0,110.3,86.99
2016,4,21,17,15,0.0,95.0,3.9,16.5,95.0,91.75,71.79
2016,4,21,17,30,0.0,76.0,3.8,16.0,76.0,73.29,56.35
2016,4,21,17,45,0.0,58.0,3.75,15.5,58.0,55.87,41.5
2016,4,21,18,0,0.0,40.0,3.7,15.0,40.0,38.57,26.56
2016,4,21,18,15,0.0,25.0,3.6,14.5,25.0,24.14,13.75
2016,4,21,18,30,0.0,10.0,3.5,14.0,10.0,9.64,0.0
2016,4,21,18,45,0.0,5.0,3.45,14.0,5.0,4.91,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,5.95,14.0,15.5,14.96,0.08
2016,4,22,6,0,0.0,31.0,6.0,14.0,31.0,29.78,18.33
2016,4,22,6,15,7.0,51.5,6.05,14.0,53.0,50.13,36.02
2016,4,22,6,30,14.0,72.0,6.1,14.0,75.0,71.55,54.41
2016,4,22,6,45,25.0,93.5,6.2,14.5,101.0,96.15,75.16
2016,4,22,7,0,36.0,115.0,6.3,15.0,127.0,122.1,96.9
2016,4,22,7,15,43.5,137.0,6.4,15.0,153.0,148.68,119.26
2016,4,22,7,30,51.0,159.0,6.5,15.0,179.0,176.18,142.18
2016,4,22,7,45,93.5,186.5,6.6,15.0,230.0,226.07,183.36
2016,4,22,8,0,136.0,214.0,6.7,15.0,281.0,283.12,230.28
2016,4,22,8,15,112.0,234.5,6.8,15.0,293.5,297.92,241.89
2016,4,22,8,30,88.0,255.0,6.9,15.0,306.0,306.75,248.31
2016,4,22,8,45,103.5,279.0,7.05,15.0,344.0,345.71,279.54
2016,4,22,9,0,119.0,303.0,7.2,15.0,382.0,390.25,314.91
2016,4,22,9,15,67.0,275.5,7.3,15.0,321.0,324.48,260.84
2016,4,22,9,30,15.0,248.0,7.4,15.0,260.0,254.52,202.85
2016,4,22,9,45,9.0,210.0,7.5,15.5,217.5,212.44,168.27
2016,4,22,10,0,3.0,172.0,7.6,16.0,175.0,170.12,133.46
2016,4,22,10,15,169.5,277.0,7.75,16.0,419.0,432.55,348.15
2016,4,22,10,30,336.0,382.0,7.9,16.0,663.0,703.75,560.02
2016,4,22,10,45,183.0,365.0,8.05,16.0,519.0,545.3,433.8
2016,4,22,11,0,30.0,348.0,8.2,16.0,375.0,379.19,299.07
2016,4,22,11,15,16.0,250.5,8.25,15.5,265.0,261.04,206.18
2016,4,22,11,30,2.0,153.0,8.3,15.0,155.0,151.03,117.76
2016,4,22,11,45,17.0,261.5,8.4,15.0,277.0,273.38,216.5
2016,4,22,12,0,32.0,370.0,8.5,15.0,399.0,405.62,320.94
2016,4,22,12,15,24.5,338.0,8.4,14.5,361.0,365.1,289.29
2016,4,22,12,30,17.0,306.0,8.3,14.0,323.0,317.92,252.35
2016,4,22,12,45,150.0,367.0,8.25,14.0,500.5,524.75,420.27
2016,4,22,13,0,283.0,428.0,8.2,14.0,678.0,721.9,575.02
2016,4,22,13,15,569.0,284.5,8.05,14.0,775.5,846.45,679.58
2016,4,22,13,30,855.0,141.0,7.9,14.0,873.0,946.39,757.42
2016,4,22,13,45,846.5,141.0,7.8,14.0,848.5,924.07,740.78
2016,4,22,14,0,838.0,141.0,7.7,14.0,824.0,894.08,718.89
2016,4,22,14,15,666.0,208.5,7.65,14.0,738.0,794.27,643.7
2016,4,22,14,30,494.0,276.0,7.6,14.0,652.0,697.15,564.71
2016,4,22,14,45,527.5,248.0,7.6,14.0,631.5,675.83,550.11
2016,4,22,15,0,561.0,220.0,7.6,14.0,611.0,650.43,531.8
2016,4,22,15,15,387.0,250.5,7.55,14.0,512.5,529.67,433.26
2016,4,22,15,30,213.0,281.0,7.5,14.0,414.0,423.8,345.44
2016,4,22,15,45,271.5,248.0,7.45,14.0,404.0,419.02,343.14
2016,4,22,16,0,330.0,215.0,7.4,14.0,394.0,404.26,331.94
2016,4,22,16,15,292.5,198.5,7.2,14.0,345.5,350.53,287.3
2016,4,22,16,30,255.0,182.0,7.0,14.0,297.0,300.23,245.13
2016,4,22,16,45,287.5,154.5,6.85,14.0,269.5,271.07,219.7
2016,4,22,17,0,320.0,127.0,6.7,14.0,242.0,238.16,189.92
2016,4,22,17,15,429.0,98.5,6.45,13.5,226.0,224.08,172.88
2016,4,22,17,30,538.0,70.0,6.2,13.0,210.0,196.67,142.26
2016,4,22,17,45,446.5,61.5,5.95,12.5,160.0,139.45,93.8
2016,4,22,18,0,355.0,53.0,5.7,12.0,110.0,92.01,56.41
2016,4,22,18,15,232.5,38.5,5.5,11.5,70.5,48.52,26.4
2016,4,22,18,30,110.0,24.0,5.3,11.0,31.0,19.16,3.03
2016,4,22,18,45,55.0,12.0,5.15,11.0,15.5,11.8,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
