Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,139.0,18.5,3.85,11.5,34.0,14.88,1.86
2016,4,23,6,0,278.0,37.0,4.0,12.0,68.0,50.29,26.33
2016,4,23,6,15,375.0,48.0,4.05,12.0,113.5,90.81,54.58
2016,4,23,6,30,472.0,59.0,4.1,12.0,159.0,142.17,95.23
2016,4,23,6,45,533.5,67.0,4.2,12.5,209.5,193.41,139.8
2016,4,23,7,0,595.0,75.0,4.3,13.0,260.0,251.48,191.26
2016,4,23,7,15,638.0,81.0,4.2,13.0,312.5,307.6,241.86
2016,4,23,7,30,681.0,87.0,4.1,13.0,365.0,367.84,295.07
2016,4,23,7,45,710.5,92.0,4.1,13.5,416.0,424.64,343.96
2016,4,23,8,0,740.0,97.0,4.1,14.0,467.0,483.45,392.96
2016,4,23,8,15,763.0,101.0,4.1,14.0,516.0,539.18,438.91
2016,4,23,8,30,786.0,105.0,4.1,14.0,565.0,595.56,484.15
2016,4,23,8,45,800.5,109.0,4.2,14.5,609.5,646.72,523.55
2016,4,23,9,0,815.0,113.0,4.3,15.0,654.0,697.2,561.32
2016,4,23,9,15,828.0,115.5,4.3,15.0,694.0,744.07,594.75
2016,4,23,9,30,841.0,118.0,4.3,15.0,734.0,789.6,626.83
2016,4,23,9,45,588.5,235.5,4.35,15.5,677.0,735.58,581.86
2016,4,23,10,0,336.0,353.0,4.4,16.0,620.0,653.39,512.47
2016,4,23,10,15,338.0,367.0,4.4,16.0,643.0,680.5,532.27
2016,4,23,10,30,340.0,381.0,4.4,16.0,666.0,706.55,550.59
2016,4,23,10,45,267.5,408.0,4.45,16.5,636.0,675.54,524.09
2016,4,23,11,0,195.0,435.0,4.5,17.0,606.0,633.46,489.75
2016,4,23,11,15,550.5,277.0,4.4,17.0,769.0,830.47,644.65
2016,4,23,11,30,906.0,119.0,4.3,17.0,932.0,1013.43,773.35
2016,4,23,11,45,689.0,242.0,4.25,17.0,863.0,944.22,723.54
2016,4,23,12,0,472.0,365.0,4.2,17.0,794.0,857.55,655.99
2016,4,23,12,15,687.0,243.5,4.25,17.0,866.0,946.56,726.2
2016,4,23,12,30,902.0,122.0,4.3,17.0,938.0,1019.47,776.33
2016,4,23,12,45,896.5,123.0,4.35,17.0,927.0,1008.17,768.57
2016,4,23,13,0,891.0,124.0,4.4,17.0,916.0,993.56,759.46
2016,4,23,13,15,657.5,239.5,4.55,17.0,817.5,886.46,686.35
2016,4,23,13,30,424.0,355.0,4.7,17.0,719.0,772.27,598.68
2016,4,23,13,45,642.0,240.5,4.9,17.0,773.5,844.42,660.41
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,894.22,698.76
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,858.59,674.33
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,824.08,650.99
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,780.16,620.65
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,735.03,588.99
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,686.06,554.25
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,636.38,516.7
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.5,582.13,473.71
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,528.09,429.9
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.5,470.97,383.18
2016,4,23,16,30,665.0,104.0,5.6,15.0,407.0,415.53,336.54
2016,4,23,16,45,617.0,100.0,5.6,15.0,354.5,354.62,283.9
2016,4,23,17,0,569.0,96.0,5.6,15.0,302.0,298.12,234.07
2016,4,23,17,15,515.0,88.0,5.5,14.5,251.5,240.63,183.52
2016,4,23,17,30,461.0,80.0,5.4,14.0,201.0,187.86,137.0
2016,4,23,17,45,378.5,69.0,5.35,14.0,153.5,134.24,91.79
2016,4,23,18,0,296.0,58.0,5.3,14.0,106.0,90.09,56.93
2016,4,23,18,15,193.0,41.0,5.2,13.5,68.0,48.69,27.62
2016,4,23,18,30,90.0,24.0,5.1,13.0,30.0,20.58,5.11
2016,4,23,18,45,45.0,12.0,5.05,13.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,81.5,23.0,6.45,11.5,32.5,20.11,6.21
2016,4,24,6,0,163.0,46.0,6.7,12.0,65.0,52.44,31.85
2016,4,24,6,15,252.0,63.0,6.7,12.0,109.0,90.28,59.54
2016,4,24,6,30,341.0,80.0,6.7,12.0,153.0,139.05,98.4
2016,4,24,6,45,420.5,89.5,6.7,12.5,204.5,188.68,140.35
2016,4,24,7,0,500.0,99.0,6.7,13.0,256.0,247.2,191.09
2016,4,24,7,15,291.0,133.0,6.65,13.0,228.5,234.92,188.54
2016,4,24,7,30,82.0,167.0,6.6,13.0,201.0,196.82,160.21
2016,4,24,7,45,391.0,142.5,6.6,13.5,335.5,327.19,268.16
2016,4,24,8,0,700.0,118.0,6.6,14.0,470.0,485.72,398.9
2016,4,24,8,15,726.0,122.0,6.6,14.0,519.5,541.33,445.37
2016,4,24,8,30,752.0,126.0,6.6,14.0,569.0,598.0,491.89
2016,4,24,8,45,782.5,125.0,6.6,14.5,617.5,652.6,535.0
2016,4,24,9,0,813.0,124.0,6.6,15.0,666.0,708.48,578.08
2016,4,24,9,15,827.0,126.5,6.55,15.5,707.0,756.01,611.87
2016,4,24,9,30,841.0,129.0,6.5,16.0,748.0,802.29,644.08
2016,4,24,9,45,857.0,128.5,6.5,16.5,784.5,845.58,673.8
2016,4,24,10,0,873.0,128.0,6.5,17.0,821.0,883.4,699.16
2016,4,24,10,15,880.5,129.5,6.55,17.0,849.5,917.33,723.08
2016,4,24,10,30,888.0,131.0,6.6,17.0,878.0,948.65,745.07
2016,4,24,10,45,891.5,132.5,6.7,17.5,899.0,973.45,761.14
2016,4,24,11,0,895.0,134.0,6.8,18.0,920.0,995.16,775.02
2016,4,24,11,15,898.0,135.0,7.05,18.0,933.5,1012.68,788.25
2016,4,24,11,30,901.0,136.0,7.3,18.0,947.0,1026.89,799.24
2016,4,24,11,45,895.5,140.5,7.55,18.0,950.5,1032.94,804.5
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,1035.48,807.36
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,1034.42,809.07
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,1029.95,808.42
2016,4,24,12,45,699.5,245.5,8.45,17.0,875.5,952.73,753.1
2016,4,24,13,0,511.0,346.0,8.7,17.0,801.0,863.63,682.33
2016,4,24,13,15,493.0,341.0,8.85,17.0,773.0,832.76,659.95
2016,4,24,13,30,475.0,336.0,9.0,17.0,745.0,800.53,636.22
2016,4,24,13,45,520.0,309.5,9.15,17.0,745.5,802.59,640.25
2016,4,24,14,0,565.0,283.0,9.3,17.0,746.0,800.53,641.04
2016,4,24,14,15,657.0,234.5,9.35,16.5,753.0,813.57,655.72
2016,4,24,14,30,749.0,186.0,9.4,16.0,760.0,817.13,662.25
2016,4,24,14,45,727.5,186.0,9.5,16.0,721.0,772.31,628.61
2016,4,24,15,0,706.0,186.0,9.6,16.0,682.0,726.83,593.34
2016,4,24,15,15,687.0,181.0,9.6,15.5,639.0,677.7,555.78
2016,4,24,15,30,668.0,176.0,9.6,15.0,596.0,628.34,517.29
2016,4,24,15,45,658.0,164.5,9.65,15.0,551.5,578.06,476.64
2016,4,24,16,0,648.0,153.0,9.7,15.0,507.0,527.28,434.72
2016,4,24,16,15,616.0,146.0,9.75,14.5,457.0,469.36,386.62
2016,4,24,16,30,584.0,139.0,9.8,14.0,407.0,412.05,337.95
2016,4,24,16,45,556.5,126.5,9.85,14.0,357.0,355.37,288.2
2016,4,24,17,0,529.0,114.0,9.9,14.0,307.0,301.01,239.52
2016,4,24,17,15,473.5,103.5,9.9,13.5,255.5,242.89,188.17
2016,4,24,17,30,418.0,93.0,9.9,13.0,204.0,190.71,142.02
2016,4,24,17,45,345.0,78.5,9.9,12.5,156.5,137.73,96.96
2016,4,24,18,0,272.0,64.0,9.9,12.0,109.0,93.18,61.11
2016,4,24,18,15,176.0,45.0,9.9,11.5,70.0,52.08,31.22
2016,4,24,18,30,80.0,26.0,9.9,11.0,31.0,22.35,7.45
2016,4,24,18,45,40.0,13.0,9.95,11.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,73.0,10.0,5.7,9.0,11.0,9.83,0.0
2016,4,25,5,45,231.0,22.5,5.8,9.5,46.0,20.02,5.77
2016,4,25,6,0,389.0,35.0,5.9,10.0,81.0,57.75,28.72
2016,4,25,6,15,481.5,43.5,6.0,10.0,129.5,101.67,59.64
2016,4,25,6,30,574.0,52.0,6.1,10.0,178.0,156.38,104.26
2016,4,25,6,45,633.5,58.0,6.2,10.5,231.0,211.25,153.34
2016,4,25,7,0,693.0,64.0,6.3,11.0,284.0,273.25,209.68
2016,4,25,7,15,732.5,68.5,6.3,11.5,338.5,332.04,263.71
2016,4,25,7,30,772.0,73.0,6.3,12.0,393.0,394.43,319.72
2016,4,25,7,45,800.0,76.5,6.3,12.5,446.5,453.7,371.9
2016,4,25,8,0,828.0,80.0,6.3,13.0,500.0,514.65,423.91
2016,4,25,8,15,849.0,83.0,6.2,13.0,550.5,572.46,472.56
2016,4,25,8,30,870.0,86.0,6.1,13.0,601.0,629.44,519.25
2016,4,25,8,45,885.5,88.5,6.05,13.5,648.0,683.1,561.19
2016,4,25,9,0,901.0,91.0,6.0,14.0,695.0,735.96,599.53
2016,4,25,9,15,913.0,93.0,6.0,14.0,736.5,784.6,634.99
2016,4,25,9,30,925.0,95.0,6.0,14.0,778.0,831.59,668.87
2016,4,25,9,45,932.5,97.0,6.05,14.5,813.0,872.99,697.18
2016,4,25,10,0,940.0,99.0,6.1,15.0,848.0,911.95,723.46
2016,4,25,10,15,946.0,100.5,6.15,15.0,877.0,946.42,747.69
2016,4,25,10,30,952.0,102.0,6.2,15.0,906.0,978.0,769.78
2016,4,25,10,45,956.0,103.0,6.3,15.5,927.0,1004.11,786.74
2016,4,25,11,0,960.0,104.0,6.4,16.0,948.0,1026.93,801.36
2016,4,25,11,15,962.0,104.5,6.45,16.0,961.5,1043.89,813.11
2016,4,25,11,30,964.0,105.0,6.5,16.0,975.0,1057.29,822.46
2016,4,25,11,45,962.0,106.5,6.6,16.0,979.5,1064.16,827.63
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,1067.33,830.34
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,1066.23,829.85
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,1061.45,826.9
2016,4,25,12,45,949.5,111.0,6.85,16.5,966.5,1048.81,816.88
2016,4,25,13,0,941.0,114.0,6.9,17.0,954.0,1032.72,804.57
2016,4,25,13,15,718.5,222.5,6.95,17.0,857.0,927.58,729.39
2016,4,25,13,30,496.0,331.0,7.0,17.0,760.0,815.11,641.77
2016,4,25,13,45,707.5,221.0,7.05,17.0,813.0,884.65,700.55
2016,4,25,14,0,919.0,111.0,7.1,17.0,866.0,931.95,736.21
2016,4,25,14,15,910.0,109.5,7.15,17.0,833.5,895.54,710.44
2016,4,25,14,30,901.0,108.0,7.2,17.0,801.0,856.69,683.04
2016,4,25,14,45,889.0,106.5,7.25,17.0,762.0,813.25,652.01
2016,4,25,15,0,877.0,105.0,7.3,17.0,723.0,768.04,619.37
2016,4,25,15,15,862.0,102.5,7.35,16.5,679.0,718.14,583.92
2016,4,25,15,30,847.0,100.0,7.4,16.0,635.0,668.86,547.22
2016,4,25,15,45,827.0,97.0,7.45,16.0,586.0,613.27,502.6
2016,4,25,16,0,807.0,94.0,7.5,16.0,537.0,557.72,456.96
2016,4,25,16,15,780.5,90.5,7.5,15.5,485.5,498.62,408.05
2016,4,25,16,30,754.0,87.0,7.5,15.0,434.0,440.83,358.8
2016,4,25,16,45,716.5,82.5,7.5,15.0,380.5,378.71,304.18
2016,4,25,17,0,679.0,78.0,7.5,15.0,327.0,320.02,251.37
2016,4,25,17,15,628.0,72.0,7.35,14.5,274.0,259.27,196.89
2016,4,25,17,30,577.0,66.0,7.2,14.0,221.0,203.8,146.84
2016,4,25,17,45,496.5,58.0,7.1,13.5,170.5,146.58,97.71
2016,4,25,18,0,416.0,50.0,7.0,13.0,120.0,98.6,59.19
2016,4,25,18,15,298.0,37.5,6.75,12.5,78.5,53.24,27.99
2016,4,25,18,30,180.0,25.0,6.5,12.0,37.0,21.08,7.69
2016,4,25,18,45,90.0,12.5,6.3,11.5,18.5,12.29,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.85,0.0
2016,4,26,5,45,67.5,26.5,3.55,10.5,34.5,23.52,9.69
2016,4,26,6,0,135.0,44.0,3.6,11.0,60.0,49.73,30.83
2016,4,26,6,15,182.0,63.0,3.65,11.0,96.5,82.77,56.6
2016,4,26,6,30,229.0,82.0,3.7,11.0,133.0,121.49,88.67
2016,4,26,6,45,254.0,102.0,3.8,11.5,172.0,161.35,123.44
2016,4,26,7,0,279.0,122.0,3.9,12.0,211.0,204.09,160.78
2016,4,26,7,15,310.5,136.5,3.9,12.5,252.5,246.51,197.44
2016,4,26,7,30,342.0,151.0,3.9,13.0,294.0,292.14,236.27
2016,4,26,7,45,491.5,133.5,3.9,13.5,368.5,366.65,297.9
2016,4,26,8,0,641.0,116.0,3.9,14.0,443.0,455.67,370.75
2016,4,26,8,15,592.5,147.5,3.8,14.0,473.0,493.53,401.11
2016,4,26,8,30,544.0,179.0,3.7,14.0,503.0,523.38,424.14
2016,4,26,8,45,477.0,221.5,3.6,14.5,521.5,548.25,440.99
2016,4,26,9,0,410.0,264.0,3.5,15.0,540.0,565.85,451.4
2016,4,26,9,15,416.5,279.5,3.45,15.0,574.5,604.86,480.24
2016,4,26,9,30,423.0,295.0,3.4,15.0,609.0,643.23,508.0
2016,4,26,9,45,459.5,294.0,3.4,15.0,649.5,688.92,541.9
2016,4,26,10,0,496.0,293.0,3.4,15.0,690.0,735.51,576.0
2016,4,26,10,15,428.5,336.0,3.55,15.0,687.0,735.04,573.08
2016,4,26,10,30,361.0,379.0,3.7,15.0,684.0,724.17,562.92
2016,4,26,10,45,423.5,362.5,3.9,15.5,729.5,780.33,604.63
2016,4,26,11,0,486.0,346.0,4.1,16.0,775.0,832.13,642.45
2016,4,26,11,15,333.0,400.5,4.3,16.0,696.5,741.83,573.16
2016,4,26,11,30,180.0,455.0,4.5,16.0,618.0,645.48,498.72
2016,4,26,11,45,217.5,453.0,4.75,16.0,651.0,682.07,528.13
2016,4,26,12,0,255.0,451.0,5.0,16.0,684.0,725.57,561.75
2016,4,26,12,15,265.0,447.5,5.15,16.0,689.5,731.79,567.08
2016,4,26,12,30,275.0,444.0,5.3,16.0,695.0,736.76,571.73
2016,4,26,12,45,392.0,396.5,5.5,16.0,749.5,799.43,622.78
2016,4,26,13,0,509.0,349.0,5.7,16.0,804.0,865.0,675.1
2016,4,26,13,15,499.0,341.5,5.8,16.0,781.0,839.18,656.77
2016,4,26,13,30,489.0,334.0,5.9,16.0,758.0,811.73,637.58
2016,4,26,13,45,652.0,243.5,6.05,16.0,791.0,857.31,677.98
2016,4,26,14,0,815.0,153.0,6.2,16.0,824.0,888.02,702.66
2016,4,26,14,15,805.5,151.0,6.2,16.0,793.0,853.29,677.89
2016,4,26,14,30,796.0,149.0,6.2,16.0,762.0,816.46,651.77
2016,4,26,14,45,785.0,145.5,6.25,16.0,725.5,775.03,622.22
2016,4,26,15,0,774.0,142.0,6.3,16.0,689.0,732.05,591.23
2016,4,26,15,15,757.0,138.5,6.3,15.5,646.0,684.47,556.26
2016,4,26,15,30,740.0,135.0,6.3,15.0,603.0,635.16,518.64
2016,4,26,15,45,533.0,177.5,6.3,15.0,501.5,513.01,419.2
2016,4,26,16,0,326.0,220.0,6.3,15.0,400.0,407.55,332.03
2016,4,26,16,15,303.5,201.0,6.3,14.5,356.0,359.21,293.19
2016,4,26,16,30,281.0,182.0,6.3,14.0,312.0,312.73,255.02
2016,4,26,16,45,431.5,139.0,6.35,14.0,311.5,317.48,256.71
2016,4,26,17,0,582.0,96.0,6.4,14.0,311.0,304.33,240.56
2016,4,26,17,15,529.5,88.0,6.35,13.5,260.5,246.5,189.28
2016,4,26,17,30,477.0,80.0,6.3,13.0,210.0,194.22,142.77
2016,4,26,17,45,399.0,69.5,6.3,12.5,162.0,139.75,96.43
2016,4,26,18,0,321.0,59.0,6.3,12.0,114.0,95.21,60.73
2016,4,26,18,15,220.0,43.0,6.2,12.0,75.0,53.06,30.54
2016,4,26,18,30,119.0,27.0,6.1,12.0,36.0,22.6,9.55
2016,4,26,18,45,59.5,13.5,6.0,12.0,18.0,13.27,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,10.81,0.0
2016,4,27,5,45,160.0,26.5,3.9,11.5,44.5,23.86,9.72
2016,4,27,6,0,283.0,42.0,4.2,12.0,77.0,58.29,32.45
2016,4,27,6,15,373.0,53.0,4.35,12.0,123.0,99.21,61.9
2016,4,27,6,30,463.0,64.0,4.5,12.0,169.0,150.0,102.9
2016,4,27,6,45,264.0,96.0,4.7,12.5,159.0,158.61,120.57
2016,4,27,7,0,65.0,128.0,4.9,13.0,149.0,143.68,115.06
2016,4,27,7,15,74.5,150.0,5.15,13.0,178.5,172.74,139.73
2016,4,27,7,30,84.0,172.0,5.4,13.0,208.0,202.89,165.05
2016,4,27,7,45,58.0,184.5,5.7,13.5,210.5,208.02,169.06
2016,4,27,8,0,32.0,197.0,6.0,14.0,213.0,210.29,170.2
2016,4,27,8,15,16.0,104.0,6.3,14.0,112.0,111.01,87.8
2016,4,27,8,30,0.0,11.0,6.6,14.0,11.0,10.63,3.3
2016,4,27,8,45,57.5,161.0,6.9,14.0,200.0,196.96,159.49
2016,4,27,9,0,115.0,311.0,7.2,14.0,389.0,395.65,320.24
2016,4,27,9,15,88.5,320.0,7.35,14.0,382.5,385.82,310.93
2016,4,27,9,30,62.0,329.0,7.5,14.0,376.0,377.8,303.28
2016,4,27,9,45,76.0,353.5,7.7,14.0,413.0,417.0,334.33
2016,4,27,10,0,90.0,378.0,7.9,14.0,450.0,457.02,365.79
2016,4,27,10,15,475.0,261.0,7.95,14.0,662.5,700.11,567.89
2016,4,27,10,30,860.0,144.0,8.0,14.0,875.0,943.91,756.77
2016,4,27,10,45,683.0,243.5,8.05,14.0,833.0,903.61,725.08
2016,4,27,11,0,506.0,343.0,8.1,14.0,791.0,848.42,677.17
2016,4,27,11,15,688.0,249.5,8.05,14.0,868.0,938.94,750.78
2016,4,27,11,30,870.0,156.0,8.0,14.0,945.0,1025.09,813.68
2016,4,27,11,45,869.0,158.5,8.0,14.0,951.0,1033.33,819.12
2016,4,27,12,0,868.0,161.0,8.0,14.0,957.0,1038.17,822.51
2016,4,27,12,15,868.0,161.0,8.0,14.0,955.0,1038.0,822.37
2016,4,27,12,30,868.0,161.0,8.0,14.0,953.0,1034.44,819.9
2016,4,27,12,45,861.0,163.0,8.0,14.0,942.0,1022.72,811.58
2016,4,27,13,0,854.0,165.0,8.0,14.0,931.0,1007.79,801.05
2016,4,27,13,15,849.0,164.0,8.0,14.0,913.0,988.6,787.47
2016,4,27,13,30,844.0,163.0,8.0,14.0,895.0,966.4,771.74
2016,4,27,13,45,841.0,159.0,8.05,14.0,871.0,940.05,753.16
2016,4,27,14,0,838.0,155.0,8.1,14.0,847.0,910.86,732.45
2016,4,27,14,15,827.5,152.5,8.1,14.0,814.5,874.07,705.78
2016,4,27,14,30,817.0,150.0,8.1,14.0,782.0,835.19,677.42
2016,4,27,14,45,804.5,147.0,8.15,14.0,743.5,792.35,646.0
2016,4,27,15,0,792.0,144.0,8.2,14.0,705.0,748.01,613.17
2016,4,27,15,15,485.0,217.0,8.15,14.0,554.5,570.25,468.06
2016,4,27,15,30,178.0,290.0,8.1,14.0,404.0,409.65,333.47
2016,4,27,15,45,443.5,209.0,8.1,14.0,462.5,489.76,403.29
2016,4,27,16,0,709.0,128.0,8.1,14.0,521.0,538.11,444.49
2016,4,27,16,15,679.0,122.5,8.05,14.0,470.0,479.81,395.04
2016,4,27,16,30,649.0,117.0,8.0,14.0,419.0,423.38,346.33
2016,4,27,16,45,614.0,109.0,8.0,14.0,367.5,364.56,294.79
2016,4,27,17,0,579.0,101.0,8.0,14.0,316.0,308.77,244.9
2016,4,27,17,15,525.5,92.5,7.95,13.5,264.5,250.27,193.01
2016,4,27,17,30,472.0,84.0,7.9,13.0,213.0,196.39,145.08
2016,4,27,17,45,406.0,71.5,7.85,13.0,165.5,143.41,99.22
2016,4,27,18,0,340.0,59.0,7.8,13.0,118.0,97.99,62.06
2016,4,27,18,15,234.5,43.5,7.75,12.5,78.0,54.79,31.4
2016,4,27,18,30,129.0,28.0,7.7,12.0,38.0,23.79,9.6
2016,4,27,18,45,64.5,14.0,7.65,12.0,19.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.5,6.5,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,57.0,13.0,5.4,10.0,14.0,12.78,0.0
2016,4,28,5,45,185.5,27.5,5.65,10.5,48.0,25.7,11.14
2016,4,28,6,0,314.0,42.0,5.9,11.0,82.0,61.93,34.39
2016,4,28,6,15,402.5,52.0,5.9,11.5,128.5,103.02,64.03
2016,4,28,6,30,491.0,62.0,5.9,12.0,175.0,154.44,105.79
2016,4,28,6,45,554.0,68.5,5.95,12.5,226.5,206.21,151.32
2016,4,28,7,0,617.0,75.0,6.0,13.0,278.0,264.9,203.66
2016,4,28,7,15,658.0,80.5,5.85,13.5,330.5,321.23,254.37
2016,4,28,7,30,699.0,86.0,5.7,14.0,383.0,381.38,307.25
2016,4,28,7,45,732.5,89.5,5.6,14.5,435.5,439.79,357.52
2016,4,28,8,0,766.0,93.0,5.5,15.0,488.0,500.11,407.86
2016,4,28,8,15,788.0,96.0,5.3,15.0,537.0,555.32,453.28
2016,4,28,8,30,810.0,99.0,5.1,15.0,586.0,611.07,497.77
2016,4,28,8,45,828.5,101.5,4.95,15.5,632.0,664.19,538.07
2016,4,28,9,0,847.0,104.0,4.8,16.0,678.0,716.91,575.65
2016,4,28,9,15,860.0,106.0,4.65,16.5,718.5,761.96,605.77
2016,4,28,9,30,873.0,108.0,4.5,17.0,759.0,807.55,635.66
2016,4,28,9,45,891.5,105.0,4.4,17.5,796.5,850.87,663.55
2016,4,28,10,0,910.0,102.0,4.3,18.0,834.0,892.6,689.89
2016,4,28,10,15,917.0,103.0,4.2,18.0,862.5,926.38,711.85
2016,4,28,10,30,924.0,104.0,4.1,18.0,891.0,957.42,731.78
2016,4,28,10,45,926.0,106.5,4.05,18.5,911.5,982.42,746.31
2016,4,28,11,0,928.0,109.0,4.0,19.0,932.0,1004.16,758.58
2016,4,28,11,15,931.0,109.5,4.05,19.0,946.0,1021.44,769.95
2016,4,28,11,30,934.0,110.0,4.1,19.0,960.0,1035.32,779.15
2016,4,28,11,45,933.0,112.0,4.2,19.0,965.0,1043.33,784.85
2016,4,28,12,0,932.0,114.0,4.3,19.0,970.0,1047.77,788.3
2016,4,28,12,15,931.5,114.0,4.45,19.0,968.0,1047.06,788.9
2016,4,28,12,30,931.0,114.0,4.6,19.0,966.0,1042.8,787.62
2016,4,28,12,45,931.5,112.0,4.75,19.0,957.0,1033.91,783.27
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,1021.49,776.54
2016,4,28,13,15,928.5,109.0,5.05,19.0,930.5,1002.8,765.49
2016,4,28,13,30,925.0,108.0,5.2,19.0,913.0,980.83,752.11
2016,4,28,13,45,918.0,108.0,5.35,19.0,887.5,953.51,734.9
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,923.32,715.51
2016,4,28,14,15,903.0,106.5,5.65,18.5,830.5,888.02,693.61
2016,4,28,14,30,895.0,105.0,5.8,18.0,799.0,850.25,669.55
2016,4,28,14,45,879.5,105.5,5.95,18.0,760.0,806.37,639.32
2016,4,28,15,0,864.0,106.0,6.1,18.0,721.0,761.01,607.57
2016,4,28,15,15,849.5,104.0,6.2,17.5,677.5,714.5,575.44
2016,4,28,15,30,835.0,102.0,6.3,17.0,634.0,664.71,539.07
2016,4,28,15,45,808.5,101.5,6.45,17.0,585.0,608.3,494.58
2016,4,28,16,0,782.0,101.0,6.6,17.0,536.0,552.55,449.49
2016,4,28,16,15,756.5,97.0,6.6,16.5,485.5,494.75,402.23
2016,4,28,16,30,731.0,93.0,6.6,16.0,435.0,437.9,354.37
2016,4,28,16,45,688.0,90.0,6.6,15.5,381.5,376.55,301.64
2016,4,28,17,0,645.0,87.0,6.6,15.0,328.0,318.94,250.85
2016,4,28,17,15,595.0,80.0,6.55,14.5,276.0,259.32,197.84
2016,4,28,17,30,545.0,73.0,6.5,14.0,224.0,204.89,149.09
2016,4,28,17,45,460.5,65.0,6.45,13.5,174.0,148.56,101.11
2016,4,28,18,0,376.0,57.0,6.4,13.0,124.0,101.11,63.13
2016,4,28,18,15,267.0,43.0,6.15,12.5,82.5,56.9,31.99
2016,4,28,18,30,158.0,29.0,5.9,12.0,41.0,25.23,10.87
2016,4,28,18,45,79.0,14.5,5.65,12.0,20.5,14.25,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,11.8,0.0
2016,4,29,5,45,87.0,33.5,3.35,10.5,45.0,30.62,16.31
2016,4,29,6,0,174.0,55.0,3.4,11.0,78.0,63.66,41.01
2016,4,29,6,15,257.0,71.0,3.45,11.0,122.5,101.54,69.3
2016,4,29,6,30,340.0,87.0,3.5,11.0,167.0,149.5,108.06
2016,4,29,6,45,338.5,99.5,3.6,11.5,195.5,182.45,138.65
2016,4,29,7,0,337.0,112.0,3.7,12.0,224.0,215.04,168.78
2016,4,29,7,15,366.5,128.5,3.75,12.0,269.5,262.39,210.31
2016,4,29,7,30,396.0,145.0,3.8,12.0,315.0,312.72,253.71
2016,4,29,7,45,519.5,141.0,3.9,12.0,393.0,389.98,318.33
2016,4,29,8,0,643.0,137.0,4.0,12.0,471.0,481.15,393.46
2016,4,29,8,15,668.5,142.0,4.1,12.0,518.5,534.64,437.38
2016,4,29,8,30,694.0,147.0,4.2,12.0,566.0,589.24,481.44
2016,4,29,8,45,714.0,151.0,4.3,12.5,610.5,639.96,520.65
2016,4,29,9,0,734.0,155.0,4.4,13.0,655.0,690.69,559.01
2016,4,29,9,15,749.0,158.0,4.4,13.0,694.5,736.33,593.34
2016,4,29,9,30,764.0,161.0,4.4,13.0,734.0,781.01,625.25
2016,4,29,9,45,795.0,153.0,4.4,13.5,773.0,824.6,654.72
2016,4,29,10,0,826.0,145.0,4.4,14.0,812.0,869.32,684.59
2016,4,29,10,15,834.0,146.5,4.5,14.0,839.5,902.44,707.88
2016,4,29,10,30,842.0,148.0,4.6,14.0,867.0,933.11,729.49
2016,4,29,10,45,847.5,149.0,4.75,14.5,888.0,958.31,746.21
2016,4,29,11,0,853.0,150.0,4.9,15.0,909.0,980.64,760.94
2016,4,29,11,15,857.0,151.0,5.2,15.0,923.0,992.75,771.17
2016,4,29,11,30,861.0,152.0,5.5,15.0,937.0,1007.25,783.2
2016,4,29,11,45,862.0,153.0,5.8,15.5,943.0,1015.6,789.38
2016,4,29,12,0,863.0,154.0,6.1,16.0,949.0,1020.68,793.28
2016,4,29,12,15,863.0,153.5,6.2,16.0,947.0,1019.96,793.38
2016,4,29,12,30,863.0,153.0,6.3,16.0,945.0,1015.93,791.28
2016,4,29,12,45,862.0,152.0,6.4,16.0,936.0,1007.14,785.88
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,995.11,778.26
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,982.49,770.03
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,961.09,755.51
2016,4,29,13,45,844.0,149.0,6.65,16.0,866.5,933.22,736.33
2016,4,29,14,0,835.0,149.0,6.7,16.0,841.0,902.8,715.25
2016,4,29,14,15,706.0,201.0,6.75,16.0,771.0,822.8,657.14
2016,4,29,14,30,577.0,253.0,6.8,16.0,701.0,743.13,595.03
2016,4,29,14,45,587.0,233.0,6.85,16.0,669.5,710.47,571.59
2016,4,29,15,0,597.0,213.0,6.9,16.0,638.0,673.91,544.66
2016,4,29,15,15,677.5,173.0,6.95,16.0,628.0,664.71,539.81
2016,4,29,15,30,758.0,133.0,7.0,16.0,618.0,646.44,527.2
2016,4,29,15,45,736.0,129.0,7.05,16.0,571.0,592.47,484.04
2016,4,29,16,0,714.0,125.0,7.1,16.0,524.0,538.92,440.37
2016,4,29,16,15,686.5,120.0,7.15,15.5,474.5,482.23,393.92
2016,4,29,16,30,659.0,115.0,7.2,15.0,425.0,427.12,347.5
2016,4,29,16,45,626.0,107.5,7.3,15.0,374.5,369.12,297.04
2016,4,29,17,0,593.0,100.0,7.4,15.0,324.0,313.91,247.92
2016,4,29,17,15,541.5,92.0,7.4,14.5,272.5,255.68,196.45
2016,4,29,17,30,490.0,84.0,7.4,14.0,221.0,202.88,149.51
2016,4,29,17,45,418.0,73.0,7.45,13.5,172.5,148.04,102.58
2016,4,29,18,0,346.0,62.0,7.5,13.0,124.0,102.44,65.61
2016,4,29,18,15,241.0,46.5,7.45,12.5,83.0,58.64,34.33
2016,4,29,18,30,136.0,31.0,7.4,12.0,42.0,26.98,12.64
2016,4,29,18,45,68.0,15.5,7.4,12.0,21.0,15.24,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,7.37,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.69,0.0
2016,4,30,5,45,242.0,28.0,5.2,12.5,56.0,28.63,12.73
2016,4,30,6,0,376.0,41.0,5.3,13.0,93.0,67.31,36.07
2016,4,30,6,15,461.5,50.0,5.3,13.0,141.0,111.0,67.88
2016,4,30,6,30,547.0,59.0,5.3,13.0,189.0,164.6,111.95
2016,4,30,6,45,605.0,65.5,5.35,13.5,241.5,218.5,159.64
2016,4,30,7,0,663.0,72.0,5.4,14.0,294.0,278.68,213.38
2016,4,30,7,15,701.5,77.0,5.45,14.5,347.5,336.19,265.09
2016,4,30,7,30,740.0,82.0,5.5,15.0,401.0,397.67,319.01
2016,4,30,7,45,769.0,85.5,5.55,15.5,453.5,455.67,368.9
2016,4,30,8,0,798.0,89.0,5.6,16.0,506.0,515.47,418.8
2016,4,30,8,15,819.0,92.0,5.5,16.0,555.5,571.63,464.96
2016,4,30,8,30,840.0,95.0,5.4,16.0,605.0,628.16,510.14
2016,4,30,8,45,855.5,97.5,5.3,16.5,650.5,679.0,548.75
2016,4,30,9,0,871.0,100.0,5.2,17.0,696.0,730.3,584.92
2016,4,30,9,15,882.5,102.0,5.1,17.0,736.0,777.05,617.74
2016,4,30,9,30,894.0,104.0,5.0,17.0,776.0,822.2,648.93
2016,4,30,9,45,908.5,102.5,4.95,17.5,812.5,864.38,676.53
2016,4,30,10,0,923.0,101.0,4.9,18.0,849.0,904.67,702.38
2016,4,30,10,15,929.0,102.0,4.85,18.0,876.5,937.82,724.27
2016,4,30,10,30,935.0,103.0,4.8,18.0,904.0,968.14,744.06
2016,4,30,10,45,939.0,103.5,4.8,18.5,924.5,993.07,758.97
2016,4,30,11,0,943.0,104.0,4.8,19.0,945.0,1014.78,771.64
2016,4,30,11,15,945.5,104.5,4.75,19.0,958.0,1031.71,782.14
2016,4,30,11,30,948.0,105.0,4.7,19.0,971.0,1045.17,790.36
2016,4,30,11,45,948.0,105.5,4.7,19.5,976.0,1052.63,793.52
2016,4,30,12,0,948.0,106.0,4.7,20.0,981.0,1056.5,794.38
2016,4,30,12,15,947.0,106.0,4.7,20.0,978.5,1055.23,793.51
2016,4,30,12,30,946.0,106.0,4.7,20.0,976.0,1050.37,790.37
2016,4,30,12,45,940.5,107.0,4.7,20.0,964.5,1038.55,782.66
2016,4,30,13,0,935.0,108.0,4.7,20.0,953.0,1023.29,772.77
2016,4,30,13,15,931.0,107.5,4.7,20.0,934.5,1004.58,760.63
2016,4,30,13,30,927.0,107.0,4.7,20.0,916.0,982.6,746.32
2016,4,30,13,45,921.5,105.5,4.75,20.5,891.0,955.06,727.17
2016,4,30,14,0,916.0,104.0,4.8,21.0,866.0,924.57,706.0
2016,4,30,14,15,907.5,102.5,4.85,21.0,834.0,888.71,682.39
2016,4,30,14,30,899.0,101.0,4.9,21.0,802.0,850.42,656.88
2016,4,30,14,45,889.0,99.0,4.95,21.0,764.0,808.2,628.31
2016,4,30,15,0,879.0,97.0,5.0,21.0,726.0,764.08,598.05
2016,4,30,15,15,865.5,94.5,5.0,21.0,682.5,715.29,563.77
2016,4,30,15,30,852.0,92.0,5.0,21.0,639.0,665.37,527.69
2016,4,30,15,45,834.0,89.5,5.05,21.0,591.5,612.87,487.37
2016,4,30,16,0,816.0,87.0,5.1,21.0,544.0,558.8,444.82
2016,4,30,16,15,792.0,83.5,5.1,20.5,493.5,500.7,398.64
2016,4,30,16,30,768.0,80.0,5.1,20.0,443.0,443.64,351.8
2016,4,30,16,45,735.0,76.0,5.15,19.5,390.5,383.66,301.31
2016,4,30,17,0,702.0,72.0,5.2,19.0,338.0,326.28,251.51
2016,4,30,17,15,656.0,66.5,5.15,18.5,285.5,265.62,198.26
2016,4,30,17,30,610.0,61.0,5.1,18.0,233.0,210.25,149.06
2016,4,30,17,45,540.5,54.0,5.1,17.5,183.0,153.9,100.84
2016,4,30,18,0,471.0,47.0,5.1,17.0,133.0,105.42,61.67
2016,4,30,18,15,362.0,36.5,5.0,16.5,90.0,58.77,29.56
2016,4,30,18,30,253.0,26.0,4.9,16.0,47.0,24.73,9.99
2016,4,30,18,45,126.5,13.0,4.85,16.0,23.5,12.78,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.25,12.5,10.5,7.86,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,21.0,12.46,0.0
2016,5,1,5,45,252.0,28.5,1.15,13.5,57.5,29.92,13.53
2016,5,1,6,0,382.0,41.0,1.1,14.0,94.0,68.65,36.71
2016,5,1,6,15,465.5,49.5,1.1,14.5,142.0,112.07,68.08
2016,5,1,6,30,549.0,58.0,1.1,15.0,190.0,165.16,110.92
2016,5,1,6,45,601.5,64.5,1.1,15.5,241.5,217.84,156.57
2016,5,1,7,0,654.0,71.0,1.1,16.0,293.0,276.15,207.12
2016,5,1,7,15,692.5,76.0,1.1,16.5,345.5,333.16,256.23
2016,5,1,7,30,731.0,81.0,1.1,17.0,398.0,394.16,307.08
2016,5,1,7,45,757.5,85.0,1.15,17.5,449.5,450.96,353.39
2016,5,1,8,0,784.0,89.0,1.2,18.0,501.0,509.33,399.3
2016,5,1,8,15,805.0,92.0,1.15,18.5,550.0,564.74,440.83
2016,5,1,8,30,826.0,95.0,1.1,19.0,599.0,620.55,481.03
2016,5,1,8,45,841.0,98.0,1.05,19.5,644.0,672.41,516.86
2016,5,1,9,0,856.0,101.0,1.0,20.0,689.0,721.67,548.19
2016,5,1,9,15,868.0,103.0,0.9,20.5,729.0,768.12,575.71
2016,5,1,9,30,880.0,105.0,0.8,21.0,769.0,813.06,601.36
2016,5,1,9,45,888.5,107.0,0.7,21.5,803.0,853.33,623.15
2016,5,1,10,0,897.0,109.0,0.6,22.0,837.0,891.37,642.9
2016,5,1,10,15,903.5,110.0,0.6,22.0,865.0,924.17,662.12
2016,5,1,10,30,910.0,111.0,0.6,22.0,893.0,954.25,679.6
2016,5,1,10,45,914.0,112.5,0.65,22.5,913.5,979.61,693.88
2016,5,1,11,0,918.0,114.0,0.7,23.0,934.0,1001.85,706.29
2016,5,1,11,15,921.0,114.5,0.85,23.0,947.0,1018.85,719.11
2016,5,1,11,30,924.0,115.0,1.0,23.0,960.0,1032.49,729.97
2016,5,1,11,45,924.0,115.5,1.2,23.5,965.5,1039.74,736.45
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,1043.48,740.67
2016,5,1,12,15,923.0,116.0,1.55,24.0,968.5,1042.2,742.3
2016,5,1,12,30,922.0,116.0,1.7,24.0,966.0,1037.42,741.75
2016,5,1,12,45,919.5,115.5,1.9,24.0,955.5,1027.16,738.41
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,1013.49,732.74
2016,5,1,13,15,913.5,114.0,2.2,23.5,927.5,995.02,724.11
2016,5,1,13,30,910.0,113.0,2.3,23.0,910.0,973.32,713.32
2016,5,1,13,45,902.0,113.0,2.45,23.0,884.5,945.43,697.45
2016,5,1,14,0,894.0,113.0,2.6,23.0,859.0,914.79,679.53
2016,5,1,14,15,886.0,111.5,2.65,22.5,827.0,880.01,659.06
2016,5,1,14,30,878.0,110.0,2.7,22.0,795.0,842.85,636.68
2016,5,1,14,45,865.0,109.0,2.75,22.0,757.0,800.04,608.87
2016,5,1,15,0,852.0,108.0,2.8,22.0,719.0,755.62,579.58
2016,5,1,15,15,837.5,105.5,2.75,21.5,676.0,709.14,548.95
2016,5,1,15,30,823.0,103.0,2.7,21.0,633.0,659.43,514.44
2016,5,1,15,45,802.0,101.0,2.7,21.0,585.5,605.5,474.18
2016,5,1,16,0,781.0,99.0,2.7,21.0,538.0,551.75,432.98
2016,5,1,16,15,755.5,95.0,2.6,20.5,487.5,494.09,388.17
2016,5,1,16,30,730.0,91.0,2.5,20.0,437.0,437.68,342.92
2016,5,1,16,45,693.0,87.0,2.4,20.0,385.0,377.54,292.9
2016,5,1,17,0,656.0,83.0,2.3,20.0,333.0,320.84,244.48
2016,5,1,17,15,608.5,76.5,2.1,19.0,281.0,261.86,194.35
2016,5,1,17,30,561.0,70.0,1.9,18.0,229.0,207.75,147.66
2016,5,1,17,45,488.0,61.5,1.75,17.5,179.5,151.99,100.94
2016,5,1,18,0,415.0,53.0,1.6,17.0,130.0,104.55,63.19
2016,5,1,18,15,310.5,41.0,1.45,16.5,88.0,59.87,32.21
2016,5,1,18,30,206.0,29.0,1.3,16.0,46.0,26.91,12.16
2016,5,1,18,45,103.0,14.5,1.2,15.5,23.0,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,8.5,1.25,11.5,10.0,8.36,0.0
2016,5,2,5,30,70.0,17.0,1.3,12.0,20.0,14.44,0.0
2016,5,2,5,45,177.0,33.0,1.4,12.5,55.0,32.33,16.72
2016,5,2,6,0,284.0,49.0,1.5,13.0,90.0,68.23,40.23
2016,5,2,6,15,151.5,68.0,1.5,13.0,91.0,85.66,60.21
2016,5,2,6,30,19.0,87.0,1.5,13.0,92.0,87.11,67.84
2016,5,2,6,45,29.0,107.5,1.55,13.5,117.0,110.93,87.77
2016,5,2,7,0,39.0,128.0,1.6,14.0,142.0,136.03,108.51
2016,5,2,7,15,31.5,144.5,1.55,14.0,156.5,152.0,121.87
2016,5,2,7,30,24.0,161.0,1.5,14.0,171.0,166.04,133.26
2016,5,2,7,45,68.0,194.5,1.5,14.5,229.0,222.82,178.89
2016,5,2,8,0,112.0,228.0,1.5,15.0,287.0,285.69,228.48
2016,5,2,8,15,291.0,220.5,1.45,15.5,394.0,391.56,312.29
2016,5,2,8,30,470.0,213.0,1.4,16.0,501.0,515.38,407.02
2016,5,2,8,45,485.0,224.0,1.4,16.5,540.5,559.6,438.23
2016,5,2,9,0,500.0,235.0,1.4,17.0,580.0,603.97,469.4
2016,5,2,9,15,656.5,184.5,1.3,17.0,665.0,695.58,537.0
2016,5,2,9,30,813.0,134.0,1.2,17.0,750.0,793.22,603.44
2016,5,2,9,45,833.0,131.0,1.2,17.5,786.5,835.91,628.99
2016,5,2,10,0,853.0,128.0,1.2,18.0,823.0,873.59,651.43
2016,5,2,10,15,860.5,129.5,1.2,18.0,850.5,906.49,671.75
2016,5,2,10,30,868.0,131.0,1.2,18.0,878.0,936.86,690.35
2016,5,2,10,45,870.5,133.5,1.2,18.5,897.5,960.86,703.45
2016,5,2,11,0,873.0,136.0,1.2,19.0,917.0,981.83,714.64
2016,5,2,11,15,875.5,136.5,1.2,19.0,930.0,997.64,723.94
2016,5,2,11,30,878.0,137.0,1.2,19.0,943.0,1010.26,731.35
2016,5,2,11,45,875.5,139.5,1.3,19.5,947.0,1016.69,735.4
2016,5,2,12,0,873.0,142.0,1.4,20.0,951.0,1019.77,737.45
2016,5,2,12,15,872.0,142.0,1.55,20.0,948.5,1018.48,739.02
2016,5,2,12,30,871.0,142.0,1.7,20.0,946.0,1013.89,738.48
2016,5,2,12,45,639.0,264.5,1.9,20.0,851.0,914.59,676.11
2016,5,2,13,0,407.0,387.0,2.1,20.0,756.0,804.8,597.85
2016,5,2,13,15,626.5,266.0,2.25,20.0,822.0,885.65,662.7
2016,5,2,13,30,846.0,145.0,2.4,20.0,888.0,951.42,709.13
2016,5,2,13,45,831.5,148.0,2.55,20.0,861.0,921.81,690.75
2016,5,2,14,0,817.0,151.0,2.7,20.0,834.0,889.94,671.49
2016,5,2,14,15,664.5,214.5,2.75,19.5,756.0,801.66,612.9
2016,5,2,14,30,512.0,278.0,2.8,19.0,678.0,715.29,550.17
2016,5,2,14,45,631.5,215.0,2.85,19.0,685.5,728.35,564.2
2016,5,2,15,0,751.0,152.0,2.9,19.0,693.0,728.71,567.94
2016,5,2,15,15,683.5,163.5,2.9,18.5,633.0,660.38,518.28
2016,5,2,15,30,616.0,175.0,2.9,18.0,573.0,595.68,470.5
2016,5,2,15,45,470.5,201.0,2.9,18.0,492.0,499.58,396.07
2016,5,2,16,0,325.0,227.0,2.9,18.0,411.0,414.8,329.23
2016,5,2,16,15,291.5,209.5,2.85,17.5,363.5,362.26,288.62
2016,5,2,16,30,258.0,192.0,2.8,17.0,316.0,312.72,249.45
2016,5,2,16,45,299.0,163.0,2.75,16.5,290.5,286.13,227.6
2016,5,2,17,0,340.0,134.0,2.7,16.0,265.0,254.91,200.54
