Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,288.0,123.5,2.65,15.5,223.0,208.55,161.68
2016,5,2,17,30,236.0,113.0,2.6,15.0,181.0,167.76,127.54
2016,5,2,17,45,248.5,92.5,2.6,14.5,151.0,135.59,98.49
2016,5,2,18,0,261.0,72.0,2.6,14.0,121.0,101.87,68.54
2016,5,2,18,15,180.0,53.0,2.55,13.5,82.0,61.67,38.87
2016,5,2,18,30,99.0,34.0,2.5,13.0,43.0,30.92,16.72
2016,5,2,18,45,49.5,17.0,2.45,13.0,21.5,14.4,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.65,12.0,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,1.6,12.0,14.0,13.51,0.0
2016,5,3,5,45,27.0,34.0,1.6,12.5,38.0,32.48,19.68
2016,5,3,6,0,54.0,54.0,1.6,13.0,62.0,54.86,38.14
2016,5,3,6,15,80.0,76.0,1.5,13.0,93.0,83.28,61.42
2016,5,3,6,30,106.0,98.0,1.4,13.0,124.0,115.02,87.88
2016,5,3,6,45,135.5,116.5,1.35,13.0,158.0,147.53,115.14
2016,5,3,7,0,165.0,135.0,1.3,13.0,192.0,183.4,145.28
2016,5,3,7,15,273.5,144.0,1.45,13.0,256.5,243.88,194.54
2016,5,3,7,30,382.0,153.0,1.6,13.0,321.0,317.08,254.43
2016,5,3,7,45,282.5,191.0,1.8,13.5,324.0,326.41,262.83
2016,5,3,8,0,183.0,229.0,2.0,14.0,327.0,324.54,260.93
2016,5,3,8,15,117.5,242.5,2.1,14.0,307.5,309.91,248.67
2016,5,3,8,30,52.0,256.0,2.2,14.0,288.0,285.43,227.91
2016,5,3,8,45,195.0,274.5,2.35,14.5,408.0,407.12,325.44
2016,5,3,9,0,338.0,293.0,2.5,15.0,528.0,542.02,429.46
2016,5,3,9,15,278.0,326.0,2.45,15.0,526.5,544.78,428.43
2016,5,3,9,30,218.0,359.0,2.4,15.0,525.0,537.35,420.43
2016,5,3,9,45,202.5,378.0,2.35,15.5,538.0,552.3,429.46
2016,5,3,10,0,187.0,397.0,2.3,16.0,551.0,565.62,437.0
2016,5,3,10,15,219.0,407.5,2.15,16.0,593.0,611.19,469.75
2016,5,3,10,30,251.0,418.0,2.0,16.0,635.0,663.87,506.57
2016,5,3,10,45,220.0,433.5,1.9,16.5,627.0,650.69,493.86
2016,5,3,11,0,189.0,449.0,1.8,17.0,619.0,641.58,484.51
2016,5,3,11,15,143.5,450.0,1.7,17.0,580.5,601.57,453.98
2016,5,3,11,30,98.0,451.0,1.6,17.0,542.0,552.51,417.14
2016,5,3,11,45,169.0,456.5,1.5,17.0,614.0,636.94,478.92
2016,5,3,12,0,240.0,462.0,1.4,17.0,686.0,714.11,532.92
2016,5,3,12,15,268.5,454.0,1.45,17.0,703.5,741.22,551.99
2016,5,3,12,30,297.0,446.0,1.5,17.0,721.0,759.87,565.92
2016,5,3,12,45,382.5,406.0,1.55,17.5,756.5,799.84,595.51
2016,5,3,13,0,468.0,366.0,1.6,18.0,792.0,842.82,626.36
2016,5,3,13,15,467.5,357.0,1.7,18.0,775.0,825.13,615.55
2016,5,3,13,30,467.0,348.0,1.8,18.0,758.0,805.63,604.02
2016,5,3,13,45,439.5,348.0,1.9,18.0,725.5,768.73,579.59
2016,5,3,14,0,412.0,348.0,2.0,18.0,693.0,731.5,554.67
2016,5,3,14,15,428.0,326.5,2.1,18.0,673.5,710.12,541.93
2016,5,3,14,30,444.0,305.0,2.2,18.0,654.0,686.35,527.09
2016,5,3,14,45,446.0,288.5,2.35,18.0,624.5,654.04,505.69
2016,5,3,15,0,448.0,272.0,2.5,18.0,595.0,620.27,482.78
2016,5,3,15,15,374.5,275.0,2.65,17.5,534.0,546.92,429.26
2016,5,3,15,30,301.0,278.0,2.8,17.0,473.0,483.2,381.74
2016,5,3,15,45,177.0,255.5,2.95,17.0,368.5,365.19,290.13
2016,5,3,16,0,53.0,233.0,3.1,17.0,264.0,259.53,206.07
2016,5,3,16,15,137.0,215.5,3.1,16.5,284.0,285.21,228.45
2016,5,3,16,30,221.0,198.0,3.1,16.0,304.0,299.41,240.22
2016,5,3,16,45,172.5,177.0,3.1,16.0,254.0,245.74,196.48
2016,5,3,17,0,124.0,156.0,3.1,16.0,204.0,197.23,156.92
2016,5,3,17,15,103.0,136.0,3.0,15.5,172.0,163.46,129.14
2016,5,3,17,30,82.0,116.0,2.9,15.0,140.0,131.69,102.82
2016,5,3,17,45,65.5,93.5,2.85,15.0,110.0,101.66,77.55
2016,5,3,18,0,49.0,71.0,2.8,15.0,80.0,73.75,54.18
2016,5,3,18,15,24.5,50.0,2.6,14.5,54.5,48.8,33.89
2016,5,3,18,30,0.0,29.0,2.4,14.0,29.0,27.58,15.56
2016,5,3,18,45,0.0,14.5,2.25,14.0,14.5,14.0,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,5,4,5,45,34.5,36.0,2.5,12.5,41.0,34.54,21.33
2016,5,4,6,0,69.0,58.0,2.5,13.0,68.0,59.85,41.73
2016,5,4,6,15,103.0,80.0,2.45,13.0,102.5,90.45,66.49
2016,5,4,6,30,137.0,102.0,2.4,13.0,137.0,125.25,95.38
2016,5,4,6,45,186.5,116.5,2.4,13.0,175.0,161.53,125.51
2016,5,4,7,0,236.0,131.0,2.4,13.0,213.0,203.19,160.6
2016,5,4,7,15,247.0,153.0,2.3,13.0,251.0,243.13,194.84
2016,5,4,7,30,258.0,175.0,2.2,13.0,289.0,284.15,229.25
2016,5,4,7,45,215.0,203.5,2.15,13.5,306.0,304.52,245.8
2016,5,4,8,0,172.0,232.0,2.1,14.0,323.0,321.79,258.85
2016,5,4,8,15,184.5,254.5,2.0,14.0,361.0,361.0,289.5
2016,5,4,8,30,197.0,277.0,1.9,14.0,399.0,401.16,320.18
2016,5,4,8,45,208.0,298.0,1.85,14.0,435.0,439.62,349.1
2016,5,4,9,0,219.0,319.0,1.8,14.0,471.0,478.64,377.94
2016,5,4,9,15,236.0,336.5,1.7,14.0,509.0,519.11,407.36
2016,5,4,9,30,253.0,354.0,1.6,14.0,547.0,565.09,440.15
2016,5,4,9,45,287.0,363.5,1.55,14.5,591.5,613.21,473.85
2016,5,4,10,0,321.0,373.0,1.5,15.0,636.0,662.68,507.75
2016,5,4,10,15,260.0,400.0,1.5,15.0,618.0,646.0,492.96
2016,5,4,10,30,199.0,427.0,1.5,15.0,600.0,619.08,471.52
2016,5,4,10,45,226.0,434.0,1.5,15.5,634.0,656.79,497.9
2016,5,4,11,0,253.0,441.0,1.5,16.0,668.0,701.3,527.92
2016,5,4,11,15,266.0,444.5,1.65,16.0,687.0,722.03,543.15
2016,5,4,11,30,279.0,448.0,1.8,16.0,706.0,741.94,558.04
2016,5,4,11,45,279.5,451.0,2.0,16.0,710.5,747.93,563.36
2016,5,4,12,0,280.0,454.0,2.2,16.0,715.0,752.68,567.9
2016,5,4,12,15,325.5,435.5,2.3,16.0,738.5,778.75,588.34
2016,5,4,12,30,371.0,417.0,2.4,16.0,762.0,803.19,607.44
2016,5,4,12,45,370.0,413.0,2.5,16.5,753.5,794.72,601.13
2016,5,4,13,0,369.0,409.0,2.6,17.0,745.0,784.74,594.06
2016,5,4,13,15,305.0,420.0,2.65,17.0,694.5,728.42,553.34
2016,5,4,13,30,241.0,431.0,2.7,17.0,644.0,666.71,508.63
2016,5,4,13,45,312.0,397.5,2.8,17.0,664.5,697.22,534.15
2016,5,4,14,0,383.0,364.0,2.9,17.0,685.0,716.93,551.33
2016,5,4,14,15,430.5,328.0,2.95,17.0,676.5,713.8,551.34
2016,5,4,14,30,478.0,292.0,3.0,17.0,668.0,701.49,544.92
2016,5,4,14,45,407.5,302.0,3.05,17.0,612.0,637.11,497.11
2016,5,4,15,0,337.0,312.0,3.1,17.0,556.0,572.76,448.94
2016,5,4,15,15,368.5,283.0,3.1,16.5,535.0,550.81,435.08
2016,5,4,15,30,400.0,254.0,3.1,16.0,514.0,525.37,417.85
2016,5,4,15,45,433.0,224.5,3.1,16.0,487.0,500.09,399.34
2016,5,4,16,0,466.0,195.0,3.1,16.0,460.0,467.25,374.34
2016,5,4,16,15,287.5,199.0,3.0,15.5,358.0,350.05,281.24
2016,5,4,16,30,109.0,203.0,2.9,15.0,256.0,251.58,202.1
2016,5,4,16,45,179.5,176.0,2.85,15.0,251.0,247.8,198.86
2016,5,4,17,0,250.0,149.0,2.8,15.0,246.0,237.42,188.53
2016,5,4,17,15,216.5,132.5,2.7,14.5,208.0,195.8,153.59
2016,5,4,17,30,183.0,116.0,2.6,14.0,170.0,157.83,121.63
2016,5,4,17,45,152.5,95.0,2.55,14.0,134.0,119.96,89.64
2016,5,4,18,0,122.0,74.0,2.5,14.0,98.0,86.13,61.58
2016,5,4,18,15,80.5,53.0,2.35,13.5,67.0,55.25,37.31
2016,5,4,18,30,39.0,32.0,2.2,13.0,36.0,29.67,16.95
2016,5,4,18,45,19.5,16.0,2.1,13.0,18.0,14.51,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.9,12.0,8.0,7.86,0.0
2016,5,5,5,30,0.0,16.0,2.0,12.0,16.0,15.44,0.0
2016,5,5,5,45,31.5,36.5,2.1,12.5,41.0,35.04,21.95
2016,5,5,6,0,63.0,57.0,2.2,13.0,66.0,58.64,41.01
2016,5,5,6,15,89.5,78.5,2.25,13.0,98.0,87.32,64.5
2016,5,5,6,30,116.0,100.0,2.3,13.0,130.0,119.33,91.29
2016,5,5,6,45,145.0,118.5,2.35,13.5,164.5,152.37,118.97
2016,5,5,7,0,174.0,137.0,2.4,14.0,199.0,188.69,149.42
2016,5,5,7,15,151.5,161.5,2.4,14.0,221.5,214.65,172.11
2016,5,5,7,30,129.0,186.0,2.4,14.0,244.0,238.13,191.9
2016,5,5,7,45,161.5,208.5,2.45,14.5,290.0,283.78,228.59
2016,5,5,8,0,194.0,231.0,2.5,15.0,336.0,332.72,267.28
2016,5,5,8,15,173.5,255.5,2.45,15.0,356.0,355.68,284.73
2016,5,5,8,30,153.0,280.0,2.4,15.0,376.0,376.4,300.01
2016,5,5,8,45,80.0,241.5,2.4,15.0,292.0,292.69,233.09
2016,5,5,9,0,7.0,203.0,2.4,15.0,208.0,202.69,159.82
2016,5,5,9,15,41.5,275.5,2.35,15.0,307.5,304.85,241.14
2016,5,5,9,30,76.0,348.0,2.3,15.0,407.0,407.77,320.1
2016,5,5,9,45,69.5,359.5,2.3,15.5,415.0,417.13,325.31
2016,5,5,10,0,63.0,371.0,2.3,16.0,423.0,425.85,330.47
2016,5,5,10,15,186.5,388.0,2.3,16.0,549.0,562.03,434.93
2016,5,5,10,30,310.0,405.0,2.3,16.0,675.0,704.77,539.49
2016,5,5,10,45,167.5,374.0,2.3,16.5,520.5,539.84,415.13
2016,5,5,11,0,25.0,343.0,2.3,17.0,366.0,367.95,282.76
2016,5,5,11,15,25.5,349.5,2.3,17.0,373.0,375.68,289.17
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,383.3,294.71
2016,5,5,11,45,84.5,413.5,2.35,17.0,492.5,500.92,383.9
2016,5,5,12,0,143.0,471.0,2.4,17.0,605.0,626.45,475.41
2016,5,5,12,15,104.5,453.0,2.4,17.0,550.5,562.03,427.26
2016,5,5,12,30,66.0,435.0,2.4,17.0,496.0,504.63,384.72
2016,5,5,12,45,138.5,445.5,2.4,17.5,572.5,593.33,451.22
2016,5,5,13,0,211.0,456.0,2.4,18.0,649.0,672.68,508.6
2016,5,5,13,15,192.0,448.0,2.4,18.0,621.0,642.4,486.36
2016,5,5,13,30,173.0,440.0,2.4,18.0,593.0,612.01,464.72
2016,5,5,13,45,157.5,426.5,2.4,18.0,562.5,579.29,441.47
2016,5,5,14,0,142.0,413.0,2.4,18.0,532.0,546.75,418.19
2016,5,5,14,15,170.0,396.0,2.4,17.5,533.5,548.48,421.95
2016,5,5,14,30,198.0,379.0,2.4,17.0,535.0,547.94,423.82
2016,5,5,14,45,114.5,332.0,2.4,17.0,421.0,426.07,331.88
2016,5,5,15,0,31.0,285.0,2.4,17.0,307.0,306.05,239.14
2016,5,5,15,15,112.5,291.0,2.35,17.0,365.5,372.43,293.35
2016,5,5,15,30,194.0,297.0,2.3,17.0,424.0,427.19,336.8
2016,5,5,15,45,173.0,275.0,2.25,17.0,382.0,382.17,302.04
2016,5,5,16,0,152.0,253.0,2.2,17.0,340.0,338.84,268.67
2016,5,5,16,15,395.5,185.5,2.2,16.5,383.5,396.12,316.27
2016,5,5,16,30,639.0,118.0,2.2,16.0,427.0,424.03,337.36
2016,5,5,16,45,602.5,111.5,2.2,16.0,377.0,366.71,289.26
2016,5,5,17,0,566.0,105.0,2.2,16.0,327.0,312.55,243.06
2016,5,5,17,15,518.0,97.0,2.25,15.5,277.0,256.82,195.47
2016,5,5,17,30,470.0,89.0,2.3,15.0,227.0,205.02,150.7
2016,5,5,17,45,402.0,78.0,2.35,15.0,179.5,152.79,106.54
2016,5,5,18,0,334.0,67.0,2.4,15.0,132.0,108.23,70.49
2016,5,5,18,15,244.0,51.5,2.25,14.5,91.5,65.54,39.49
2016,5,5,18,30,154.0,36.0,2.1,14.0,51.0,33.25,18.12
2016,5,5,18,45,77.0,18.0,2.0,13.5,25.5,15.25,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,11.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,2.7,11.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,10.5,2.7,11.5,10.5,10.12,2.6
2016,5,6,6,0,0.0,17.0,2.7,12.0,17.0,16.39,8.23
2016,5,6,6,15,0.0,25.5,2.65,12.0,25.5,24.6,15.46
2016,5,6,6,30,0.0,34.0,2.6,12.0,34.0,32.82,22.66
2016,5,6,6,45,0.0,43.0,2.55,12.5,43.0,41.52,30.14
2016,5,6,7,0,0.0,52.0,2.5,13.0,52.0,50.23,37.48
2016,5,6,7,15,69.0,119.5,2.45,13.0,151.0,142.06,114.05
2016,5,6,7,30,138.0,187.0,2.4,13.0,250.0,243.1,196.87
2016,5,6,7,45,198.0,206.0,2.4,13.0,307.0,299.18,242.32
2016,5,6,8,0,258.0,225.0,2.4,13.0,364.0,363.66,294.18
2016,5,6,8,15,174.5,250.0,2.35,13.0,348.0,350.91,282.86
2016,5,6,8,30,91.0,275.0,2.3,13.0,332.0,329.03,263.78
2016,5,6,8,45,52.5,255.0,2.3,13.5,288.5,287.48,229.52
2016,5,6,9,0,14.0,235.0,2.3,14.0,245.0,239.24,189.64
2016,5,6,9,15,7.5,196.5,2.3,14.0,202.5,197.02,155.66
2016,5,6,9,30,1.0,158.0,2.3,14.0,160.0,154.37,121.04
2016,5,6,9,45,1.5,158.5,2.3,14.0,161.0,155.36,121.73
2016,5,6,10,0,2.0,159.0,2.3,14.0,162.0,156.38,122.37
2016,5,6,10,15,1.0,102.0,2.3,14.0,103.5,99.84,76.52
2016,5,6,10,30,0.0,45.0,2.3,14.0,45.0,43.59,30.44
2016,5,6,10,45,5.0,138.0,2.3,14.5,143.0,138.93,108.1
2016,5,6,11,0,10.0,231.0,2.3,15.0,241.0,235.45,184.16
2016,5,6,11,15,12.5,260.0,2.3,15.0,272.0,266.85,208.25
2016,5,6,11,30,15.0,289.0,2.3,15.0,303.0,298.35,232.42
2016,5,6,11,45,12.5,259.0,2.35,15.0,271.0,266.17,207.4
2016,5,6,12,0,10.0,229.0,2.4,15.0,239.0,233.99,182.43
2016,5,6,12,15,8.5,207.5,2.4,15.0,216.0,211.23,164.66
2016,5,6,12,30,7.0,186.0,2.4,15.0,193.0,188.47,146.77
2016,5,6,12,45,8.0,200.0,2.4,15.0,207.5,203.17,158.51
2016,5,6,13,0,9.0,214.0,2.4,15.0,222.0,217.83,170.1
2016,5,6,13,15,49.5,319.5,2.35,15.0,363.5,367.21,287.14
2016,5,6,13,30,90.0,425.0,2.3,15.0,505.0,512.06,395.76
2016,5,6,13,45,45.0,285.5,2.3,15.0,326.0,325.96,254.71
2016,5,6,14,0,0.0,146.0,2.3,15.0,147.0,141.94,109.8
2016,5,6,14,15,2.5,167.5,2.25,15.0,170.5,165.13,128.97
2016,5,6,14,30,5.0,189.0,2.2,15.0,194.0,188.18,147.59
2016,5,6,14,45,3.5,179.0,2.15,15.0,182.5,176.93,138.75
2016,5,6,15,0,2.0,169.0,2.1,15.0,171.0,165.79,130.08
2016,5,6,15,15,3.0,177.0,1.95,15.0,179.5,174.2,137.14
2016,5,6,15,30,4.0,185.0,1.8,15.0,188.0,182.51,144.1
2016,5,6,15,45,2.0,139.5,1.7,15.0,141.0,136.53,107.26
2016,5,6,16,0,0.0,94.0,1.6,15.0,94.0,90.97,70.29
2016,5,6,16,15,0.0,77.0,1.4,15.0,77.0,74.47,56.9
2016,5,6,16,30,0.0,60.0,1.2,15.0,60.0,57.99,43.34
2016,5,6,16,45,0.0,57.5,1.0,15.0,57.5,55.57,41.48
2016,5,6,17,0,0.0,55.0,0.8,15.0,55.0,53.14,39.57
2016,5,6,17,15,0.0,46.5,0.7,14.5,46.5,44.91,32.77
2016,5,6,17,30,0.0,38.0,0.6,14.0,38.0,36.69,25.86
2016,5,6,17,45,0.0,30.0,0.5,14.0,30.0,28.95,19.2
2016,5,6,18,0,0.0,22.0,0.4,14.0,22.0,21.22,12.46
2016,5,6,18,15,0.0,15.0,0.45,13.5,15.0,14.46,6.52
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.71,0.5
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,17.38,3.39
2016,5,7,5,45,29.5,39.0,2.0,12.5,43.5,37.37,24.12
2016,5,7,6,0,59.0,60.0,2.2,13.0,69.0,61.24,43.42
2016,5,7,6,15,86.5,82.0,2.25,13.0,101.0,90.41,67.31
2016,5,7,6,30,114.0,104.0,2.3,13.0,133.0,123.02,94.55
2016,5,7,6,45,147.0,122.0,2.35,13.0,168.5,156.65,122.78
2016,5,7,7,0,180.0,140.0,2.4,13.0,204.0,193.98,154.28
2016,5,7,7,15,99.0,151.0,2.45,13.0,187.0,185.0,148.99
2016,5,7,7,30,18.0,162.0,2.5,13.0,170.0,164.47,132.62
2016,5,7,7,45,79.5,199.0,2.6,13.5,241.5,233.0,188.42
2016,5,7,8,0,141.0,236.0,2.7,14.0,313.0,309.43,249.59
2016,5,7,8,15,70.5,171.5,2.75,14.0,210.0,209.56,168.61
2016,5,7,8,30,0.0,107.0,2.8,14.0,107.0,103.62,80.71
2016,5,7,8,45,1.5,142.0,2.9,14.5,143.0,138.79,109.27
2016,5,7,9,0,3.0,177.0,3.0,15.0,179.0,174.24,137.42
2016,5,7,9,15,1.5,149.5,2.95,15.0,150.5,146.33,114.53
2016,5,7,9,30,0.0,122.0,2.9,15.0,122.0,118.35,91.65
2016,5,7,9,45,0.0,101.5,2.9,15.5,101.5,98.39,75.17
2016,5,7,10,0,0.0,81.0,2.9,16.0,81.0,78.48,58.75
2016,5,7,10,15,0.0,76.5,2.85,16.0,76.5,74.13,55.15
2016,5,7,10,30,0.0,72.0,2.8,16.0,72.0,69.78,51.54
2016,5,7,10,45,2.0,120.0,2.75,16.0,122.5,118.48,90.93
2016,5,7,11,0,4.0,168.0,2.7,16.0,173.0,167.54,130.0
2016,5,7,11,15,2.0,136.0,2.65,16.0,138.5,134.28,103.28
2016,5,7,11,30,0.0,104.0,2.6,16.0,104.0,101.04,76.55
2016,5,7,11,45,0.0,85.5,2.6,16.5,85.5,83.0,61.91
2016,5,7,12,0,0.0,67.0,2.6,17.0,67.0,64.98,47.26
2016,5,7,12,15,3.5,127.0,2.55,17.0,130.5,127.06,97.27
2016,5,7,12,30,7.0,187.0,2.5,17.0,194.0,189.45,146.65
2016,5,7,12,45,4.0,166.5,2.5,17.0,171.0,166.23,128.15
2016,5,7,13,0,1.0,146.0,2.5,17.0,148.0,143.09,109.81
2016,5,7,13,15,15.0,248.5,2.45,17.0,263.0,257.5,200.16
2016,5,7,13,30,29.0,351.0,2.4,17.0,378.0,378.76,292.68
2016,5,7,13,45,18.5,283.5,2.4,17.0,300.5,294.65,228.37
2016,5,7,14,0,8.0,216.0,2.4,17.0,223.0,217.89,169.16
2016,5,7,14,15,4.0,181.0,2.4,17.0,184.5,179.67,139.41
2016,5,7,14,30,0.0,146.0,2.4,17.0,146.0,141.84,109.5
2016,5,7,14,45,0.0,152.5,2.4,17.0,153.0,148.16,114.83
2016,5,7,15,0,0.0,159.0,2.4,17.0,160.0,154.47,120.11
2016,5,7,15,15,0.0,131.0,2.35,16.5,131.5,127.06,98.54
2016,5,7,15,30,0.0,103.0,2.3,16.0,103.0,99.75,76.81
2016,5,7,15,45,0.0,90.0,2.3,16.0,90.0,87.1,66.69
2016,5,7,16,0,0.0,77.0,2.3,16.0,77.0,74.48,56.5
2016,5,7,16,15,4.0,120.0,2.25,16.0,122.0,118.3,92.92
2016,5,7,16,30,8.0,163.0,2.2,16.0,167.0,161.63,128.6
2016,5,7,16,45,19.0,155.0,2.2,16.0,163.0,157.84,125.74
2016,5,7,17,0,30.0,147.0,2.2,16.0,159.0,153.39,122.17
2016,5,7,17,15,23.0,126.5,2.1,15.5,135.0,128.85,102.26
2016,5,7,17,30,16.0,106.0,2.0,15.0,111.0,105.78,83.34
2016,5,7,17,45,169.0,87.0,1.95,15.0,122.0,116.31,85.77
2016,5,7,18,0,322.0,68.0,1.9,15.0,133.0,108.4,71.25
2016,5,7,18,15,236.0,53.0,1.85,14.5,93.0,66.98,40.94
2016,5,7,18,30,150.0,38.0,1.8,14.0,53.0,36.72,21.01
2016,5,7,18,45,75.0,19.0,1.75,14.0,26.5,16.08,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,8.68,0.0
2016,5,8,5,45,0.0,21.0,1.25,13.5,21.0,20.26,10.92
2016,5,8,6,0,0.0,33.0,1.3,14.0,33.0,31.86,21.19
2016,5,8,6,15,0.0,47.5,1.3,14.0,47.5,45.89,33.42
2016,5,8,6,30,0.0,62.0,1.3,14.0,62.0,59.82,45.45
2016,5,8,6,45,0.0,77.5,1.35,14.0,77.5,74.76,58.15
2016,5,8,7,0,0.0,93.0,1.4,14.0,93.0,89.76,70.69
2016,5,8,7,15,4.5,124.0,1.4,14.0,126.0,121.45,96.87
2016,5,8,7,30,9.0,155.0,1.4,14.0,159.0,153.79,123.19
2016,5,8,7,45,55.5,195.0,1.45,14.5,225.0,217.42,174.35
2016,5,8,8,0,102.0,235.0,1.5,15.0,291.0,285.24,227.87
2016,5,8,8,15,61.5,232.0,1.5,15.0,266.5,264.06,210.08
2016,5,8,8,30,21.0,229.0,1.5,15.0,242.0,236.24,186.99
2016,5,8,8,45,34.5,262.5,1.5,15.5,286.0,282.63,222.9
2016,5,8,9,0,48.0,296.0,1.5,16.0,330.0,327.91,256.96
2016,5,8,9,15,111.5,332.0,1.5,16.0,416.5,419.49,327.26
2016,5,8,9,30,175.0,368.0,1.5,16.0,503.0,512.02,396.15
2016,5,8,9,45,104.0,350.5,1.55,16.5,432.0,441.72,340.93
2016,5,8,10,0,33.0,333.0,1.6,17.0,361.0,360.82,277.88
2016,5,8,10,15,51.5,369.0,1.65,17.0,414.0,415.4,319.33
2016,5,8,10,30,70.0,405.0,1.7,17.0,467.0,470.99,360.18
2016,5,8,10,45,120.5,430.0,1.8,17.0,538.5,552.68,420.69
2016,5,8,11,0,171.0,455.0,1.9,17.0,610.0,629.86,476.74
2016,5,8,11,15,172.0,462.0,2.0,17.0,620.0,641.09,484.3
2016,5,8,11,30,173.0,469.0,2.1,17.0,630.0,651.6,491.93
2016,5,8,11,45,185.0,461.0,2.25,17.5,634.0,656.82,495.81
2016,5,8,12,0,197.0,453.0,2.4,18.0,638.0,661.3,499.23
2016,5,8,12,15,290.0,433.0,2.45,18.0,704.5,740.29,557.96
2016,5,8,12,30,383.0,413.0,2.5,18.0,771.0,810.68,609.3
2016,5,8,12,45,360.0,420.0,2.65,18.0,753.5,791.77,596.03
2016,5,8,13,0,337.0,427.0,2.8,18.0,736.0,771.78,582.63
2016,5,8,13,15,595.0,280.5,2.85,18.0,813.5,870.51,661.14
2016,5,8,13,30,853.0,134.0,2.9,18.0,891.0,943.68,713.43
2016,5,8,13,45,848.5,131.5,3.0,18.0,867.5,917.81,696.6
2016,5,8,14,0,844.0,129.0,3.1,18.0,844.0,889.23,678.67
2016,5,8,14,15,836.0,127.5,3.15,17.5,813.5,856.06,658.32
2016,5,8,14,30,828.0,126.0,3.2,17.0,783.0,823.81,638.4
2016,5,8,14,45,822.0,121.0,3.25,17.0,747.5,784.02,611.64
2016,5,8,15,0,816.0,116.0,3.3,17.0,712.0,742.25,583.19
2016,5,8,15,15,802.0,113.5,3.35,17.0,670.5,695.55,550.75
2016,5,8,15,30,788.0,111.0,3.4,17.0,629.0,647.94,515.94
2016,5,8,15,45,772.0,106.5,3.45,17.0,584.0,596.38,476.7
2016,5,8,16,0,756.0,102.0,3.5,17.0,539.0,544.62,436.25
2016,5,8,16,15,731.5,98.5,3.55,16.5,490.0,489.45,392.69
2016,5,8,16,30,707.0,95.0,3.6,16.0,441.0,435.0,348.31
2016,5,8,16,45,678.5,89.0,3.7,16.0,391.5,378.12,300.1
2016,5,8,17,0,650.0,83.0,3.8,16.0,342.0,323.43,252.42
2016,5,8,17,15,606.0,77.5,3.85,15.5,291.5,266.84,202.91
2016,5,8,17,30,562.0,72.0,3.9,15.0,241.0,214.67,156.6
2016,5,8,17,45,503.0,63.5,3.95,15.0,193.0,161.27,110.11
2016,5,8,18,0,444.0,55.0,4.0,15.0,145.0,114.48,71.14
2016,5,8,18,15,350.0,44.5,3.9,14.5,102.5,69.6,38.69
2016,5,8,18,30,256.0,34.0,3.8,14.0,60.0,35.16,17.86
2016,5,8,18,45,128.0,17.0,3.7,13.5,30.0,13.09,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,13.5,2.7,11.0,16.5,13.27,0.0
2016,5,9,5,30,95.0,27.0,2.7,11.0,33.0,22.5,8.64
2016,5,9,5,45,198.0,43.0,2.75,11.5,71.0,44.85,26.23
2016,5,9,6,0,301.0,59.0,2.8,12.0,109.0,83.03,51.87
2016,5,9,6,15,377.0,70.5,2.8,12.0,155.5,124.7,83.89
2016,5,9,6,30,453.0,82.0,2.8,12.0,202.0,175.01,125.71
2016,5,9,6,45,235.0,105.5,2.8,12.0,168.5,165.5,128.16
2016,5,9,7,0,17.0,129.0,2.8,12.0,135.0,129.72,104.56
2016,5,9,7,15,32.5,154.0,2.75,12.0,168.5,161.62,131.01
2016,5,9,7,30,48.0,179.0,2.7,12.0,202.0,195.0,158.37
2016,5,9,7,45,59.5,204.0,2.7,12.5,235.0,228.19,184.98
2016,5,9,8,0,71.0,229.0,2.7,13.0,268.0,262.62,212.2
2016,5,9,8,15,55.0,240.5,2.65,13.0,272.0,268.63,216.27
2016,5,9,8,30,39.0,252.0,2.6,13.0,276.0,272.96,218.89
2016,5,9,8,45,56.0,282.5,2.6,13.5,320.0,317.25,253.32
2016,5,9,9,0,73.0,313.0,2.6,14.0,364.0,363.08,288.26
2016,5,9,9,15,90.0,338.0,2.55,14.0,405.0,404.75,319.97
2016,5,9,9,30,107.0,363.0,2.5,14.0,446.0,447.61,352.2
2016,5,9,9,45,120.0,383.0,2.5,14.5,480.0,488.05,381.47
2016,5,9,10,0,133.0,403.0,2.5,15.0,514.0,524.4,407.32
2016,5,9,10,15,111.0,410.5,2.5,15.0,505.0,516.9,400.33
2016,5,9,10,30,89.0,418.0,2.5,15.0,496.0,501.76,388.0
2016,5,9,10,45,92.0,425.0,2.5,15.5,507.5,514.1,396.21
2016,5,9,11,0,95.0,432.0,2.5,16.0,519.0,526.22,404.07
2016,5,9,11,15,227.5,427.5,2.55,16.0,639.0,659.7,505.26
2016,5,9,11,30,360.0,423.0,2.6,16.0,759.0,795.67,604.05
2016,5,9,11,45,631.0,275.0,2.65,16.5,866.5,924.16,700.1
2016,5,9,12,0,902.0,127.0,2.7,17.0,974.0,1035.64,773.69
2016,5,9,12,15,668.0,259.0,2.75,17.0,885.5,946.86,713.64
2016,5,9,12,30,434.0,391.0,2.8,17.0,797.0,844.48,636.78
2016,5,9,12,45,664.5,258.5,2.9,17.0,873.0,934.24,708.44
2016,5,9,13,0,895.0,126.0,3.0,17.0,949.0,1005.97,757.37
2016,5,9,13,15,891.5,125.5,3.05,17.0,931.5,988.4,745.78
2016,5,9,13,30,888.0,125.0,3.1,17.0,914.0,967.73,732.96
2016,5,9,13,45,882.0,123.5,3.2,17.5,890.0,940.74,714.84
2016,5,9,14,0,876.0,122.0,3.3,18.0,866.0,911.0,694.81
2016,5,9,14,15,868.5,120.5,3.35,17.5,835.0,877.36,674.23
2016,5,9,14,30,861.0,119.0,3.4,17.0,804.0,841.39,651.76
2016,5,9,14,45,851.0,116.5,3.45,17.0,767.0,800.25,624.12
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,759.56,596.5
2016,5,9,15,15,827.0,111.5,3.5,17.0,688.0,711.88,563.2
2016,5,9,15,30,813.0,109.0,3.5,17.0,646.0,663.23,527.77
2016,5,9,15,45,796.0,106.0,3.55,17.0,600.0,611.47,488.4
2016,5,9,16,0,779.0,103.0,3.6,17.0,554.0,559.55,447.84
2016,5,9,16,15,755.0,99.0,3.65,16.5,504.5,503.01,403.32
2016,5,9,16,30,731.0,95.0,3.7,16.0,455.0,447.1,357.84
2016,5,9,16,45,696.0,91.0,3.75,16.0,403.5,388.21,308.01
2016,5,9,17,0,661.0,87.0,3.8,16.0,352.0,332.16,259.27
2016,5,9,17,15,616.5,81.0,3.85,15.5,300.5,274.28,208.78
2016,5,9,17,30,572.0,75.0,3.9,15.0,249.0,220.87,161.48
2016,5,9,17,45,500.5,68.0,4.0,15.0,199.0,165.8,114.06
2016,5,9,18,0,429.0,61.0,4.1,15.0,149.0,118.78,75.42
2016,5,9,18,15,332.5,49.0,4.05,14.5,106.0,72.35,41.59
2016,5,9,18,30,236.0,37.0,4.0,14.0,63.0,37.63,20.12
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.5,14.27,0.22
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.0,2.15,11.0,17.5,12.78,0.0
2016,5,10,5,30,123.0,26.0,2.2,11.0,35.0,20.22,8.0
2016,5,10,5,45,234.5,40.0,2.25,11.5,74.0,44.16,24.65
2016,5,10,6,0,346.0,54.0,2.3,12.0,113.0,83.47,50.36
2016,5,10,6,15,173.0,69.0,2.25,12.5,98.5,92.23,65.32
2016,5,10,6,30,0.0,84.0,2.2,13.0,84.0,80.59,63.23
2016,5,10,6,45,2.5,103.5,2.2,13.5,104.0,100.15,79.62
2016,5,10,7,0,5.0,123.0,2.2,14.0,124.0,120.08,95.99
2016,5,10,7,15,23.0,150.5,2.15,14.0,160.5,153.98,123.69
2016,5,10,7,30,41.0,178.0,2.1,14.0,197.0,190.98,153.7
2016,5,10,7,45,40.5,197.0,2.05,14.5,218.0,212.04,170.12
2016,5,10,8,0,40.0,216.0,2.0,15.0,239.0,233.05,186.2
2016,5,10,8,15,78.0,250.0,1.9,15.5,298.0,291.6,232.18
2016,5,10,8,30,116.0,284.0,1.8,16.0,357.0,356.92,282.24
2016,5,10,8,45,277.5,276.0,1.75,16.5,467.5,469.04,369.43
2016,5,10,9,0,439.0,268.0,1.7,17.0,578.0,595.42,463.83
2016,5,10,9,15,633.0,199.5,1.7,17.0,674.0,696.51,539.97
2016,5,10,9,30,827.0,131.0,1.7,17.0,770.0,806.28,617.23
2016,5,10,9,45,823.0,140.5,1.7,17.5,800.0,841.89,638.26
2016,5,10,10,0,819.0,150.0,1.7,18.0,830.0,874.66,657.87
2016,5,10,10,15,826.5,151.5,1.65,18.5,857.0,906.65,676.17
2016,5,10,10,30,834.0,153.0,1.6,19.0,884.0,936.24,692.62
2016,5,10,10,45,842.0,153.0,1.6,19.5,905.0,962.17,707.18
2016,5,10,11,0,850.0,153.0,1.6,20.0,926.0,985.38,719.94
2016,5,10,11,15,853.0,153.5,1.6,20.0,939.5,995.65,725.79
2016,5,10,11,30,856.0,154.0,1.6,20.0,953.0,1008.3,733.42
2016,5,10,11,45,860.5,152.5,1.65,20.5,959.0,1017.3,738.13
2016,5,10,12,0,865.0,151.0,1.7,21.0,965.0,1023.14,740.94
2016,5,10,12,15,635.5,276.5,1.8,21.0,874.0,932.15,682.73
2016,5,10,12,30,406.0,402.0,1.9,21.0,783.0,827.62,607.91
2016,5,10,12,45,641.0,270.5,2.05,21.0,864.5,923.23,682.29
2016,5,10,13,0,876.0,139.0,2.2,21.0,946.0,1000.87,734.85
2016,5,10,13,15,872.5,138.5,2.3,21.0,929.0,983.6,724.34
2016,5,10,13,30,869.0,138.0,2.4,21.0,912.0,963.3,712.8
2016,5,10,13,45,864.5,135.5,2.55,21.0,888.0,937.13,697.75
2016,5,10,14,0,860.0,133.0,2.7,21.0,864.0,908.19,680.64
2016,5,10,14,15,851.5,131.5,2.75,21.0,833.0,874.18,659.11
2016,5,10,14,30,843.0,130.0,2.8,21.0,802.0,841.13,638.08
2016,5,10,14,45,835.0,126.5,2.9,21.0,766.0,800.83,612.08
2016,5,10,15,0,827.0,123.0,3.0,21.0,730.0,758.66,584.41
2016,5,10,15,15,812.5,120.0,3.05,20.5,687.5,710.69,552.97
2016,5,10,15,30,798.0,117.0,3.1,20.0,645.0,661.83,518.94
2016,5,10,15,45,783.0,112.5,3.15,20.0,599.5,610.49,480.66
2016,5,10,16,0,768.0,108.0,3.2,20.0,554.0,558.84,441.08
2016,5,10,16,15,744.0,104.0,3.25,19.5,504.5,502.86,397.76
2016,5,10,16,30,720.0,100.0,3.3,19.0,455.0,447.54,353.52
2016,5,10,16,45,691.5,94.0,3.4,18.5,404.5,389.99,306.17
2016,5,10,17,0,663.0,88.0,3.5,18.0,354.0,334.6,259.07
2016,5,10,17,15,618.5,82.0,3.45,17.5,302.5,276.6,208.93
2016,5,10,17,30,574.0,76.0,3.4,17.0,251.0,223.06,161.95
2016,5,10,17,45,515.0,67.5,3.4,16.5,202.0,168.89,115.4
2016,5,10,18,0,456.0,59.0,3.4,16.0,153.0,121.32,76.07
2016,5,10,18,15,362.0,47.5,3.25,15.5,109.5,74.57,42.04
2016,5,10,18,30,268.0,36.0,3.1,15.0,66.0,38.16,19.73
2016,5,10,18,45,134.0,18.0,3.0,14.5,33.0,13.83,1.05
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.0,12.5,2.55,11.5,20.0,12.29,0.0
2016,5,11,5,30,196.0,25.0,2.6,12.0,40.0,19.35,7.97
2016,5,11,5,45,305.0,37.0,2.65,12.5,80.0,45.39,23.55
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,86.81,50.08
2016,5,11,6,15,207.0,58.5,2.65,13.0,94.0,87.65,59.92
2016,5,11,6,30,0.0,68.0,2.6,13.0,68.0,65.52,50.47
2016,5,11,6,45,0.0,84.0,2.55,13.5,84.0,80.96,63.52
2016,5,11,7,0,0.0,100.0,2.5,14.0,100.0,96.46,76.34
2016,5,11,7,15,3.0,126.0,2.45,14.0,127.5,122.78,98.08
2016,5,11,7,30,6.0,152.0,2.4,14.0,155.0,149.56,119.89
2016,5,11,7,45,17.0,180.0,2.35,14.5,189.5,182.64,146.35
2016,5,11,8,0,28.0,208.0,2.3,15.0,224.0,218.66,174.76
2016,5,11,8,15,70.5,246.0,2.25,15.5,290.0,283.2,225.83
2016,5,11,8,30,113.0,284.0,2.2,16.0,356.0,354.98,281.36
2016,5,11,8,45,119.0,306.5,2.15,16.5,387.0,387.65,305.08
2016,5,11,9,0,125.0,329.0,2.1,17.0,418.0,420.64,328.81
2016,5,11,9,15,127.5,349.0,2.05,17.0,444.0,448.69,349.0
2016,5,11,9,30,130.0,369.0,2.0,17.0,470.0,476.64,368.9
2016,5,11,9,45,156.0,387.5,1.95,17.5,514.0,522.65,401.77
2016,5,11,10,0,182.0,406.0,1.9,18.0,558.0,569.94,434.82
2016,5,11,10,15,178.0,420.5,1.9,18.0,573.0,587.14,446.08
2016,5,11,10,30,174.0,435.0,1.9,18.0,588.0,603.52,456.92
2016,5,11,10,45,328.5,399.5,1.9,18.0,696.0,723.94,546.1
2016,5,11,11,0,483.0,364.0,1.9,18.0,804.0,849.01,634.59
2016,5,11,11,15,687.0,250.5,1.9,18.0,886.5,942.2,701.82
2016,5,11,11,30,891.0,137.0,1.9,18.0,969.0,1026.01,755.29
2016,5,11,11,45,895.5,135.0,1.95,18.5,975.0,1034.73,758.94
2016,5,11,12,0,900.0,133.0,2.0,19.0,981.0,1040.16,761.45
2016,5,11,12,15,899.5,132.5,2.05,19.0,978.5,1038.75,761.15
2016,5,11,12,30,899.0,132.0,2.1,19.0,976.0,1033.98,758.86
2016,5,11,12,45,679.5,253.5,2.2,19.5,887.5,944.06,700.11
2016,5,11,13,0,460.0,375.0,2.3,20.0,799.0,843.79,626.68
2016,5,11,13,15,679.0,248.5,2.35,20.0,861.5,919.1,686.37
2016,5,11,13,30,898.0,122.0,2.4,20.0,924.0,974.63,723.63
2016,5,11,13,45,893.0,120.5,2.5,20.0,899.0,948.39,707.32
2016,5,11,14,0,888.0,119.0,2.6,20.0,874.0,919.31,689.79
2016,5,11,14,15,879.5,117.5,2.6,19.5,843.0,884.53,668.68
2016,5,11,14,30,871.0,116.0,2.6,19.0,812.0,847.44,645.78
2016,5,11,14,45,860.5,114.0,2.6,19.0,774.5,806.14,618.48
2016,5,11,15,0,850.0,112.0,2.6,19.0,737.0,763.09,589.67
2016,5,11,15,15,836.0,109.5,2.55,18.5,694.5,717.26,559.32
2016,5,11,15,30,822.0,107.0,2.5,18.0,652.0,668.32,525.4
2016,5,11,15,45,804.5,103.5,2.45,18.0,605.5,615.42,485.64
2016,5,11,16,0,787.0,100.0,2.4,18.0,559.0,562.38,444.79
2016,5,11,16,15,763.5,96.5,2.35,17.5,509.5,506.3,401.24
2016,5,11,16,30,740.0,93.0,2.3,17.0,460.0,451.23,357.08
2016,5,11,16,45,709.5,88.0,2.3,17.0,408.5,392.35,308.09
2016,5,11,17,0,679.0,83.0,2.3,17.0,357.0,336.3,260.04
2016,5,11,17,15,636.0,77.0,2.25,16.5,305.5,277.92,209.69
2016,5,11,17,30,593.0,71.0,2.2,16.0,254.0,223.82,162.22
2016,5,11,17,45,533.0,63.5,2.2,16.0,204.5,169.33,115.15
2016,5,11,18,0,473.0,56.0,2.2,16.0,155.0,121.53,75.46
2016,5,11,18,15,380.5,45.5,2.2,15.5,111.5,74.8,41.44
2016,5,11,18,30,288.0,35.0,2.2,15.0,68.0,38.71,19.64
2016,5,11,18,45,144.0,17.5,2.25,14.5,34.0,12.93,1.4
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,3.1,11.0,18.5,13.76,0.0
2016,5,12,5,30,128.0,28.0,3.2,11.0,37.0,21.76,10.28
2016,5,12,5,45,222.5,43.5,3.3,11.5,75.5,47.53,27.57
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,86.15,53.8
2016,5,12,6,15,184.5,81.0,3.35,12.0,116.0,105.61,76.36
2016,5,12,6,30,52.0,103.0,3.3,12.0,118.0,109.48,86.05
2016,5,12,6,45,64.5,124.0,3.25,12.5,146.0,136.55,108.85
2016,5,12,7,0,77.0,145.0,3.2,13.0,174.0,165.12,132.67
2016,5,12,7,15,146.5,167.0,3.1,13.0,231.5,219.08,176.83
2016,5,12,7,30,216.0,189.0,3.0,13.0,289.0,279.94,226.69
2016,5,12,7,45,267.0,204.5,2.95,13.5,342.5,334.42,270.65
2016,5,12,8,0,318.0,220.0,2.9,14.0,396.0,392.37,316.71
2016,5,12,8,15,356.0,233.0,2.85,14.0,446.0,444.74,358.12
2016,5,12,8,30,394.0,246.0,2.8,14.0,496.0,500.08,401.13
2016,5,12,8,45,399.5,265.5,2.75,14.5,534.5,542.32,431.97
2016,5,12,9,0,405.0,285.0,2.7,15.0,573.0,587.83,464.46
2016,5,12,9,15,604.5,212.5,2.65,15.0,669.0,688.18,542.87
2016,5,12,9,30,804.0,140.0,2.6,15.0,765.0,797.78,622.95
2016,5,12,9,45,819.0,139.5,2.6,15.5,799.5,838.23,648.35
2016,5,12,10,0,834.0,139.0,2.6,16.0,834.0,877.08,672.87
2016,5,12,10,15,661.5,239.0,2.55,16.0,802.0,850.38,652.19
2016,5,12,10,30,489.0,339.0,2.5,16.0,770.0,808.1,616.31
2016,5,12,10,45,673.0,241.5,2.45,16.5,848.5,896.3,681.59
2016,5,12,11,0,857.0,144.0,2.4,17.0,927.0,978.08,733.67
2016,5,12,11,15,860.0,144.5,2.35,17.0,940.0,993.85,742.33
2016,5,12,11,30,863.0,145.0,2.3,17.0,953.0,1006.55,749.66
2016,5,12,11,45,863.5,146.0,2.3,17.5,957.5,1014.1,752.86
2016,5,12,12,0,864.0,147.0,2.3,18.0,962.0,1018.45,754.1
2016,5,12,12,15,863.5,147.0,2.35,18.0,960.0,1017.56,754.05
2016,5,12,12,30,863.0,147.0,2.4,18.0,958.0,1013.46,752.05
2016,5,12,12,45,839.0,160.0,2.5,18.0,941.5,1002.0,745.85
2016,5,12,13,0,815.0,173.0,2.6,18.0,925.0,981.97,734.02
2016,5,12,13,15,810.5,171.5,2.7,18.0,908.0,963.39,723.19
2016,5,12,13,30,806.0,170.0,2.8,18.0,891.0,942.0,710.39
2016,5,12,13,45,801.5,167.0,2.9,18.0,867.5,916.38,694.65
2016,5,12,14,0,797.0,164.0,3.0,18.0,844.0,888.19,677.04
2016,5,12,14,15,632.5,232.0,3.1,18.0,759.5,793.48,611.29
2016,5,12,14,30,468.0,300.0,3.2,18.0,675.0,701.82,542.72
2016,5,12,14,45,617.0,224.0,3.3,18.0,694.0,728.04,567.42
2016,5,12,15,0,766.0,148.0,3.4,18.0,713.0,738.64,578.95
2016,5,12,15,15,750.5,144.5,3.45,17.5,671.5,692.7,547.01
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,645.12,512.73
2016,5,12,15,45,722.5,134.0,3.55,17.0,586.0,595.48,475.15
2016,5,12,16,0,710.0,127.0,3.6,17.0,542.0,545.44,436.27
2016,5,12,16,15,684.0,122.0,3.65,16.5,493.5,490.07,392.82
2016,5,12,16,30,658.0,117.0,3.7,16.0,445.0,436.11,349.17
2016,5,12,16,45,629.5,109.5,3.75,16.0,395.5,380.3,302.2
2016,5,12,17,0,601.0,102.0,3.8,16.0,346.0,326.75,255.93
2016,5,12,17,15,555.5,94.5,3.85,15.5,296.0,270.3,207.16
2016,5,12,17,30,510.0,87.0,3.9,15.0,246.0,218.5,161.78
2016,5,12,17,45,449.5,77.0,4.0,14.5,198.0,165.22,116.08
2016,5,12,18,0,389.0,67.0,4.1,14.0,150.0,119.61,78.3
2016,5,12,18,15,301.0,54.0,4.1,13.5,107.5,75.58,45.6
