Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,213.0,41.0,4.1,13.0,65.0,41.59,23.64
2016,5,12,18,45,106.5,24.5,4.1,13.0,36.5,19.07,5.78
2016,5,12,19,0,0.0,8.0,4.1,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,3.35,11.0,10.5,10.32,0.0
2016,5,13,5,30,0.0,21.0,3.4,11.0,21.0,20.28,9.62
2016,5,13,5,45,4.5,40.0,3.45,11.5,41.0,38.23,26.03
2016,5,13,6,0,9.0,59.0,3.5,12.0,61.0,57.01,42.34
2016,5,13,6,15,19.5,80.0,3.45,12.0,85.0,79.02,61.08
2016,5,13,6,30,30.0,101.0,3.4,12.0,109.0,102.89,81.35
2016,5,13,6,45,39.5,121.5,3.4,12.0,134.5,127.39,102.08
2016,5,13,7,0,49.0,142.0,3.4,12.0,160.0,153.06,123.64
2016,5,13,7,15,43.5,160.5,3.35,12.0,178.0,172.13,139.67
2016,5,13,7,30,38.0,179.0,3.3,12.0,196.0,190.62,154.84
2016,5,13,7,45,23.0,180.5,3.3,12.5,191.5,186.08,150.44
2016,5,13,8,0,8.0,182.0,3.3,13.0,187.0,180.77,145.27
2016,5,13,8,15,11.5,200.5,3.3,13.5,208.0,201.46,161.47
2016,5,13,8,30,15.0,219.0,3.3,14.0,229.0,222.51,177.73
2016,5,13,8,45,24.5,251.0,3.3,14.5,268.5,261.28,208.05
2016,5,13,9,0,34.0,283.0,3.3,15.0,308.0,304.39,241.25
2016,5,13,9,15,47.0,313.5,3.4,15.0,350.0,346.79,274.11
2016,5,13,9,30,60.0,344.0,3.5,15.0,392.0,390.23,307.44
2016,5,13,9,45,87.0,373.0,3.65,15.5,445.0,444.85,348.87
2016,5,13,10,0,114.0,402.0,3.8,16.0,498.0,506.35,394.76
2016,5,13,10,15,205.0,409.0,3.9,16.0,587.0,599.52,466.5
2016,5,13,10,30,296.0,416.0,4.0,16.0,676.0,702.54,543.74
2016,5,13,10,45,599.5,270.0,4.15,16.0,813.0,855.45,663.72
2016,5,13,11,0,903.0,124.0,4.3,16.0,950.0,1002.43,767.78
2016,5,13,11,15,905.5,124.5,4.4,16.0,962.5,1018.36,778.07
2016,5,13,11,30,908.0,125.0,4.5,16.0,975.0,1031.03,787.28
2016,5,13,11,45,912.0,123.5,4.6,16.5,981.0,1039.86,792.43
2016,5,13,12,0,916.0,122.0,4.7,17.0,987.0,1045.33,795.41
2016,5,13,12,15,915.5,121.5,4.75,17.0,984.5,1043.91,794.88
2016,5,13,12,30,915.0,121.0,4.8,17.0,982.0,1039.09,792.17
2016,5,13,12,45,912.0,121.0,4.9,17.0,972.0,1028.91,786.34
2016,5,13,13,0,909.0,121.0,5.0,17.0,962.0,1015.42,778.31
2016,5,13,13,15,905.5,120.5,5.0,16.5,944.5,997.71,768.07
2016,5,13,13,30,902.0,120.0,5.0,16.0,927.0,976.87,755.66
2016,5,13,13,45,900.0,116.5,5.05,16.0,904.0,951.32,738.86
2016,5,13,14,0,898.0,113.0,5.1,16.0,881.0,922.78,719.89
2016,5,13,14,15,891.0,111.5,5.1,16.0,850.0,889.08,696.82
2016,5,13,14,30,884.0,110.0,5.1,16.0,819.0,852.95,671.9
2016,5,13,14,45,613.5,213.5,5.1,16.0,695.0,714.98,569.06
2016,5,13,15,0,343.0,317.0,5.1,16.0,571.0,582.75,463.04
2016,5,13,15,15,595.0,208.0,5.05,15.5,617.5,645.17,518.49
2016,5,13,15,30,847.0,99.0,5.0,15.0,664.0,676.82,548.44
2016,5,13,15,45,836.5,94.0,4.95,15.0,619.0,627.04,508.93
2016,5,13,16,0,826.0,89.0,4.9,15.0,574.0,575.14,467.27
2016,5,13,16,15,804.5,86.0,4.85,14.5,524.5,518.83,421.76
2016,5,13,16,30,783.0,83.0,4.8,14.0,475.0,463.25,375.46
2016,5,13,16,45,760.5,78.0,4.75,14.0,424.5,406.25,326.0
2016,5,13,17,0,738.0,73.0,4.7,14.0,374.0,350.67,276.43
2016,5,13,17,15,699.0,68.0,4.65,13.5,322.0,291.5,223.65
2016,5,13,17,30,660.0,63.0,4.6,13.0,270.0,235.09,172.56
2016,5,13,17,45,606.0,57.0,4.55,13.0,219.5,179.5,122.82
2016,5,13,18,0,552.0,51.0,4.5,13.0,169.0,129.83,80.15
2016,5,13,18,15,462.5,42.5,4.45,12.5,123.5,80.61,43.41
2016,5,13,18,30,373.0,34.0,4.4,12.0,78.0,41.65,20.07
2016,5,13,18,45,228.5,22.0,4.35,12.0,45.0,16.88,5.2
2016,5,13,19,0,84.0,10.0,4.3,12.0,12.0,9.83,0.0
2016,5,13,19,15,42.0,5.0,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.5,11.5,11.3,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,22.16,11.29
2016,5,14,5,45,10.5,42.0,3.3,13.5,44.0,40.34,27.42
2016,5,14,6,0,21.0,61.0,3.5,14.0,65.0,59.7,43.77
2016,5,14,6,15,32.0,82.0,3.5,14.0,90.0,82.92,63.37
2016,5,14,6,30,43.0,103.0,3.5,14.0,115.0,107.64,84.25
2016,5,14,6,45,50.0,124.0,3.5,14.5,140.5,132.67,105.24
2016,5,14,7,0,57.0,145.0,3.5,15.0,166.0,158.59,126.69
2016,5,14,7,15,32.5,150.5,3.35,15.0,163.0,158.28,126.77
2016,5,14,7,30,8.0,156.0,3.2,15.0,160.0,154.28,123.32
2016,5,14,7,45,4.0,143.0,3.05,15.5,145.0,140.36,111.3
2016,5,14,8,0,0.0,130.0,2.9,16.0,130.0,125.88,98.86
2016,5,14,8,15,5.5,169.5,2.7,16.0,173.0,167.65,132.56
2016,5,14,8,30,11.0,209.0,2.5,16.0,216.0,210.13,166.21
2016,5,14,8,45,15.0,232.0,2.4,16.5,242.5,236.07,185.93
2016,5,14,9,0,19.0,255.0,2.3,17.0,269.0,262.4,205.71
2016,5,14,9,15,28.5,287.5,2.25,17.0,309.5,306.39,239.46
2016,5,14,9,30,38.0,320.0,2.2,17.0,350.0,348.2,271.0
2016,5,14,9,45,22.0,258.0,2.15,17.5,276.0,274.12,212.89
2016,5,14,10,0,6.0,196.0,2.1,18.0,202.0,196.14,151.46
2016,5,14,10,15,14.0,260.5,2.1,18.0,274.0,267.19,206.77
2016,5,14,10,30,22.0,325.0,2.1,18.0,346.0,339.07,261.12
2016,5,14,10,45,16.5,280.0,2.15,18.5,295.5,289.73,222.75
2016,5,14,11,0,11.0,235.0,2.2,19.0,245.0,240.26,184.48
2016,5,14,11,15,97.0,353.5,2.25,19.0,445.0,455.44,349.4
2016,5,14,11,30,183.0,472.0,2.3,19.0,645.0,663.67,499.22
2016,5,14,11,45,191.0,474.5,2.35,19.0,655.5,675.83,506.52
2016,5,14,12,0,199.0,477.0,2.4,19.0,666.0,687.19,514.79
2016,5,14,12,15,284.5,450.0,2.45,19.0,719.0,751.44,562.64
2016,5,14,12,30,370.0,423.0,2.5,19.0,772.0,807.44,603.91
2016,5,14,12,45,423.0,399.0,2.6,19.0,794.0,837.22,626.34
2016,5,14,13,0,476.0,375.0,2.7,19.0,816.0,859.21,643.78
2016,5,14,13,15,674.0,253.5,2.8,19.0,865.5,919.52,692.76
2016,5,14,13,30,872.0,132.0,2.9,19.0,915.0,961.01,721.65
2016,5,14,13,45,865.0,131.5,3.0,19.0,890.0,934.61,704.91
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,905.57,686.86
2016,5,14,14,15,850.0,129.5,3.2,18.5,834.5,872.19,666.91
2016,5,14,14,30,842.0,128.0,3.3,18.0,804.0,839.65,647.26
2016,5,14,14,45,828.5,127.0,3.4,18.0,766.5,797.73,619.42
2016,5,14,15,0,815.0,126.0,3.5,18.0,729.0,754.36,590.19
2016,5,14,15,15,800.5,123.0,3.55,18.0,687.5,707.03,557.43
2016,5,14,15,30,786.0,120.0,3.6,18.0,646.0,658.84,522.24
2016,5,14,15,45,764.5,118.0,3.7,18.0,599.5,606.64,482.79
2016,5,14,16,0,743.0,116.0,3.8,18.0,553.0,554.65,442.45
2016,5,14,16,15,718.5,112.0,3.8,17.5,504.5,499.57,399.22
2016,5,14,16,30,694.0,108.0,3.8,17.0,456.0,445.69,355.61
2016,5,14,16,45,659.5,103.0,3.85,17.0,405.5,387.98,307.2
2016,5,14,17,0,625.0,98.0,3.9,17.0,355.0,333.09,259.96
2016,5,14,17,15,581.0,91.0,3.85,16.5,304.0,276.31,210.9
2016,5,14,17,30,537.0,84.0,3.8,16.0,253.0,223.95,165.0
2016,5,14,17,45,482.0,74.5,3.8,15.5,205.5,171.56,119.81
2016,5,14,18,0,427.0,65.0,3.8,15.0,158.0,125.32,81.19
2016,5,14,18,15,337.0,53.0,3.7,14.5,114.5,78.98,46.72
2016,5,14,18,30,247.0,41.0,3.6,14.0,71.0,43.61,24.22
2016,5,14,18,45,123.5,26.0,3.5,14.0,41.0,20.21,7.94
2016,5,14,19,0,0.0,11.0,3.4,14.0,11.0,10.81,0.0
2016,5,14,19,15,0.0,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,76.0,15.5,4.1,12.5,21.5,15.24,0.0
2016,5,15,5,30,152.0,31.0,4.2,13.0,43.0,24.07,13.08
2016,5,15,5,45,257.5,44.0,4.3,13.5,83.0,50.82,28.8
2016,5,15,6,0,363.0,57.0,4.4,14.0,123.0,90.63,55.16
2016,5,15,6,15,434.5,66.5,4.3,14.0,170.0,134.31,89.29
2016,5,15,6,30,506.0,76.0,4.2,14.0,217.0,185.39,132.28
2016,5,15,6,45,560.5,81.5,4.1,14.5,267.5,235.8,176.51
2016,5,15,7,0,615.0,87.0,4.0,15.0,318.0,291.97,225.71
2016,5,15,7,15,651.5,92.5,3.9,15.5,369.0,346.64,273.45
2016,5,15,7,30,688.0,98.0,3.8,16.0,420.0,404.54,322.63
2016,5,15,7,45,718.5,101.0,3.75,16.5,471.0,459.91,368.57
2016,5,15,8,0,749.0,104.0,3.7,17.0,522.0,517.56,414.91
2016,5,15,8,15,769.5,107.0,3.6,17.0,569.5,570.47,456.94
2016,5,15,8,30,790.0,110.0,3.5,17.0,617.0,623.78,498.1
2016,5,15,8,45,808.0,112.0,3.45,17.5,661.0,674.46,535.39
2016,5,15,9,0,826.0,114.0,3.4,18.0,705.0,724.74,570.0
2016,5,15,9,15,838.5,116.0,3.35,18.0,744.0,767.86,599.45
2016,5,15,9,30,851.0,118.0,3.3,18.0,783.0,811.47,628.92
2016,5,15,9,45,873.5,112.5,3.3,18.5,820.0,854.26,656.48
2016,5,15,10,0,896.0,107.0,3.3,19.0,857.0,895.78,682.77
2016,5,15,10,15,902.5,108.0,3.4,19.0,884.5,927.96,704.33
2016,5,15,10,30,909.0,109.0,3.5,19.0,912.0,957.46,724.11
2016,5,15,10,45,912.5,110.5,3.65,19.5,932.0,981.81,739.34
2016,5,15,11,0,916.0,112.0,3.8,20.0,952.0,1003.08,752.52
2016,5,15,11,15,919.0,112.5,4.05,20.0,965.0,1019.66,764.69
2016,5,15,11,30,922.0,113.0,4.3,20.0,978.0,1032.95,774.76
2016,5,15,11,45,922.0,114.0,4.6,20.0,983.5,1040.42,781.9
2016,5,15,12,0,922.0,115.0,4.9,20.0,989.0,1044.47,787.22
2016,5,15,12,15,922.0,114.5,5.1,20.0,986.5,1043.56,788.31
2016,5,15,12,30,922.0,114.0,5.3,20.0,984.0,1039.23,787.12
2016,5,15,12,45,925.0,110.5,5.5,20.0,976.0,1031.37,783.55
2016,5,15,13,0,928.0,107.0,5.7,20.0,968.0,1020.05,777.59
2016,5,15,13,15,924.5,106.5,5.8,20.0,951.0,1002.1,766.33
2016,5,15,13,30,921.0,106.0,5.9,20.0,934.0,980.96,752.88
2016,5,15,13,45,914.5,106.0,6.0,20.0,909.0,954.49,735.63
2016,5,15,14,0,908.0,106.0,6.1,20.0,884.0,925.2,716.32
2016,5,15,14,15,900.5,104.5,6.1,19.5,853.0,890.86,694.13
2016,5,15,14,30,893.0,103.0,6.1,19.0,822.0,854.1,669.99
2016,5,15,14,45,884.0,101.5,6.2,19.0,785.5,813.92,642.25
2016,5,15,15,0,875.0,100.0,6.3,19.0,749.0,771.82,612.8
2016,5,15,15,15,862.0,97.5,6.4,18.5,707.0,724.12,579.9
2016,5,15,15,30,849.0,95.0,6.5,18.0,665.0,675.29,545.5
2016,5,15,15,45,830.5,93.5,6.6,18.0,618.0,623.97,505.2
2016,5,15,16,0,812.0,92.0,6.7,18.0,571.0,571.37,462.96
2016,5,15,16,15,790.0,88.5,6.7,17.5,522.0,515.04,417.37
2016,5,15,16,30,768.0,85.0,6.7,17.0,473.0,459.52,371.11
2016,5,15,16,45,735.0,82.0,6.7,17.0,421.0,400.87,320.43
2016,5,15,17,0,702.0,79.0,6.7,17.0,369.0,343.96,270.12
2016,5,15,17,15,661.5,74.0,6.65,16.5,317.5,286.15,218.84
2016,5,15,17,30,621.0,69.0,6.6,16.0,266.0,232.28,170.36
2016,5,15,17,45,557.5,63.0,6.55,15.5,216.0,176.81,121.83
2016,5,15,18,0,494.0,57.0,6.5,15.0,166.0,128.35,81.06
2016,5,15,18,15,405.0,47.5,6.4,14.5,121.5,81.3,45.88
2016,5,15,18,30,316.0,38.0,6.3,14.0,77.0,44.46,23.12
2016,5,15,18,45,184.5,24.5,6.2,14.0,45.0,18.93,7.6
2016,5,15,19,0,53.0,11.0,6.1,14.0,13.0,10.81,0.0
2016,5,15,19,15,26.5,5.5,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,12.0,22.0,11.69,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,23.18,12.73
2016,5,16,5,45,253.5,44.0,3.9,12.5,83.0,50.98,29.1
2016,5,16,6,0,349.0,58.0,3.9,13.0,122.0,90.48,55.84
2016,5,16,6,15,419.0,67.5,3.8,13.5,168.5,132.49,88.62
2016,5,16,6,30,489.0,77.0,3.7,14.0,215.0,183.11,131.02
2016,5,16,6,45,541.0,84.0,3.6,14.5,265.0,233.35,174.98
2016,5,16,7,0,593.0,91.0,3.5,15.0,315.0,289.1,223.62
2016,5,16,7,15,629.5,96.5,3.4,15.5,365.0,342.57,270.08
2016,5,16,7,30,666.0,102.0,3.3,16.0,415.0,399.3,318.03
2016,5,16,7,45,698.5,105.0,3.25,16.5,465.5,454.5,363.58
2016,5,16,8,0,731.0,108.0,3.2,17.0,516.0,511.93,409.48
2016,5,16,8,15,751.5,111.5,3.15,17.5,563.0,564.73,450.4
2016,5,16,8,30,772.0,115.0,3.1,18.0,610.0,617.68,490.18
2016,5,16,8,45,791.5,116.0,3.1,18.5,654.0,667.56,526.76
2016,5,16,9,0,811.0,117.0,3.1,19.0,698.0,717.18,561.07
2016,5,16,9,15,823.0,119.0,3.1,19.0,736.5,761.52,591.44
2016,5,16,9,30,835.0,121.0,3.1,19.0,775.0,801.85,618.65
2016,5,16,9,45,855.5,116.5,3.1,19.5,811.5,843.42,645.27
2016,5,16,10,0,876.0,112.0,3.1,20.0,848.0,883.64,670.57
2016,5,16,10,15,882.5,113.5,3.15,20.0,875.0,915.74,691.68
2016,5,16,10,30,889.0,115.0,3.2,20.0,902.0,945.24,711.03
2016,5,16,10,45,894.0,115.5,3.25,20.5,922.5,969.54,725.49
2016,5,16,11,0,899.0,116.0,3.3,21.0,943.0,990.88,737.97
2016,5,16,11,15,902.5,117.0,3.4,21.0,956.0,1008.2,749.63
2016,5,16,11,30,906.0,118.0,3.5,21.0,969.0,1022.32,759.28
2016,5,16,11,45,907.5,118.0,3.6,21.5,975.0,1030.15,763.41
2016,5,16,12,0,909.0,118.0,3.7,22.0,981.0,1034.63,765.46
2016,5,16,12,15,909.0,118.0,3.85,22.0,979.0,1034.25,766.25
2016,5,16,12,30,909.0,118.0,4.0,22.0,977.0,1030.49,764.91
2016,5,16,12,45,908.5,116.5,4.15,22.0,968.0,1021.35,760.06
2016,5,16,13,0,908.0,115.0,4.3,22.0,959.0,1008.88,753.04
2016,5,16,13,15,904.5,114.5,4.4,22.0,942.0,991.26,742.31
2016,5,16,13,30,901.0,114.0,4.5,22.0,925.0,970.53,729.63
2016,5,16,13,45,898.0,112.0,4.6,22.0,901.5,945.71,714.34
2016,5,16,14,0,895.0,110.0,4.7,22.0,878.0,917.97,696.95
2016,5,16,14,15,887.5,108.5,4.75,21.5,847.5,884.04,676.1
2016,5,16,14,30,880.0,107.0,4.8,21.0,817.0,847.74,653.34
2016,5,16,14,45,867.5,106.5,4.9,21.0,779.5,806.27,625.59
2016,5,16,15,0,855.0,106.0,5.0,21.0,742.0,763.18,596.33
2016,5,16,15,15,842.0,104.0,5.0,20.5,700.5,716.83,564.93
2016,5,16,15,30,829.0,102.0,5.0,20.0,659.0,670.67,532.76
2016,5,16,15,45,805.5,101.5,5.05,20.0,612.0,616.95,491.59
2016,5,16,16,0,782.0,101.0,5.1,20.0,565.0,563.63,449.73
2016,5,16,16,15,759.0,97.5,5.1,19.5,516.0,508.24,405.96
2016,5,16,16,30,736.0,94.0,5.1,19.0,467.0,453.82,361.62
2016,5,16,16,45,700.5,91.0,5.15,19.0,415.5,395.06,312.06
2016,5,16,17,0,665.0,88.0,5.2,19.0,364.0,339.68,264.11
2016,5,16,17,15,622.5,82.5,5.25,18.5,313.0,282.71,214.65
2016,5,16,17,30,580.0,77.0,5.3,18.0,262.0,229.93,168.12
2016,5,16,17,45,517.5,69.5,5.35,17.5,213.0,175.44,121.23
2016,5,16,18,0,455.0,62.0,5.4,17.0,164.0,127.89,81.71
2016,5,16,18,15,366.5,51.5,5.3,16.5,120.0,82.04,47.63
2016,5,16,18,30,278.0,41.0,5.2,16.0,76.0,45.72,24.72
2016,5,16,18,45,157.5,26.5,5.15,15.5,44.5,20.52,9.12
2016,5,16,19,0,37.0,12.0,5.1,15.0,13.0,11.8,0.0
2016,5,16,19,15,18.5,6.0,4.9,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,124.5,14.5,2.65,13.5,25.5,11.04,0.0
2016,5,17,5,30,249.0,29.0,2.7,14.0,51.0,22.54,12.32
2016,5,17,5,45,354.0,39.0,2.75,15.0,92.5,52.48,26.89
2016,5,17,6,0,459.0,49.0,2.8,16.0,134.0,95.06,54.3
2016,5,17,6,15,526.5,56.5,2.7,16.5,183.0,140.96,90.05
2016,5,17,6,30,594.0,64.0,2.6,17.0,232.0,194.46,134.92
2016,5,17,6,45,643.0,69.0,2.55,17.5,284.0,247.76,181.55
2016,5,17,7,0,692.0,74.0,2.5,18.0,336.0,306.11,232.24
2016,5,17,7,15,725.0,78.0,2.55,18.5,388.0,362.78,281.13
2016,5,17,7,30,758.0,82.0,2.6,19.0,440.0,421.3,330.21
2016,5,17,7,45,784.0,85.0,2.65,19.5,491.5,477.79,376.32
2016,5,17,8,0,810.0,88.0,2.7,20.0,543.0,535.71,422.05
2016,5,17,8,15,828.5,91.0,2.75,20.5,591.0,590.26,463.82
2016,5,17,8,30,847.0,94.0,2.8,21.0,639.0,644.0,503.74
2016,5,17,8,45,861.5,96.0,2.9,21.5,683.5,694.36,539.83
2016,5,17,9,0,876.0,98.0,3.0,22.0,728.0,743.88,573.05
2016,5,17,9,15,887.0,100.0,3.0,22.5,767.5,789.61,602.57
2016,5,17,9,30,898.0,102.0,3.0,23.0,807.0,833.72,630.51
2016,5,17,9,45,906.5,103.5,3.05,23.5,840.5,873.36,655.3
2016,5,17,10,0,915.0,105.0,3.1,24.0,874.0,910.77,678.34
2016,5,17,10,15,921.0,106.0,3.1,24.0,901.0,942.97,698.7
2016,5,17,10,30,927.0,107.0,3.1,24.0,928.0,972.43,717.18
2016,5,17,10,45,930.5,108.0,3.1,24.5,948.0,996.61,730.74
2016,5,17,11,0,934.0,109.0,3.1,25.0,968.0,1017.66,742.25
2016,5,17,11,15,936.0,109.5,3.1,25.0,981.0,1033.49,751.86
2016,5,17,11,30,938.0,110.0,3.1,25.0,994.0,1045.96,759.44
2016,5,17,11,45,938.0,111.0,3.15,25.0,998.5,1053.54,764.42
2016,5,17,12,0,938.0,112.0,3.2,25.0,1003.0,1057.65,767.32
2016,5,17,12,15,937.0,111.5,3.25,25.0,1000.5,1055.75,766.5
2016,5,17,12,30,936.0,111.0,3.3,25.0,998.0,1050.39,763.61
2016,5,17,12,45,935.0,110.0,3.4,25.0,988.0,1041.06,758.68
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,1028.33,751.61
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,1009.87,740.83
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,988.22,727.97
2016,5,17,13,45,919.5,107.5,3.8,25.5,917.0,961.19,710.11
2016,5,17,14,0,913.0,107.0,3.9,26.0,892.0,931.34,690.34
2016,5,17,14,15,905.5,105.5,3.95,25.5,861.0,896.93,669.81
2016,5,17,14,30,898.0,104.0,4.0,25.0,830.0,860.1,647.38
2016,5,17,14,45,888.0,102.5,4.1,25.0,792.5,819.04,620.7
2016,5,17,15,0,878.0,101.0,4.2,25.0,755.0,776.12,592.39
2016,5,17,15,15,865.0,99.0,4.25,24.5,713.0,728.89,561.55
2016,5,17,15,30,852.0,97.0,4.3,24.0,671.0,680.53,529.27
2016,5,17,15,45,835.5,94.0,4.4,24.0,624.5,628.89,490.89
2016,5,17,16,0,819.0,91.0,4.5,24.0,578.0,575.78,450.54
2016,5,17,16,15,797.5,88.0,4.5,23.5,528.5,519.96,407.47
2016,5,17,16,30,776.0,85.0,4.5,23.0,479.0,464.89,363.57
2016,5,17,16,45,745.5,81.5,4.55,23.0,427.5,406.44,315.16
2016,5,17,17,0,715.0,78.0,4.6,23.0,376.0,350.25,267.29
2016,5,17,17,15,675.0,73.0,4.5,22.0,324.0,291.1,217.05
2016,5,17,17,30,635.0,68.0,4.4,21.0,272.0,236.62,169.77
2016,5,17,17,45,574.5,62.0,4.35,20.5,222.0,180.93,122.09
2016,5,17,18,0,514.0,56.0,4.3,20.0,172.0,131.89,81.49
2016,5,17,18,15,428.5,47.0,4.1,19.0,127.0,84.33,46.45
2016,5,17,18,30,343.0,38.0,3.9,18.0,82.0,46.56,23.39
2016,5,17,18,45,211.5,25.0,3.75,17.5,48.5,19.21,8.46
2016,5,17,19,0,80.0,12.0,3.6,17.0,15.0,11.8,0.0
2016,5,17,19,15,40.0,6.0,3.4,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.0,2.1,14.0,25.0,11.63,0.0
2016,5,18,5,30,210.0,30.0,2.1,14.0,50.0,23.09,12.96
2016,5,18,5,45,309.0,42.0,2.15,14.5,90.5,53.31,28.92
2016,5,18,6,0,408.0,54.0,2.2,15.0,131.0,94.69,56.36
2016,5,18,6,15,475.0,62.5,2.0,15.5,178.0,138.62,90.62
2016,5,18,6,30,542.0,71.0,1.8,16.0,225.0,190.13,133.58
2016,5,18,6,45,589.5,77.0,1.65,16.5,275.5,241.1,177.83
2016,5,18,7,0,637.0,83.0,1.5,17.0,326.0,297.01,225.85
2016,5,18,7,15,671.0,88.0,1.4,17.5,376.5,351.33,271.91
2016,5,18,7,30,705.0,93.0,1.3,18.0,427.0,408.58,318.78
2016,5,18,7,45,731.0,97.0,1.2,18.5,477.0,463.98,362.57
2016,5,18,8,0,757.0,101.0,1.1,19.0,527.0,520.25,405.23
2016,5,18,8,15,776.0,104.0,1.15,19.5,573.5,572.53,444.33
2016,5,18,8,30,795.0,107.0,1.2,20.0,620.0,625.05,482.42
2016,5,18,8,45,809.0,110.0,1.25,20.5,663.0,674.1,516.92
2016,5,18,9,0,823.0,113.0,1.3,21.0,706.0,722.4,548.63
2016,5,18,9,15,834.0,115.0,1.4,21.0,744.0,764.2,576.69
2016,5,18,9,30,845.0,117.0,1.5,21.0,782.0,806.33,604.82
2016,5,18,9,45,857.5,117.0,1.6,21.5,815.5,845.99,629.9
2016,5,18,10,0,870.0,117.0,1.7,22.0,849.0,883.82,653.55
2016,5,18,10,15,876.0,118.0,1.8,22.0,875.5,914.74,673.77
2016,5,18,10,30,882.0,119.0,1.9,22.0,902.0,943.07,692.35
2016,5,18,10,45,884.0,121.5,2.05,22.5,921.0,966.37,706.91
2016,5,18,11,0,886.0,124.0,2.2,23.0,940.0,986.64,719.53
2016,5,18,11,15,888.5,124.5,2.3,23.0,953.0,1002.26,730.05
2016,5,18,11,30,891.0,125.0,2.4,23.0,966.0,1014.72,738.66
2016,5,18,11,45,891.0,126.0,2.5,23.0,970.5,1021.96,744.04
2016,5,18,12,0,891.0,127.0,2.6,23.0,975.0,1025.91,747.43
2016,5,18,12,15,891.0,127.0,2.6,23.0,973.0,1025.55,747.18
2016,5,18,12,30,891.0,127.0,2.6,23.0,971.0,1021.9,744.95
2016,5,18,12,45,889.5,126.0,2.65,23.0,961.5,1012.47,739.61
2016,5,18,13,0,888.0,125.0,2.7,23.0,952.0,999.81,732.3
2016,5,18,13,15,884.5,124.5,2.8,23.0,935.0,982.56,722.51
2016,5,18,13,30,881.0,124.0,2.9,23.0,918.0,962.26,710.71
2016,5,18,13,45,876.5,122.0,3.0,23.0,894.5,936.58,695.28
2016,5,18,14,0,872.0,120.0,3.1,23.0,871.0,908.13,677.9
2016,5,18,14,15,864.5,118.5,3.25,22.5,841.0,874.94,658.74
2016,5,18,14,30,857.0,117.0,3.4,22.0,811.0,839.45,637.63
2016,5,18,14,45,844.0,116.5,3.6,22.0,774.0,798.45,611.29
2016,5,18,15,0,831.0,116.0,3.8,22.0,737.0,758.04,584.91
2016,5,18,15,15,817.5,113.5,3.95,21.5,695.5,711.51,554.5
2016,5,18,15,30,804.0,111.0,4.1,21.0,654.0,664.0,521.95
2016,5,18,15,45,784.5,109.0,4.25,20.5,608.5,612.45,484.27
2016,5,18,16,0,765.0,107.0,4.4,20.0,563.0,560.99,445.57
2016,5,18,16,15,742.0,103.0,4.45,19.5,514.5,505.98,402.67
2016,5,18,16,30,719.0,99.0,4.5,19.0,466.0,451.44,358.76
2016,5,18,16,45,693.5,93.0,4.6,18.5,416.5,395.46,312.43
2016,5,18,17,0,668.0,87.0,4.7,18.0,367.0,341.3,266.13
2016,5,18,17,15,627.0,81.5,4.75,17.5,316.5,284.66,216.9
2016,5,18,17,30,586.0,76.0,4.8,17.0,266.0,232.03,170.38
2016,5,18,17,45,532.0,68.0,4.85,17.0,217.5,178.46,123.54
2016,5,18,18,0,478.0,60.0,4.9,17.0,169.0,130.84,83.25
2016,5,18,18,15,393.0,50.5,4.9,16.5,125.0,84.79,48.74
2016,5,18,18,30,308.0,41.0,4.9,16.0,81.0,48.48,25.91
2016,5,18,18,45,184.5,27.0,4.9,15.5,48.0,20.82,10.1
2016,5,18,19,0,61.0,13.0,4.9,15.0,15.0,12.78,0.0
2016,5,18,19,15,30.5,6.5,4.9,14.5,7.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,14.08,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,28.11,17.38
2016,5,19,5,45,271.5,49.0,6.95,11.5,92.0,57.38,33.76
2016,5,19,6,0,375.0,62.0,7.2,12.0,133.0,98.24,61.52
2016,5,19,6,15,445.0,71.0,7.25,12.0,180.5,142.23,96.62
2016,5,19,6,30,515.0,80.0,7.3,12.0,228.0,193.24,140.37
2016,5,19,6,45,554.0,83.0,7.4,12.5,270.5,237.42,180.66
2016,5,19,7,0,593.0,86.0,7.5,13.0,313.0,285.58,224.55
2016,5,19,7,15,645.0,87.0,7.3,13.5,366.0,340.59,273.46
2016,5,19,7,30,697.0,88.0,7.1,14.0,419.0,400.44,325.56
2016,5,19,7,45,614.0,128.0,6.95,14.5,443.0,436.54,356.8
2016,5,19,8,0,531.0,168.0,6.8,15.0,467.0,461.42,377.05
2016,5,19,8,15,580.5,167.5,6.85,15.0,521.0,519.52,425.02
2016,5,19,8,30,630.0,167.0,6.9,15.0,575.0,579.56,473.82
2016,5,19,8,45,739.5,142.0,6.95,15.5,652.0,659.29,537.53
2016,5,19,9,0,849.0,117.0,7.0,16.0,729.0,745.74,603.71
2016,5,19,9,15,861.5,119.0,6.9,16.0,769.0,789.65,635.22
2016,5,19,9,30,874.0,121.0,6.8,16.0,809.0,833.99,666.87
2016,5,19,9,45,878.0,126.0,6.75,16.5,842.0,872.51,692.72
2016,5,19,10,0,882.0,131.0,6.7,17.0,875.0,908.58,716.5
2016,5,19,10,15,888.5,132.5,6.65,17.0,902.0,940.78,738.66
2016,5,19,10,30,895.0,134.0,6.6,17.0,929.0,970.37,758.85
2016,5,19,10,45,901.5,134.0,6.6,17.5,950.0,995.67,774.68
2016,5,19,11,0,908.0,134.0,6.6,18.0,971.0,1018.07,788.41
2016,5,19,11,15,910.0,134.5,6.65,18.0,983.5,1033.5,799.06
2016,5,19,11,30,912.0,135.0,6.7,18.0,996.0,1045.69,807.55
2016,5,19,11,45,913.5,135.0,6.75,18.0,1001.0,1053.56,813.11
2016,5,19,12,0,915.0,135.0,6.8,18.0,1006.0,1058.09,816.45
2016,5,19,12,15,914.5,135.0,6.85,18.0,1004.0,1057.24,816.14
2016,5,19,12,30,914.0,135.0,6.9,18.0,1002.0,1053.01,813.58
2016,5,19,12,45,734.0,243.5,7.0,18.0,935.5,987.87,767.95
2016,5,19,13,0,554.0,352.0,7.1,18.0,869.0,911.94,709.11
2016,5,19,13,15,736.5,237.0,7.3,18.0,910.5,963.18,753.02
2016,5,19,13,30,919.0,122.0,7.5,18.0,952.0,996.33,778.32
2016,5,19,13,45,691.0,229.0,7.75,18.0,844.0,881.65,696.05
2016,5,19,14,0,463.0,336.0,8.0,18.0,736.0,765.02,603.99
2016,5,19,14,15,676.5,227.0,8.1,17.5,787.5,827.72,660.27
2016,5,19,14,30,890.0,118.0,8.2,17.0,839.0,868.44,693.74
2016,5,19,14,45,875.5,118.0,8.3,17.0,801.0,825.64,662.78
2016,5,19,15,0,861.0,118.0,8.4,17.0,763.0,781.33,630.67
2016,5,19,15,15,686.0,170.5,8.45,16.5,666.0,675.33,549.27
2016,5,19,15,30,511.0,223.0,8.5,16.0,569.0,576.18,469.12
2016,5,19,15,45,647.0,167.5,8.55,16.0,575.0,584.62,478.24
2016,5,19,16,0,783.0,112.0,8.6,16.0,581.0,577.23,473.39
2016,5,19,16,15,626.0,139.0,8.7,15.5,493.5,479.81,393.16
2016,5,19,16,30,469.0,166.0,8.8,15.0,406.0,394.95,322.54
2016,5,19,16,45,495.0,140.5,8.9,14.5,370.5,355.25,288.66
2016,5,19,17,0,521.0,115.0,9.0,14.0,335.0,312.32,250.58
2016,5,19,17,15,468.5,111.0,8.95,13.5,289.0,261.33,205.67
2016,5,19,17,30,416.0,107.0,8.9,13.0,243.0,215.65,165.26
2016,5,19,17,45,370.0,93.0,8.85,13.0,198.5,167.45,122.86
2016,5,19,18,0,324.0,79.0,8.8,13.0,154.0,124.38,86.03
2016,5,19,18,15,260.5,63.5,8.8,12.5,114.0,83.37,53.91
2016,5,19,18,30,197.0,48.0,8.8,12.0,74.0,49.63,30.19
2016,5,19,18,45,98.5,31.5,8.8,12.0,44.5,26.12,14.7
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,99.5,17.5,7.7,11.0,27.0,13.63,0.0
2016,5,20,5,30,199.0,35.0,7.7,11.0,54.0,27.56,17.09
2016,5,20,5,45,305.5,47.0,7.7,11.5,96.0,57.87,33.01
2016,5,20,6,0,412.0,59.0,7.7,12.0,138.0,100.8,62.09
2016,5,20,6,15,481.5,67.5,7.65,12.0,186.5,145.43,97.83
2016,5,20,6,30,551.0,76.0,7.6,12.0,235.0,197.93,143.12
2016,5,20,6,45,602.5,81.5,7.6,12.5,286.5,250.07,190.01
2016,5,20,7,0,654.0,87.0,7.6,13.0,338.0,307.58,241.69
2016,5,20,7,15,688.5,92.0,7.55,13.0,390.0,363.01,291.98
2016,5,20,7,30,723.0,97.0,7.5,13.0,442.0,421.39,343.87
2016,5,20,7,45,749.0,100.5,7.5,13.5,492.0,477.21,391.98
2016,5,20,8,0,775.0,104.0,7.5,14.0,542.0,533.83,439.49
2016,5,20,8,15,794.5,107.5,7.45,14.0,590.0,587.75,484.4
2016,5,20,8,30,814.0,111.0,7.4,14.0,638.0,641.91,528.5
2016,5,20,8,45,826.5,114.5,7.4,14.0,681.0,691.23,567.93
2016,5,20,9,0,839.0,118.0,7.4,14.0,724.0,739.63,604.5
2016,5,20,9,15,850.5,120.5,7.35,14.0,763.0,785.08,637.94
2016,5,20,9,30,862.0,123.0,7.3,14.0,802.0,826.43,667.96
2016,5,20,9,45,874.0,122.5,7.3,14.5,836.5,865.72,695.06
2016,5,20,10,0,886.0,122.0,7.3,15.0,871.0,903.09,720.46
2016,5,20,10,15,892.5,123.5,7.25,15.0,898.0,935.38,743.1
2016,5,20,10,30,899.0,125.0,7.2,15.0,925.0,965.04,763.74
2016,5,20,10,45,901.0,127.5,7.2,15.0,944.5,988.68,780.18
2016,5,20,11,0,903.0,130.0,7.2,15.0,964.0,1009.22,794.43
2016,5,20,11,15,905.5,130.5,7.15,15.0,977.0,1025.08,805.09
2016,5,20,11,30,908.0,131.0,7.1,15.0,990.0,1037.71,813.52
2016,5,20,11,45,908.5,132.0,7.1,15.0,995.0,1045.58,818.88
2016,5,20,12,0,909.0,133.0,7.1,15.0,1000.0,1050.1,821.99
2016,5,20,12,15,908.0,133.0,7.1,15.0,997.5,1048.77,821.02
2016,5,20,12,30,907.0,133.0,7.1,15.0,995.0,1044.09,817.8
2016,5,20,12,45,902.0,134.0,7.1,15.0,984.0,1033.14,810.19
2016,5,20,13,0,897.0,135.0,7.1,15.0,973.0,1018.99,800.4
2016,5,20,13,15,893.0,134.5,7.1,15.0,955.5,1001.18,788.05
2016,5,20,13,30,889.0,134.0,7.1,15.0,938.0,980.32,773.57
2016,5,20,13,45,881.0,134.0,7.1,15.0,913.0,953.33,754.65
2016,5,20,14,0,873.0,134.0,7.1,15.0,888.0,923.72,733.81
2016,5,20,14,15,864.5,132.0,7.05,15.0,856.5,889.21,709.09
2016,5,20,14,30,856.0,130.0,7.0,15.0,825.0,852.46,682.65
2016,5,20,14,45,843.0,128.5,7.0,15.0,788.0,813.23,654.41
2016,5,20,15,0,830.0,127.0,7.0,15.0,751.0,769.44,622.51
2016,5,20,15,15,816.0,124.5,6.95,14.5,708.5,722.64,589.0
2016,5,20,15,30,802.0,122.0,6.9,14.0,666.0,674.89,553.18
2016,5,20,15,45,782.5,119.0,6.85,14.0,620.0,622.46,511.15
2016,5,20,16,0,763.0,116.0,6.8,14.0,574.0,570.11,468.35
2016,5,20,16,15,738.5,112.0,6.7,13.5,524.5,514.09,422.43
2016,5,20,16,30,714.0,108.0,6.6,13.0,475.0,459.37,376.38
2016,5,20,16,45,684.5,102.5,6.55,13.0,424.5,402.41,326.79
2016,5,20,17,0,655.0,97.0,6.5,13.0,374.0,347.68,278.05
2016,5,20,17,15,611.5,91.0,6.4,12.5,322.5,290.38,227.08
2016,5,20,17,30,568.0,85.0,6.3,12.0,271.0,237.38,179.3
2016,5,20,17,45,507.0,77.0,6.2,12.0,222.0,183.21,131.27
2016,5,20,18,0,446.0,69.0,6.1,12.0,173.0,135.8,90.66
2016,5,20,18,15,359.0,58.0,5.95,12.0,128.5,88.94,54.52
2016,5,20,18,30,272.0,47.0,5.8,12.0,84.0,52.62,30.5
2016,5,20,18,45,157.0,31.5,5.7,12.0,51.0,24.43,13.69
2016,5,20,19,0,42.0,16.0,5.6,12.0,18.0,13.59,0.0
2016,5,20,19,15,21.0,8.0,5.5,11.5,9.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,3.3,12.0,11.0,10.61,0.0
2016,5,21,5,30,0.0,22.0,3.4,12.0,22.0,21.24,11.96
2016,5,21,5,45,0.0,38.5,3.55,12.0,38.5,36.96,25.38
2016,5,21,6,0,0.0,55.0,3.7,12.0,55.0,52.65,39.23
2016,5,21,6,15,0.0,74.5,3.75,12.0,74.5,71.26,55.46
2016,5,21,6,30,0.0,94.0,3.8,12.0,94.0,90.03,71.61
2016,5,21,6,45,4.5,113.0,3.85,12.5,114.5,109.71,87.99
2016,5,21,7,0,9.0,132.0,3.9,13.0,135.0,129.98,104.62
2016,5,21,7,15,78.0,166.5,3.95,13.0,203.5,191.47,154.94
2016,5,21,7,30,147.0,201.0,4.0,13.0,272.0,261.66,212.39
2016,5,21,7,45,87.0,207.0,4.1,13.5,250.5,244.76,198.13
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,222.66,179.01
2016,5,21,8,15,68.5,252.5,4.3,14.0,296.0,288.14,232.08
2016,5,21,8,30,110.0,292.0,4.4,14.0,363.0,357.76,287.64
2016,5,21,8,45,60.0,257.5,4.5,14.0,296.5,294.59,236.13
2016,5,21,9,0,10.0,223.0,4.6,14.0,230.0,224.24,178.3
2016,5,21,9,15,13.5,246.5,4.6,14.0,257.0,250.54,199.18
2016,5,21,9,30,17.0,270.0,4.6,14.0,284.0,277.15,219.98
2016,5,21,9,45,169.0,327.5,4.6,14.0,470.5,472.12,376.78
2016,5,21,10,0,321.0,385.0,4.6,14.0,657.0,674.08,531.69
2016,5,21,10,15,328.0,396.5,4.55,14.0,682.0,702.16,550.8
2016,5,21,10,30,335.0,408.0,4.5,14.0,707.0,729.5,570.06
2016,5,21,10,45,345.5,413.5,4.45,14.0,728.0,753.17,586.75
2016,5,21,11,0,356.0,419.0,4.4,14.0,749.0,775.94,602.72
2016,5,21,11,15,286.5,446.0,4.35,14.0,713.5,741.16,574.37
2016,5,21,11,30,217.0,473.0,4.3,14.0,678.0,697.34,539.73
2016,5,21,11,45,211.5,476.5,4.3,14.0,677.5,697.29,539.58
2016,5,21,12,0,206.0,480.0,4.3,14.0,677.0,696.23,538.51
2016,5,21,12,15,209.0,478.5,4.3,14.0,677.5,697.61,539.65
2016,5,21,12,30,212.0,477.0,4.3,14.0,678.0,698.02,540.13
2016,5,21,12,45,278.0,454.5,4.3,14.0,716.0,744.48,576.39
2016,5,21,13,0,344.0,432.0,4.3,14.0,754.0,782.29,605.96
2016,5,21,13,15,337.5,425.5,4.3,14.0,736.0,763.48,592.37
2016,5,21,13,30,331.0,419.0,4.3,14.0,718.0,743.57,578.32
2016,5,21,13,45,373.0,387.5,4.35,14.0,716.5,742.06,579.75
2016,5,21,14,0,415.0,356.0,4.4,14.0,715.0,741.94,581.94
2016,5,21,14,15,596.5,259.5,4.35,14.0,755.5,790.93,624.02
2016,5,21,14,30,778.0,163.0,4.3,14.0,796.0,824.08,651.12
2016,5,21,14,45,626.5,217.0,4.3,14.0,712.0,730.69,581.25
2016,5,21,15,0,475.0,271.0,4.3,14.0,628.0,642.29,512.12
2016,5,21,15,15,485.5,250.0,4.25,14.0,597.5,608.41,487.54
2016,5,21,15,30,496.0,229.0,4.2,14.0,567.0,572.47,460.65
2016,5,21,15,45,509.5,207.0,4.2,14.0,533.5,535.44,432.57
2016,5,21,16,0,523.0,185.0,4.2,14.0,500.0,496.14,401.98
2016,5,21,16,15,600.0,150.0,4.15,14.0,482.0,477.7,387.22
2016,5,21,16,30,677.0,115.0,4.1,14.0,464.0,448.91,362.83
2016,5,21,16,45,655.0,107.0,4.1,14.0,416.0,394.67,316.67
2016,5,21,17,0,633.0,99.0,4.1,14.0,368.0,341.94,270.66
2016,5,21,17,15,591.5,92.5,4.1,13.5,318.0,286.0,221.82
2016,5,21,17,30,550.0,86.0,4.1,13.0,268.0,234.15,175.81
2016,5,21,17,45,496.5,77.0,4.1,13.0,220.0,181.6,129.54
2016,5,21,18,0,443.0,68.0,4.1,13.0,172.0,134.97,89.64
2016,5,21,18,15,361.5,57.0,3.9,12.5,128.0,88.85,54.16
2016,5,21,18,30,280.0,46.0,3.7,12.0,84.0,52.6,30.13
2016,5,21,18,45,171.5,31.0,3.55,12.0,51.5,23.95,13.58
2016,5,21,19,0,63.0,16.0,3.4,12.0,19.0,13.61,0.0
2016,5,21,19,15,31.5,8.0,3.35,11.5,9.5,7.86,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.0,28.0,13.98,0.0
2016,5,22,5,30,201.0,36.0,2.6,11.0,56.0,28.9,18.52
2016,5,22,5,45,295.0,49.0,2.75,11.5,97.0,59.62,34.71
2016,5,22,6,0,389.0,62.0,2.9,12.0,138.0,100.88,63.07
2016,5,22,6,15,311.0,86.5,2.85,12.0,158.5,133.89,95.12
2016,5,22,6,30,233.0,111.0,2.8,12.0,179.0,158.38,120.75
2016,5,22,6,45,263.5,126.0,2.8,12.5,217.0,195.77,152.83
2016,5,22,7,0,294.0,141.0,2.8,13.0,255.0,236.42,187.52
2016,5,22,7,15,482.5,125.5,2.75,13.0,343.5,314.13,250.87
2016,5,22,7,30,671.0,110.0,2.7,13.0,432.0,411.66,330.7
2016,5,22,7,45,336.5,138.5,2.7,13.5,300.0,307.46,249.3
2016,5,22,8,0,2.0,167.0,2.7,14.0,168.0,162.8,129.47
2016,5,22,8,15,1.0,152.5,2.7,14.0,153.0,148.35,117.58
2016,5,22,8,30,0.0,138.0,2.7,14.0,138.0,133.73,105.32
2016,5,22,8,45,392.5,138.0,2.7,14.5,422.5,416.02,339.24
2016,5,22,9,0,785.0,138.0,2.7,15.0,707.0,720.59,571.85
2016,5,22,9,15,400.5,203.5,2.75,15.0,494.5,520.66,414.77
2016,5,22,9,30,16.0,269.0,2.8,15.0,282.0,275.33,215.81
2016,5,22,9,45,198.0,316.5,2.85,15.5,484.0,489.82,386.11
2016,5,22,10,0,380.0,364.0,2.9,16.0,686.0,704.33,545.45
2016,5,22,10,15,233.5,394.0,2.95,16.0,594.0,614.16,474.18
2016,5,22,10,30,87.0,424.0,3.0,16.0,502.0,504.56,388.92
2016,5,22,10,45,306.5,391.0,3.1,16.0,673.0,693.07,534.68
2016,5,22,11,0,526.0,358.0,3.2,16.0,844.0,883.45,673.88
2016,5,22,11,15,701.0,249.5,3.25,16.0,907.0,954.55,727.01
2016,5,22,11,30,876.0,141.0,3.3,16.0,970.0,1016.02,768.28
2016,5,22,11,45,875.0,142.0,3.35,16.5,974.5,1022.17,770.59
2016,5,22,12,0,874.0,143.0,3.4,17.0,979.0,1025.1,771.35
2016,5,22,12,15,873.5,143.0,3.5,16.5,976.5,1024.31,773.04
2016,5,22,12,30,873.0,143.0,3.6,16.0,974.0,1020.32,772.69
2016,5,22,12,45,870.5,142.5,3.75,16.0,964.0,1010.66,767.48
2016,5,22,13,0,868.0,142.0,3.9,16.0,954.0,997.86,760.2
2016,5,22,13,15,863.5,141.5,4.0,16.0,937.0,980.08,749.18
2016,5,22,13,30,859.0,141.0,4.1,16.0,920.0,959.37,736.17
2016,5,22,13,45,588.5,269.5,4.2,16.0,797.0,827.93,642.5
2016,5,22,14,0,318.0,398.0,4.3,16.0,674.0,692.8,537.53
2016,5,22,14,15,261.5,394.5,4.35,16.0,616.5,629.87,491.23
