Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,30,205.0,391.0,4.4,16.0,559.0,564.98,442.41
2016,5,22,14,45,221.0,370.0,4.45,16.0,543.0,548.61,431.71
2016,5,22,15,0,237.0,349.0,4.5,16.0,527.0,530.52,419.32
2016,5,22,15,15,281.0,318.5,4.55,15.5,518.5,524.88,417.73
2016,5,22,15,30,325.0,288.0,4.6,15.0,510.0,511.23,409.67
2016,5,22,15,45,535.5,202.5,4.65,15.0,538.0,547.9,442.42
2016,5,22,16,0,746.0,117.0,4.7,15.0,566.0,562.32,456.05
2016,5,22,16,15,722.5,112.5,4.7,14.5,518.0,507.23,411.83
2016,5,22,16,30,699.0,108.0,4.7,14.0,470.0,453.38,367.58
2016,5,22,16,45,622.5,109.5,4.75,14.0,407.0,383.57,308.92
2016,5,22,17,0,546.0,111.0,4.8,14.0,344.0,320.94,255.43
2016,5,22,17,15,500.0,105.5,4.8,13.5,297.5,268.09,209.53
2016,5,22,17,30,454.0,100.0,4.8,13.0,251.0,220.99,168.06
2016,5,22,17,45,415.0,87.0,4.8,13.0,207.0,173.14,125.76
2016,5,22,18,0,376.0,74.0,4.8,13.0,163.0,129.59,88.14
2016,5,22,18,15,341.0,59.5,4.65,12.5,125.0,89.5,55.58
2016,5,22,18,30,306.0,45.0,4.5,12.0,87.0,53.5,29.99
2016,5,22,18,45,200.0,30.5,4.35,12.0,53.5,23.49,13.4
2016,5,22,19,0,94.0,16.0,4.2,12.0,20.0,12.44,0.0
2016,5,22,19,15,47.0,8.0,4.1,11.5,10.0,7.86,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,99.0,17.5,3.2,11.5,27.5,13.54,0.0
2016,5,23,5,30,198.0,35.0,3.3,12.0,55.0,28.26,18.01
2016,5,23,5,45,285.5,48.0,3.45,12.5,94.5,58.42,33.83
2016,5,23,6,0,373.0,61.0,3.6,13.0,134.0,98.4,61.46
2016,5,23,6,15,436.5,70.5,3.6,13.0,180.5,141.61,96.02
2016,5,23,6,30,500.0,80.0,3.6,13.0,227.0,191.23,138.32
2016,5,23,6,45,546.5,87.5,3.6,13.5,276.5,241.04,182.27
2016,5,23,7,0,593.0,95.0,3.6,14.0,326.0,295.72,230.24
2016,5,23,7,15,627.5,100.5,3.6,14.0,375.5,348.3,276.61
2016,5,23,7,30,662.0,106.0,3.6,14.0,425.0,403.9,324.54
2016,5,23,7,45,686.0,111.5,3.65,14.5,473.5,457.0,368.82
2016,5,23,8,0,710.0,117.0,3.7,15.0,522.0,511.48,412.92
2016,5,23,8,15,730.0,121.0,3.7,15.0,568.0,563.17,454.37
2016,5,23,8,30,750.0,125.0,3.7,15.0,614.0,615.2,495.09
2016,5,23,8,45,765.0,128.5,3.7,15.5,656.5,663.34,530.93
2016,5,23,9,0,780.0,132.0,3.7,16.0,699.0,710.93,564.98
2016,5,23,9,15,792.0,134.5,3.7,16.0,736.5,754.39,595.44
2016,5,23,9,30,804.0,137.0,3.7,16.0,774.0,796.57,624.66
2016,5,23,9,45,823.0,133.5,3.75,16.5,809.0,837.01,651.38
2016,5,23,10,0,842.0,130.0,3.8,17.0,844.0,872.73,674.46
2016,5,23,10,15,848.5,131.5,3.75,17.0,870.5,903.74,694.83
2016,5,23,10,30,855.0,133.0,3.7,17.0,897.0,932.29,713.4
2016,5,23,10,45,861.0,133.0,3.7,17.0,917.0,956.23,729.04
2016,5,23,11,0,867.0,133.0,3.7,17.0,937.0,977.4,742.82
2016,5,23,11,15,870.0,133.5,3.65,17.0,949.5,993.23,752.66
2016,5,23,11,30,873.0,134.0,3.6,17.0,962.0,1005.99,760.51
2016,5,23,11,45,876.0,133.0,3.55,17.0,967.5,1014.12,765.31
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,1019.07,768.1
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,1018.3,767.16
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,1014.31,764.22
2016,5,23,12,45,848.5,150.0,3.4,17.0,952.0,996.43,752.41
2016,5,23,13,0,819.0,168.0,3.4,17.0,935.0,981.82,743.01
2016,5,23,13,15,815.0,166.5,3.4,17.0,918.0,963.98,731.43
2016,5,23,13,30,811.0,165.0,3.4,17.0,901.0,943.32,718.01
2016,5,23,13,45,813.0,158.0,3.45,17.0,880.0,919.92,703.05
2016,5,23,14,0,815.0,151.0,3.5,17.0,859.0,893.63,686.07
2016,5,23,14,15,806.5,149.0,3.55,17.0,829.0,860.5,664.21
2016,5,23,14,30,798.0,147.0,3.6,17.0,799.0,825.3,640.76
2016,5,23,14,45,794.0,141.0,3.7,17.0,765.0,787.79,615.67
2016,5,23,15,0,790.0,135.0,3.8,17.0,731.0,748.27,588.82
2016,5,23,15,15,590.0,203.5,3.9,16.5,634.5,640.09,507.7
2016,5,23,15,30,390.0,272.0,4.0,16.0,538.0,539.92,429.43
2016,5,23,15,45,562.5,195.0,4.1,16.0,550.0,558.06,447.34
2016,5,23,16,0,735.0,118.0,4.2,16.0,562.0,557.27,448.84
2016,5,23,16,15,711.5,113.5,4.3,16.0,514.5,502.91,405.17
2016,5,23,16,30,688.0,109.0,4.4,16.0,467.0,449.64,361.37
2016,5,23,16,45,662.0,102.5,4.5,16.0,418.0,394.64,315.02
2016,5,23,17,0,636.0,96.0,4.6,16.0,369.0,341.55,269.02
2016,5,23,17,15,595.5,90.0,4.6,15.5,319.0,286.28,220.89
2016,5,23,17,30,555.0,84.0,4.6,15.0,269.0,234.97,175.47
2016,5,23,17,45,503.5,75.5,4.7,14.5,221.5,183.01,130.06
2016,5,23,18,0,452.0,67.0,4.8,14.0,174.0,136.71,90.56
2016,5,23,18,15,373.0,56.5,4.75,13.5,130.5,90.76,55.04
2016,5,23,18,30,294.0,46.0,4.7,13.0,87.0,54.27,30.72
2016,5,23,18,45,188.0,31.5,4.7,13.0,54.0,24.25,14.13
2016,5,23,19,0,82.0,17.0,4.7,13.0,21.0,13.23,0.0
2016,5,23,19,15,41.0,8.5,4.65,12.5,10.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,38.0,17.5,3.7,12.0,21.5,15.88,0.0
2016,5,24,5,30,76.0,35.0,3.8,12.0,43.0,29.66,19.26
2016,5,24,5,45,118.0,53.5,3.9,12.5,73.5,54.55,36.15
2016,5,24,6,0,160.0,72.0,4.0,13.0,104.0,84.55,59.06
2016,5,24,6,15,186.5,92.0,4.0,13.0,139.0,118.17,86.97
2016,5,24,6,30,213.0,112.0,4.0,13.0,174.0,154.95,118.37
2016,5,24,6,45,236.0,129.5,4.0,13.5,211.0,191.44,149.71
2016,5,24,7,0,259.0,147.0,4.0,14.0,248.0,230.41,182.96
2016,5,24,7,15,201.0,175.0,4.0,14.0,260.5,249.0,200.28
2016,5,24,7,30,143.0,203.0,4.0,14.0,273.0,261.8,211.54
2016,5,24,7,45,103.5,220.5,4.0,14.0,273.5,266.06,214.96
2016,5,24,8,0,64.0,238.0,4.0,14.0,274.0,267.32,215.32
2016,5,24,8,15,45.0,241.5,4.0,14.0,268.5,263.14,211.29
2016,5,24,8,30,26.0,245.0,4.0,14.0,263.0,254.81,203.77
2016,5,24,8,45,64.0,289.5,4.0,14.5,335.5,328.91,262.55
2016,5,24,9,0,102.0,334.0,4.0,15.0,408.0,404.34,320.94
2016,5,24,9,15,130.5,357.0,4.0,15.0,457.0,457.84,361.95
2016,5,24,9,30,159.0,380.0,4.0,15.0,506.0,509.82,401.41
2016,5,24,9,45,504.0,256.0,4.0,15.5,679.5,691.66,546.56
2016,5,24,10,0,849.0,132.0,4.0,16.0,853.0,880.83,684.81
2016,5,24,10,15,644.5,246.0,4.0,16.0,803.5,841.91,653.98
2016,5,24,10,30,440.0,360.0,4.0,16.0,754.0,782.6,604.42
2016,5,24,10,45,458.0,353.5,4.0,16.5,771.0,803.7,618.98
2016,5,24,11,0,476.0,347.0,4.0,17.0,788.0,823.71,632.14
2016,5,24,11,15,396.5,398.0,4.0,17.0,769.0,804.58,615.08
2016,5,24,11,30,317.0,449.0,4.0,17.0,750.0,777.62,592.76
2016,5,24,11,45,241.0,466.5,4.05,17.0,696.5,722.23,550.97
2016,5,24,12,0,165.0,484.0,4.1,17.0,643.0,658.8,503.07
2016,5,24,12,15,208.5,477.5,4.1,17.0,677.5,695.68,531.59
2016,5,24,12,30,252.0,471.0,4.1,17.0,712.0,737.56,562.83
2016,5,24,12,45,261.0,456.0,4.15,17.0,703.5,728.77,557.17
2016,5,24,13,0,270.0,441.0,4.2,17.0,695.0,718.71,550.92
2016,5,24,13,15,249.5,444.0,4.25,17.0,675.5,697.2,535.19
2016,5,24,13,30,229.0,447.0,4.3,17.0,656.0,669.83,515.43
2016,5,24,13,45,159.5,430.0,4.35,17.0,573.5,582.52,450.24
2016,5,24,14,0,90.0,413.0,4.4,17.0,491.0,492.77,382.2
2016,5,24,14,15,135.5,404.0,4.45,17.0,517.0,524.98,408.81
2016,5,24,14,30,181.0,395.0,4.5,17.0,543.0,548.84,428.6
2016,5,24,14,45,149.0,374.5,4.55,17.0,493.0,495.23,388.04
2016,5,24,15,0,117.0,354.0,4.6,17.0,443.0,443.55,348.75
2016,5,24,15,15,82.0,319.0,4.65,16.5,380.0,374.11,295.86
2016,5,24,15,30,47.0,284.0,4.7,16.0,317.0,311.31,247.16
2016,5,24,15,45,23.5,210.5,4.8,16.0,227.0,221.15,175.74
2016,5,24,16,0,0.0,137.0,4.9,16.0,137.0,132.67,104.14
2016,5,24,16,15,0.0,110.0,4.9,15.5,110.0,106.45,83.15
2016,5,24,16,30,0.0,83.0,4.9,15.0,83.0,80.28,61.84
2016,5,24,16,45,0.0,78.5,4.95,15.0,78.5,75.91,58.41
2016,5,24,17,0,0.0,74.0,5.0,15.0,74.0,71.55,54.94
2016,5,24,17,15,0.0,64.0,5.0,14.5,64.0,61.86,47.01
2016,5,24,17,30,0.0,54.0,5.0,14.0,54.0,52.17,38.97
2016,5,24,17,45,0.0,44.5,5.0,14.0,44.5,42.98,31.14
2016,5,24,18,0,0.0,35.0,5.0,14.0,35.0,33.79,23.21
2016,5,24,18,15,0.0,26.5,4.9,13.5,26.5,25.57,16.07
2016,5,24,18,30,0.0,18.0,4.8,13.0,18.0,17.36,8.87
2016,5,24,18,45,0.0,11.0,4.75,13.0,11.0,10.6,3.07
2016,5,24,19,0,0.0,4.0,4.7,13.0,4.0,3.85,0.0
2016,5,24,19,15,0.0,2.0,4.6,12.5,2.0,1.97,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,17.5,3.1,12.0,29.5,13.5,0.0
2016,5,25,5,30,225.0,35.0,3.2,12.0,59.0,28.82,18.65
2016,5,25,5,45,316.0,46.5,3.3,12.5,99.5,59.42,33.55
2016,5,25,6,0,407.0,58.0,3.4,13.0,140.0,100.7,61.92
2016,5,25,6,15,203.5,54.5,3.4,13.0,95.5,86.03,59.13
2016,5,25,6,30,0.0,51.0,3.4,13.0,51.0,49.27,36.66
2016,5,25,6,45,0.0,62.0,3.4,13.5,62.0,59.92,45.66
2016,5,25,7,0,0.0,73.0,3.4,14.0,73.0,70.58,54.48
2016,5,25,7,15,0.0,88.5,3.45,14.0,88.5,85.54,66.9
2016,5,25,7,30,0.0,104.0,3.5,14.0,104.0,100.54,79.2
2016,5,25,7,45,0.0,117.5,3.55,14.5,117.5,113.65,89.64
2016,5,25,8,0,0.0,131.0,3.6,15.0,131.0,126.79,99.97
2016,5,25,8,15,0.0,140.5,3.7,15.0,140.5,136.08,107.25
2016,5,25,8,30,0.0,150.0,3.8,15.0,150.0,145.39,114.52
2016,5,25,8,45,1.5,165.5,3.9,15.0,167.0,161.59,127.39
2016,5,25,9,0,3.0,181.0,4.0,15.0,184.0,177.96,140.31
2016,5,25,9,15,5.0,195.5,4.05,15.0,200.0,193.89,152.84
2016,5,25,9,30,7.0,210.0,4.1,15.0,216.0,210.0,165.46
2016,5,25,9,45,7.5,212.0,4.2,15.5,219.0,212.72,167.07
2016,5,25,10,0,8.0,214.0,4.3,16.0,222.0,215.45,168.72
2016,5,25,10,15,10.5,237.5,4.3,16.0,247.5,241.14,188.83
2016,5,25,10,30,13.0,261.0,4.3,16.0,273.0,266.99,208.9
2016,5,25,10,45,21.5,315.5,4.35,16.0,335.5,329.38,257.37
2016,5,25,11,0,30.0,370.0,4.4,16.0,398.0,398.48,310.16
2016,5,25,11,15,25.0,354.0,4.4,16.0,378.0,378.06,294.06
2016,5,25,11,30,20.0,338.0,4.4,16.0,358.0,351.5,273.53
2016,5,25,11,45,35.0,383.5,4.4,16.5,418.0,418.86,324.73
2016,5,25,12,0,50.0,429.0,4.4,17.0,478.0,480.52,370.49
2016,5,25,12,15,53.5,425.5,4.45,17.0,477.0,480.43,370.49
2016,5,25,12,30,57.0,422.0,4.5,17.0,476.0,480.03,370.52
2016,5,25,12,45,475.0,271.5,4.6,17.0,717.5,758.13,591.9
2016,5,25,13,0,893.0,121.0,4.7,17.0,959.0,1001.53,767.54
2016,5,25,13,15,889.5,120.0,4.85,17.0,942.5,983.94,755.31
2016,5,25,13,30,886.0,119.0,5.0,17.0,926.0,963.32,742.76
2016,5,25,13,45,609.5,257.0,5.15,17.5,805.5,835.11,650.33
2016,5,25,14,0,333.0,395.0,5.3,18.0,685.0,703.19,545.57
2016,5,25,14,15,601.0,252.5,5.4,17.5,753.5,788.51,619.74
2016,5,25,14,30,869.0,110.0,5.5,17.0,822.0,845.09,665.68
2016,5,25,14,45,862.0,107.5,5.65,17.0,787.0,806.81,639.1
2016,5,25,15,0,855.0,105.0,5.8,17.0,752.0,766.55,611.18
2016,5,25,15,15,843.0,102.5,5.9,17.0,711.5,720.86,578.6
2016,5,25,15,30,831.0,100.0,6.0,17.0,671.0,674.0,544.72
2016,5,25,15,45,815.0,97.5,6.1,17.0,626.0,624.45,506.08
2016,5,25,16,0,799.0,95.0,6.2,17.0,581.0,573.46,465.35
2016,5,25,16,15,778.5,92.0,6.25,16.5,533.0,519.46,421.92
2016,5,25,16,30,758.0,89.0,6.3,16.0,485.0,466.13,377.72
2016,5,25,16,45,727.5,86.0,6.35,16.0,435.0,409.3,328.81
2016,5,25,17,0,697.0,83.0,6.4,16.0,385.0,353.84,279.95
2016,5,25,17,15,659.0,78.5,6.35,15.5,334.5,297.64,230.15
2016,5,25,17,30,621.0,74.0,6.3,15.0,284.0,245.04,182.76
2016,5,25,17,45,559.5,68.5,6.3,14.5,234.0,190.07,134.39
2016,5,25,18,0,498.0,63.0,6.3,14.0,184.0,141.78,93.1
2016,5,25,18,15,418.0,54.0,6.2,13.5,139.5,94.98,56.65
2016,5,25,18,30,338.0,45.0,6.1,13.0,95.0,57.27,31.6
2016,5,25,18,45,213.0,32.5,6.1,13.0,59.5,24.97,15.01
2016,5,25,19,0,88.0,20.0,6.1,13.0,24.0,15.65,0.0
2016,5,25,19,15,44.0,10.0,6.05,12.5,12.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,19.5,4.1,12.0,28.5,15.11,0.0
2016,5,26,5,30,173.0,39.0,4.1,12.0,57.0,31.98,21.38
2016,5,26,5,45,263.5,52.5,4.1,12.5,97.5,61.63,37.13
2016,5,26,6,0,354.0,66.0,4.1,13.0,138.0,101.4,64.82
2016,5,26,6,15,250.5,92.0,4.05,13.0,150.0,129.52,93.83
2016,5,26,6,30,147.0,118.0,4.0,13.0,162.0,145.61,112.9
2016,5,26,6,45,169.5,136.5,4.0,13.5,196.0,178.96,141.14
2016,5,26,7,0,192.0,155.0,4.0,14.0,230.0,214.78,171.28
2016,5,26,7,15,234.0,173.0,3.95,14.5,277.5,261.0,209.4
2016,5,26,7,30,276.0,191.0,3.9,15.0,325.0,311.1,250.28
2016,5,26,7,45,208.0,221.0,3.85,15.5,328.0,320.34,257.55
2016,5,26,8,0,140.0,251.0,3.8,16.0,331.0,323.66,259.07
2016,5,26,8,15,165.5,273.0,3.75,16.0,376.0,368.45,294.39
2016,5,26,8,30,191.0,295.0,3.7,16.0,421.0,415.44,330.85
2016,5,26,8,45,485.0,216.0,3.65,16.5,562.5,556.14,443.87
2016,5,26,9,0,779.0,137.0,3.6,17.0,704.0,715.22,566.27
2016,5,26,9,15,791.5,139.5,3.5,17.0,742.5,758.98,595.58
2016,5,26,9,30,804.0,142.0,3.4,17.0,781.0,801.5,624.31
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.0,838.44,647.74
2016,5,26,10,0,812.0,153.0,3.3,18.0,843.0,873.17,669.33
2016,5,26,10,15,819.5,154.5,3.2,18.0,869.5,904.63,689.37
2016,5,26,10,30,827.0,156.0,3.1,18.0,896.0,933.76,707.63
2016,5,26,10,45,833.0,156.5,3.05,18.5,916.0,957.95,721.42
2016,5,26,11,0,839.0,157.0,3.0,19.0,936.0,979.43,733.33
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.0,995.64,743.53
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,1008.85,751.84
2016,5,26,11,45,849.0,157.0,3.0,19.5,968.0,1010.98,751.47
2016,5,26,12,0,852.0,156.0,3.0,20.0,974.0,1015.9,753.17
2016,5,26,12,15,852.0,156.0,3.1,20.0,972.0,1015.72,753.87
2016,5,26,12,30,852.0,156.0,3.2,20.0,970.0,1012.42,752.63
2016,5,26,12,45,861.0,148.0,3.3,20.0,964.0,1006.99,750.08
2016,5,26,13,0,870.0,140.0,3.4,20.0,958.0,998.22,745.39
2016,5,26,13,15,866.5,139.0,3.6,20.0,941.5,981.02,735.8
2016,5,26,13,30,863.0,138.0,3.8,20.0,925.0,960.87,724.16
2016,5,26,13,45,856.5,137.5,4.05,20.0,901.5,935.59,709.16
2016,5,26,14,0,850.0,137.0,4.3,20.0,878.0,907.7,692.14
2016,5,26,14,15,842.5,135.5,4.55,19.5,848.0,875.49,673.61
2016,5,26,14,30,835.0,134.0,4.8,19.0,818.0,844.14,655.45
2016,5,26,14,45,823.0,132.5,5.05,19.0,782.5,803.66,628.92
2016,5,26,15,0,811.0,131.0,5.3,19.0,747.0,761.65,600.73
2016,5,26,15,15,798.0,128.5,5.45,18.5,706.5,716.6,570.43
2016,5,26,15,30,785.0,126.0,5.6,18.0,666.0,670.57,537.62
2016,5,26,15,45,767.0,122.5,5.75,18.0,621.0,619.59,498.48
2016,5,26,16,0,749.0,119.0,5.9,18.0,576.0,568.59,458.32
2016,5,26,16,15,726.5,115.0,5.95,17.5,528.5,514.5,415.32
2016,5,26,16,30,704.0,111.0,6.0,17.0,481.0,461.54,371.96
2016,5,26,16,45,673.0,106.5,6.05,17.0,431.0,405.54,324.36
2016,5,26,17,0,642.0,102.0,6.1,17.0,381.0,351.9,277.67
2016,5,26,17,15,601.5,96.0,6.05,16.5,331.0,296.26,229.12
2016,5,26,17,30,561.0,90.0,6.0,16.0,281.0,244.56,183.31
2016,5,26,17,45,501.5,82.5,6.0,15.5,231.5,191.33,137.07
2016,5,26,18,0,442.0,75.0,6.0,15.0,182.0,143.77,96.81
2016,5,26,18,15,361.5,63.5,5.85,14.5,137.5,97.52,60.94
2016,5,26,18,30,281.0,52.0,5.7,14.0,93.0,60.28,35.62
2016,5,26,18,45,173.0,36.5,5.6,13.5,58.5,28.48,18.01
2016,5,26,19,0,65.0,21.0,5.5,13.0,24.0,17.67,0.0
2016,5,26,19,15,32.5,10.5,5.35,12.5,12.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,84.0,20.0,2.6,12.0,29.0,16.91,1.42
2016,5,27,5,30,168.0,40.0,2.5,12.0,58.0,32.91,22.26
2016,5,27,5,45,262.5,54.0,2.4,12.5,99.0,63.05,38.33
2016,5,27,6,0,357.0,68.0,2.3,13.0,140.0,103.74,66.62
2016,5,27,6,15,422.5,78.0,2.15,13.5,187.0,146.31,100.31
2016,5,27,6,30,488.0,88.0,2.0,14.0,234.0,196.13,141.99
2016,5,27,6,45,541.0,94.5,1.85,14.5,284.5,247.07,185.86
2016,5,27,7,0,594.0,101.0,1.7,15.0,335.0,302.65,233.34
2016,5,27,7,15,629.0,106.5,1.55,15.5,385.0,355.43,277.98
2016,5,27,7,30,664.0,112.0,1.4,16.0,435.0,411.27,323.6
2016,5,27,7,45,697.0,114.5,1.3,16.5,485.5,465.92,366.9
2016,5,27,8,0,730.0,117.0,1.2,17.0,536.0,522.81,410.27
2016,5,27,8,15,750.0,120.5,1.1,17.5,582.5,575.0,448.41
2016,5,27,8,30,770.0,124.0,1.0,18.0,629.0,627.25,485.06
2016,5,27,8,45,790.0,125.0,0.9,18.5,673.0,677.1,518.6
2016,5,27,9,0,810.0,126.0,0.8,19.0,717.0,726.77,549.78
2016,5,27,9,15,822.0,128.0,0.75,19.5,755.0,770.8,576.07
2016,5,27,9,30,834.0,130.0,0.7,20.0,793.0,813.48,600.88
2016,5,27,9,45,853.5,125.5,0.7,20.5,828.5,851.35,622.86
2016,5,27,10,0,873.0,121.0,0.7,21.0,864.0,890.53,645.41
2016,5,27,10,15,879.0,122.5,0.75,21.0,890.5,921.92,664.91
2016,5,27,10,30,885.0,124.0,0.8,21.0,917.0,950.74,682.85
2016,5,27,10,45,891.5,123.5,0.9,21.5,937.5,975.29,697.8
2016,5,27,11,0,898.0,123.0,1.0,22.0,958.0,996.99,711.01
2016,5,27,11,15,900.5,123.5,1.25,22.0,970.5,1012.81,724.7
2016,5,27,11,30,903.0,124.0,1.5,22.0,983.0,1025.45,736.24
2016,5,27,11,45,905.0,123.5,1.75,22.5,988.5,1033.36,743.19
2016,5,27,12,0,907.0,123.0,2.0,23.0,994.0,1038.0,747.88
2016,5,27,12,15,906.5,123.0,2.25,23.0,992.0,1037.32,750.49
2016,5,27,12,30,906.0,123.0,2.5,23.0,990.0,1033.34,750.86
2016,5,27,12,45,901.0,125.0,2.8,23.5,980.0,1023.63,746.4
2016,5,27,13,0,896.0,127.0,3.1,24.0,970.0,1010.75,739.65
2016,5,27,13,15,892.5,126.0,3.3,23.5,953.0,993.2,731.72
2016,5,27,13,30,889.0,125.0,3.5,23.0,936.0,972.61,721.63
2016,5,27,13,45,882.0,125.0,3.7,23.0,912.0,946.85,706.49
2016,5,27,14,0,875.0,125.0,3.9,23.0,888.0,918.44,689.36
2016,5,27,14,15,867.5,123.5,4.0,23.0,858.0,885.58,668.45
2016,5,27,14,30,860.0,122.0,4.1,23.0,828.0,850.43,645.78
2016,5,27,14,45,849.0,120.5,4.2,23.0,792.0,810.33,619.4
2016,5,27,15,0,838.0,119.0,4.3,23.0,756.0,770.64,593.01
2016,5,27,15,15,825.0,116.5,4.3,22.5,715.5,724.6,562.48
2016,5,27,15,30,812.0,114.0,4.3,22.0,675.0,677.53,530.19
2016,5,27,15,45,793.5,112.0,4.35,22.0,629.5,626.62,492.09
2016,5,27,16,0,775.0,110.0,4.4,22.0,584.0,575.67,453.1
2016,5,27,16,15,753.0,106.5,4.4,21.5,536.0,521.53,411.34
2016,5,27,16,30,731.0,103.0,4.4,21.0,488.0,467.64,368.52
2016,5,27,16,45,699.0,99.5,4.4,21.0,437.5,410.85,321.53
2016,5,27,17,0,667.0,96.0,4.4,21.0,387.0,356.49,275.38
2016,5,27,17,15,628.0,90.0,4.35,20.0,336.5,300.03,227.67
2016,5,27,17,30,589.0,84.0,4.3,19.0,286.0,247.31,182.14
2016,5,27,17,45,531.5,77.0,4.25,18.5,236.5,193.44,135.88
2016,5,27,18,0,474.0,70.0,4.2,18.0,187.0,145.84,95.94
2016,5,27,18,15,396.0,59.5,4.05,17.5,142.0,98.99,59.9
2016,5,27,18,30,318.0,49.0,3.9,17.0,97.0,60.24,33.85
2016,5,27,18,45,207.0,35.0,3.8,16.5,61.5,27.67,17.22
2016,5,27,19,0,96.0,21.0,3.7,16.0,26.0,16.4,0.0
2016,5,27,19,15,48.0,10.5,3.6,15.5,13.0,10.32,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,2.35,14.5,30.5,14.25,0.77
2016,5,28,5,30,224.0,37.0,2.4,15.0,61.0,30.97,20.39
2016,5,28,5,45,315.0,48.5,2.5,15.5,102.0,61.66,34.91
2016,5,28,6,0,406.0,60.0,2.6,16.0,143.0,103.05,63.18
2016,5,28,6,15,469.0,69.0,2.55,16.0,190.5,146.83,97.93
2016,5,28,6,30,532.0,78.0,2.5,16.0,238.0,197.68,140.86
2016,5,28,6,45,579.0,84.5,2.45,16.5,288.0,248.38,184.97
2016,5,28,7,0,626.0,91.0,2.4,17.0,338.0,303.93,232.89
2016,5,28,7,15,659.5,96.0,2.4,17.5,388.0,357.27,278.55
2016,5,28,7,30,693.0,101.0,2.4,18.0,438.0,413.47,325.3
2016,5,28,7,45,719.5,105.0,2.4,18.5,487.5,467.75,369.25
2016,5,28,8,0,746.0,109.0,2.4,19.0,537.0,524.0,413.3
2016,5,28,8,15,765.5,112.5,2.35,19.5,584.0,576.27,452.82
2016,5,28,8,30,785.0,116.0,2.3,20.0,631.0,628.86,491.28
2016,5,28,8,45,800.0,119.0,2.3,20.5,674.0,677.88,526.21
2016,5,28,9,0,815.0,122.0,2.3,21.0,717.0,726.28,558.66
2016,5,28,9,15,827.0,124.0,2.25,21.5,755.5,770.48,586.67
2016,5,28,9,30,839.0,126.0,2.2,22.0,794.0,813.32,613.21
2016,5,28,9,45,847.5,128.5,2.2,22.5,827.0,849.18,634.97
2016,5,28,10,0,856.0,131.0,2.2,23.0,860.0,885.58,656.86
2016,5,28,10,15,862.5,132.5,2.2,23.0,886.5,916.95,676.47
2016,5,28,10,30,869.0,134.0,2.2,23.0,913.0,945.82,694.38
2016,5,28,10,45,873.5,135.5,2.25,23.5,933.0,970.15,708.45
2016,5,28,11,0,878.0,137.0,2.3,24.0,953.0,991.62,720.67
2016,5,28,11,15,881.0,137.5,2.4,24.0,966.0,1007.65,731.39
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,1020.59,740.25
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,1027.89,744.15
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,1031.98,746.12
2016,5,28,12,15,885.0,139.0,2.8,24.5,988.5,1031.84,748.42
2016,5,28,12,30,885.0,139.0,2.9,24.0,987.0,1028.48,748.76
2016,5,28,12,45,873.5,145.0,3.05,24.0,974.5,1016.49,742.56
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,1001.54,734.47
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,984.06,724.32
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,963.68,712.23
2016,5,28,13,45,848.5,147.5,3.5,24.0,905.5,938.6,696.98
2016,5,28,14,0,843.0,146.0,3.6,24.0,882.0,914.96,682.64
2016,5,28,14,15,835.0,144.0,3.65,23.5,852.0,881.72,662.65
2016,5,28,14,30,827.0,142.0,3.7,23.0,822.0,846.29,640.98
2016,5,28,14,45,817.0,139.0,3.8,23.0,786.0,806.25,614.81
2016,5,28,15,0,807.0,136.0,3.9,23.0,750.0,764.55,587.16
2016,5,28,15,15,646.5,186.5,3.9,22.5,661.5,666.07,516.11
2016,5,28,15,30,486.0,237.0,3.9,22.0,573.0,575.56,447.81
2016,5,28,15,45,615.5,180.0,3.9,22.0,576.0,580.89,454.45
2016,5,28,16,0,745.0,123.0,3.9,22.0,579.0,571.3,448.45
2016,5,28,16,15,722.0,118.5,3.85,21.5,531.0,516.85,406.45
2016,5,28,16,30,699.0,114.0,3.8,21.0,483.0,463.41,364.21
2016,5,28,16,45,670.5,108.5,3.8,21.0,433.5,407.8,318.53
2016,5,28,17,0,642.0,103.0,3.8,21.0,384.0,354.31,273.43
2016,5,28,17,15,601.5,96.5,3.7,20.5,333.5,298.17,225.91
2016,5,28,17,30,561.0,90.0,3.6,20.0,283.0,245.96,180.92
2016,5,28,17,45,507.5,81.5,3.5,19.5,234.5,193.04,135.8
2016,5,28,18,0,454.0,73.0,3.4,19.0,186.0,145.96,96.48
2016,5,28,18,15,376.0,62.0,3.2,18.0,141.5,98.91,60.52
2016,5,28,18,30,298.0,51.0,3.0,17.0,97.0,61.32,35.27
2016,5,28,18,45,194.0,36.0,2.9,16.5,61.5,28.84,18.3
2016,5,28,19,0,90.0,21.0,2.8,16.0,26.0,17.7,0.6
2016,5,28,19,15,45.0,10.5,2.75,15.5,13.0,10.32,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,2.1,12.5,31.5,14.64,1.47
2016,5,29,5,30,228.0,38.0,2.1,13.0,63.0,31.97,18.78
2016,5,29,5,45,322.0,49.5,2.1,13.5,105.0,63.12,36.16
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,105.35,65.15
2016,5,29,6,15,480.5,69.5,2.0,14.0,194.5,149.46,100.34
2016,5,29,6,30,545.0,78.0,1.9,14.0,242.0,200.8,143.86
2016,5,29,6,45,591.0,84.5,1.8,14.5,292.5,251.92,188.5
2016,5,29,7,0,637.0,91.0,1.7,15.0,343.0,307.77,236.72
2016,5,29,7,15,670.5,96.0,1.65,15.5,394.0,361.67,282.73
2016,5,29,7,30,704.0,101.0,1.6,16.0,445.0,418.43,329.63
2016,5,29,7,45,730.0,105.0,1.55,16.5,494.5,473.0,373.37
2016,5,29,8,0,756.0,109.0,1.5,17.0,544.0,529.48,416.98
2016,5,29,8,15,775.0,112.5,1.55,17.5,591.0,581.91,456.63
2016,5,29,8,30,794.0,116.0,1.6,18.0,638.0,634.6,495.29
2016,5,29,8,45,809.0,119.0,1.7,18.5,681.0,684.0,530.86
2016,5,29,9,0,824.0,122.0,1.8,19.0,724.0,732.76,564.0
2016,5,29,9,15,835.5,124.0,1.85,19.0,762.5,776.91,593.63
2016,5,29,9,30,847.0,126.0,1.9,19.0,801.0,817.09,620.27
2016,5,29,9,45,854.0,129.0,2.0,19.5,833.0,855.02,644.45
2016,5,29,10,0,861.0,132.0,2.1,20.0,865.0,890.8,666.98
2016,5,29,10,15,867.5,133.5,2.15,20.0,892.0,922.31,687.33
2016,5,29,10,30,874.0,135.0,2.2,20.0,919.0,951.32,706.0
2016,5,29,10,45,876.0,137.0,2.3,20.5,938.0,973.89,719.59
2016,5,29,11,0,878.0,139.0,2.4,21.0,957.0,993.49,731.3
2016,5,29,11,15,881.0,140.0,2.45,21.0,970.0,1010.04,741.96
2016,5,29,11,30,884.0,141.0,2.5,21.0,983.0,1023.5,750.73
2016,5,29,11,45,882.5,142.5,2.55,21.0,987.5,1029.82,755.0
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,1032.91,757.35
2016,5,29,12,15,880.5,144.0,2.65,21.0,990.0,1032.3,757.44
2016,5,29,12,30,880.0,144.0,2.7,21.0,988.0,1028.49,755.58
2016,5,29,12,45,871.0,148.5,2.75,21.5,976.5,1017.55,747.75
2016,5,29,13,0,862.0,153.0,2.8,22.0,965.0,1003.61,738.11
2016,5,29,13,15,858.0,152.0,2.9,21.5,948.5,986.18,729.52
2016,5,29,13,30,854.0,151.0,3.0,21.0,932.0,965.84,718.96
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,941.68,704.37
2016,5,29,14,0,847.0,146.0,3.2,21.0,886.0,918.83,690.61
2016,5,29,14,15,839.0,144.0,3.3,21.0,856.0,885.52,669.58
2016,5,29,14,30,831.0,142.0,3.4,21.0,826.0,850.02,646.87
2016,5,29,14,45,823.0,138.5,3.5,21.0,791.0,811.0,621.43
2016,5,29,15,0,815.0,135.0,3.6,21.0,756.0,770.17,594.38
2016,5,29,15,15,801.0,132.0,3.6,20.5,715.0,723.85,563.69
2016,5,29,15,30,787.0,129.0,3.6,20.0,674.0,676.62,530.72
2016,5,29,15,45,772.0,124.5,3.65,20.0,629.5,626.6,493.49
2016,5,29,16,0,757.0,120.0,3.7,20.0,585.0,576.26,455.06
2016,5,29,16,15,683.0,124.0,3.7,19.5,517.5,501.61,397.46
2016,5,29,16,30,609.0,128.0,3.7,19.0,450.0,433.13,343.37
2016,5,29,16,45,466.0,144.5,3.75,19.0,376.5,351.19,277.28
2016,5,29,17,0,323.0,161.0,3.8,19.0,303.0,283.57,222.61
2016,5,29,17,15,448.5,125.0,3.85,18.5,295.5,273.45,210.86
2016,5,29,17,30,574.0,89.0,3.9,18.0,288.0,249.38,185.01
2016,5,29,17,45,520.0,81.0,4.0,17.5,238.5,196.07,139.1
2016,5,29,18,0,466.0,73.0,4.1,17.0,189.0,148.65,99.1
2016,5,29,18,15,387.0,62.5,4.1,16.5,144.0,101.21,62.35
2016,5,29,18,30,308.0,52.0,4.1,16.0,99.0,63.3,36.61
2016,5,29,18,45,200.0,37.5,4.1,15.5,63.5,30.49,19.85
2016,5,29,19,0,92.0,23.0,4.1,15.0,28.0,19.3,2.45
2016,5,29,19,15,46.0,11.5,4.05,14.5,14.0,11.3,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,1.9,12.5,32.5,14.22,1.65
2016,5,30,5,30,253.0,37.0,1.9,13.0,65.0,31.48,18.18
2016,5,30,5,45,348.0,48.0,1.95,13.5,107.5,64.09,36.05
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,106.76,65.16
2016,5,30,6,15,251.0,87.0,1.95,14.5,142.0,125.36,89.69
2016,5,30,6,30,59.0,115.0,1.9,15.0,134.0,122.79,95.95
2016,5,30,6,45,69.0,136.0,1.85,15.5,161.5,149.59,118.12
2016,5,30,7,0,79.0,157.0,1.8,16.0,189.0,177.59,140.92
2016,5,30,7,15,84.0,180.0,1.8,16.0,218.0,206.63,164.59
2016,5,30,7,30,89.0,203.0,1.8,16.0,247.0,236.26,188.35
2016,5,30,7,45,199.5,218.0,1.8,16.5,329.0,313.02,249.1
2016,5,30,8,0,310.0,233.0,1.8,17.0,411.0,401.47,317.87
2016,5,30,8,15,564.0,169.5,1.85,17.5,527.0,511.84,404.42
2016,5,30,8,30,818.0,106.0,1.9,18.0,643.0,639.89,502.01
2016,5,30,8,45,832.5,108.0,1.95,18.5,686.5,688.93,536.56
2016,5,30,9,0,847.0,110.0,2.0,19.0,730.0,735.66,567.48
2016,5,30,9,15,858.0,112.0,2.05,19.5,768.5,779.94,596.18
2016,5,30,9,30,869.0,114.0,2.1,20.0,807.0,822.7,623.45
2016,5,30,9,45,877.0,116.0,2.15,20.5,839.5,861.2,647.47
2016,5,30,10,0,885.0,118.0,2.2,21.0,872.0,897.56,669.83
2016,5,30,10,15,891.0,119.0,2.2,21.0,899.0,928.78,689.41
2016,5,30,10,30,897.0,120.0,2.2,21.0,926.0,957.4,707.22
2016,5,30,10,45,901.0,121.0,2.25,21.5,945.5,981.37,721.12
2016,5,30,11,0,905.0,122.0,2.3,22.0,965.0,1002.37,733.1
2016,5,30,11,15,907.5,122.5,2.3,22.0,978.0,1018.34,742.75
2016,5,30,11,30,910.0,123.0,2.3,22.0,991.0,1031.12,750.47
2016,5,30,11,45,910.5,123.5,2.3,22.5,996.0,1038.66,753.49
2016,5,30,12,0,911.0,124.0,2.3,23.0,1001.0,1042.9,754.54
2016,5,30,12,15,910.5,124.0,2.3,23.0,999.0,1042.32,754.13
2016,5,30,12,30,910.0,124.0,2.3,23.0,997.0,1038.43,751.77
2016,5,30,12,45,905.5,125.0,2.35,23.0,986.5,1028.29,746.12
2016,5,30,13,0,901.0,126.0,2.4,23.0,976.0,1014.96,738.55
2016,5,30,13,15,897.5,125.5,2.45,23.0,959.5,997.98,728.68
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,977.94,716.87
2016,5,30,13,45,889.0,123.5,2.6,23.0,919.5,952.56,702.0
2016,5,30,14,0,884.0,122.0,2.7,23.0,896.0,924.41,685.2
2016,5,30,14,15,876.5,120.5,2.8,23.0,865.5,891.45,665.0
2016,5,30,14,30,869.0,119.0,2.9,23.0,835.0,856.17,643.01
2016,5,30,14,45,860.5,116.5,3.0,23.0,799.5,816.94,618.01
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,775.82,591.35
2016,5,30,15,15,839.0,111.5,3.1,22.5,723.0,729.75,561.4
2016,5,30,15,30,826.0,109.0,3.1,22.0,682.0,683.83,530.89
2016,5,30,15,45,811.0,106.0,3.15,22.0,637.0,633.69,494.08
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,583.16,455.99
2016,5,30,16,15,775.0,99.5,3.15,21.5,544.0,528.67,414.4
2016,5,30,16,30,754.0,96.0,3.1,21.0,496.0,474.89,372.07
2016,5,30,16,45,727.0,91.5,3.1,20.5,446.0,418.41,326.43
2016,5,30,17,0,700.0,87.0,3.1,20.0,396.0,362.87,280.16
2016,5,30,17,15,663.0,82.0,3.0,19.5,345.5,306.34,231.92
2016,5,30,17,30,626.0,77.0,2.9,19.0,295.0,253.28,185.7
2016,5,30,17,45,573.5,70.5,2.85,18.5,245.5,198.9,138.83
2016,5,30,18,0,521.0,64.0,2.8,18.0,196.0,150.18,97.6
2016,5,30,18,15,445.0,55.5,2.7,17.5,150.0,102.6,60.71
2016,5,30,18,30,369.0,47.0,2.6,17.0,104.0,63.63,34.59
2016,5,30,18,45,255.0,34.5,2.55,16.5,67.5,28.78,18.43
2016,5,30,19,0,141.0,22.0,2.5,16.0,31.0,17.12,2.46
2016,5,30,19,15,70.5,11.0,2.5,15.5,15.5,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,8.0,2.0,13.0,9.0,7.86,0.0
2016,5,31,5,15,145.5,22.5,2.05,13.0,38.0,17.49,3.71
2016,5,31,5,30,266.0,37.0,2.1,13.0,67.0,31.71,18.24
2016,5,31,5,45,358.0,47.5,2.15,13.5,109.0,64.33,35.89
2016,5,31,6,0,450.0,58.0,2.2,14.0,151.0,106.73,64.85
2016,5,31,6,15,513.0,65.5,2.1,14.5,199.5,151.51,100.54
2016,5,31,6,30,576.0,73.0,2.0,15.0,248.0,203.31,144.36
2016,5,31,6,45,621.0,79.0,1.9,15.5,298.5,255.3,189.84
2016,5,31,7,0,666.0,85.0,1.8,16.0,349.0,311.88,238.73
2016,5,31,7,15,698.5,89.5,1.75,16.5,400.0,366.36,285.27
2016,5,31,7,30,731.0,94.0,1.7,17.0,451.0,423.55,332.54
2016,5,31,7,45,756.5,97.0,1.7,17.5,501.0,478.78,376.95
2016,5,31,8,0,782.0,100.0,1.7,18.0,551.0,534.65,420.39
2016,5,31,8,15,800.5,103.0,1.75,18.5,598.0,587.44,460.35
2016,5,31,8,30,819.0,106.0,1.8,19.0,645.0,640.4,499.23
2016,5,31,8,45,834.5,108.0,1.85,19.5,688.5,690.15,534.72
2016,5,31,9,0,850.0,110.0,1.9,20.0,732.0,737.7,566.0
2016,5,31,9,15,861.0,112.0,1.9,20.5,771.0,782.08,594.16
2016,5,31,9,30,872.0,114.0,1.9,21.0,810.0,824.94,620.83
2016,5,31,9,45,883.0,114.5,1.95,21.5,844.0,864.56,645.37
2016,5,31,10,0,894.0,115.0,2.0,22.0,878.0,902.21,668.36
2016,5,31,10,15,900.5,116.0,2.0,22.0,905.0,934.14,688.16
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,963.46,706.21
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.0,988.13,720.41
2016,5,31,11,0,916.0,119.0,2.1,23.0,972.0,1009.83,732.71
2016,5,31,11,15,919.0,119.5,2.1,23.0,985.5,1026.46,742.65
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,1039.89,750.67
2016,5,31,11,45,923.0,120.5,2.1,23.5,1004.5,1048.04,754.0
2016,5,31,12,0,924.0,121.0,2.1,24.0,1010.0,1052.86,755.36
2016,5,31,12,15,924.0,120.5,2.15,24.0,1008.5,1052.31,755.59
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,1048.4,753.86
2016,5,31,12,45,926.5,117.0,2.25,24.5,999.0,1041.1,748.64
2016,5,31,13,0,929.0,114.0,2.3,25.0,991.0,1030.4,741.4
2016,5,31,13,15,926.0,113.5,2.4,25.0,975.0,1013.54,732.31
2016,5,31,13,30,923.0,113.0,2.5,25.0,959.0,993.51,721.19
2016,5,31,13,45,917.5,112.5,2.6,25.0,935.0,968.11,706.53
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,939.86,689.91
2016,5,31,14,15,905.5,110.5,2.8,24.5,881.5,907.05,671.4
2016,5,31,14,30,899.0,109.0,2.9,24.0,852.0,871.76,650.93
2016,5,31,14,45,889.5,108.0,3.0,24.0,816.0,832.27,626.0
2016,5,31,15,0,880.0,107.0,3.1,24.0,780.0,790.89,599.42
2016,5,31,15,15,868.5,104.5,3.15,23.5,739.0,744.86,570.03
2016,5,31,15,30,857.0,102.0,3.2,23.0,698.0,697.56,539.17
2016,5,31,15,45,841.0,100.0,3.25,23.0,652.5,647.6,502.91
2016,5,31,16,0,825.0,98.0,3.3,23.0,607.0,596.15,464.28
2016,5,31,16,15,805.0,95.0,3.25,22.5,558.0,541.37,422.65
2016,5,31,16,30,785.0,92.0,3.2,22.0,509.0,487.14,380.13
2016,5,31,16,45,758.0,88.0,3.2,22.0,458.0,429.59,333.16
2016,5,31,17,0,731.0,84.0,3.2,22.0,407.0,373.86,286.35
2016,5,31,17,15,694.5,79.5,3.15,21.5,355.5,315.43,236.92
2016,5,31,17,30,658.0,75.0,3.1,21.0,304.0,261.28,190.0
2016,5,31,17,45,606.5,69.0,3.05,20.5,253.5,205.82,142.35
2016,5,31,18,0,555.0,63.0,3.0,20.0,203.0,155.88,100.18
2016,5,31,18,15,478.0,54.5,2.95,19.0,156.5,106.21,61.9
2016,5,31,18,30,401.0,46.0,2.9,18.0,110.0,65.24,34.55
2016,5,31,18,45,283.0,34.5,2.85,17.5,72.0,29.72,19.2
2016,5,31,19,0,165.0,23.0,2.8,17.0,34.0,17.92,3.63
2016,5,31,19,15,82.5,11.5,2.75,16.5,17.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,8.85,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.0,40.0,18.31,4.5
2016,6,1,5,30,288.0,38.0,3.0,13.0,70.0,33.59,19.56
2016,6,1,5,45,379.0,48.5,3.15,13.5,113.0,66.73,37.14
2016,6,1,6,0,470.0,59.0,3.3,14.0,156.0,110.16,66.89
2016,6,1,6,15,533.5,66.5,3.2,14.5,205.5,156.13,103.68
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,209.17,148.8
2016,6,1,6,45,642.5,79.0,3.05,15.5,306.5,261.48,194.97
2016,6,1,7,0,688.0,84.0,3.0,16.0,358.0,318.41,244.75
2016,6,1,7,15,720.5,88.5,2.9,16.5,410.0,374.04,292.8
2016,6,1,7,30,753.0,93.0,2.8,17.0,462.0,433.13,342.18
2016,6,1,7,45,778.0,96.5,2.75,17.5,512.5,488.95,387.62
2016,6,1,8,0,803.0,100.0,2.7,18.0,563.0,546.09,432.55
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.0,599.88,474.35
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,653.79,515.04
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.0,704.12,551.15
2016,6,1,9,0,870.0,110.0,2.6,19.0,747.0,752.16,582.9
2016,6,1,9,15,881.0,112.0,2.55,19.0,786.5,797.32,612.89
2016,6,1,9,30,892.0,114.0,2.5,19.0,826.0,840.92,641.38
2016,6,1,9,45,902.5,114.0,2.5,19.5,860.0,880.29,665.72
2016,6,1,10,0,913.0,114.0,2.5,20.0,894.0,917.61,688.38
2016,6,1,10,15,919.0,115.5,2.5,20.0,921.5,950.13,708.92
