Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,30,925.0,117.0,2.5,20.0,949.0,979.96,727.63
2016,6,1,10,45,713.5,244.5,2.5,20.5,894.5,935.86,696.02
2016,6,1,11,0,502.0,372.0,2.5,21.0,840.0,872.51,645.86
2016,6,1,11,15,719.0,247.0,2.5,21.0,927.5,968.16,716.17
2016,6,1,11,30,936.0,122.0,2.5,21.0,1015.0,1055.68,771.93
2016,6,1,11,45,935.0,123.5,2.55,21.5,1020.0,1062.97,774.53
2016,6,1,12,0,934.0,125.0,2.6,22.0,1025.0,1066.86,775.89
2016,6,1,12,15,933.5,125.0,2.65,22.0,1023.5,1066.36,776.06
2016,6,1,12,30,933.0,125.0,2.7,22.0,1022.0,1062.46,774.21
2016,6,1,12,45,919.5,132.0,2.8,22.0,1008.5,1049.33,767.02
2016,6,1,13,0,906.0,139.0,2.9,22.0,995.0,1033.11,757.92
2016,6,1,13,15,902.0,138.5,2.95,22.0,978.5,1015.67,747.59
2016,6,1,13,30,898.0,138.0,3.0,22.0,962.0,995.18,735.27
2016,6,1,13,45,890.5,138.0,3.05,22.0,937.5,969.0,719.19
2016,6,1,14,0,883.0,138.0,3.1,22.0,913.0,940.15,701.3
2016,6,1,14,15,875.5,136.0,3.1,21.5,882.5,906.82,681.24
2016,6,1,14,30,868.0,134.0,3.1,21.0,852.0,871.16,659.4
2016,6,1,14,45,857.0,132.5,3.1,21.0,815.5,833.68,634.84
2016,6,1,15,0,846.0,131.0,3.1,21.0,779.0,791.47,606.76
2016,6,1,15,15,832.5,128.0,3.05,20.5,737.5,744.44,575.81
2016,6,1,15,30,819.0,125.0,3.0,20.0,696.0,696.39,542.95
2016,6,1,15,45,803.5,121.5,2.95,20.0,650.5,645.75,505.38
2016,6,1,16,0,788.0,118.0,2.9,20.0,605.0,594.78,466.67
2016,6,1,16,15,548.0,164.5,2.85,19.5,490.0,467.56,368.48
2016,6,1,16,30,308.0,211.0,2.8,19.0,375.0,361.86,285.49
2016,6,1,16,45,413.0,167.5,2.75,19.0,364.5,351.06,276.43
2016,6,1,17,0,518.0,124.0,2.7,19.0,354.0,327.3,254.86
2016,6,1,17,15,565.5,105.5,2.65,18.5,328.0,297.42,227.34
2016,6,1,17,30,613.0,87.0,2.6,18.0,302.0,260.78,192.81
2016,6,1,17,45,562.5,79.0,2.6,17.5,252.0,206.02,145.64
2016,6,1,18,0,512.0,71.0,2.6,17.0,202.0,156.72,103.83
2016,6,1,18,15,433.5,61.5,2.55,16.5,155.5,108.23,66.08
2016,6,1,18,30,355.0,52.0,2.5,16.0,109.0,67.82,38.42
2016,6,1,18,45,245.0,38.5,2.5,15.5,71.5,32.9,19.05
2016,6,1,19,0,135.0,25.0,2.5,15.0,34.0,19.54,5.33
2016,6,1,19,15,67.5,12.5,2.45,14.5,17.0,12.29,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,10.0,2.1,12.0,10.0,9.83,0.0
2016,6,2,5,15,166.0,24.0,2.1,12.5,40.5,18.71,5.05
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,33.71,19.59
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,66.65,36.62
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,110.45,66.32
2016,6,2,6,15,550.5,64.5,2.15,14.0,208.5,157.23,103.94
2016,6,2,6,30,613.0,72.0,2.1,14.0,258.0,210.95,149.94
2016,6,2,6,45,306.5,93.5,2.05,14.5,186.5,178.0,135.75
2016,6,2,7,0,0.0,115.0,2.0,15.0,115.0,110.71,87.62
2016,6,2,7,15,4.5,139.5,1.9,15.5,142.0,136.17,108.26
2016,6,2,7,30,9.0,164.0,1.8,16.0,169.0,162.23,128.9
2016,6,2,7,45,14.5,185.5,1.75,16.5,193.5,186.46,147.76
2016,6,2,8,0,20.0,207.0,1.7,17.0,218.0,211.31,166.84
2016,6,2,8,15,183.0,238.0,1.65,17.5,357.5,344.18,272.38
2016,6,2,8,30,346.0,269.0,1.6,18.0,497.0,491.86,384.58
2016,6,2,8,45,611.5,188.5,1.55,18.5,623.5,616.88,479.15
2016,6,2,9,0,877.0,108.0,1.5,19.0,750.0,755.06,577.68
2016,6,2,9,15,887.5,110.0,1.5,19.5,789.0,800.1,604.87
2016,6,2,9,30,898.0,112.0,1.5,20.0,828.0,843.52,631.46
2016,6,2,9,45,899.0,117.0,1.5,20.5,859.5,880.12,653.09
2016,6,2,10,0,900.0,122.0,1.5,21.0,891.0,914.08,672.76
2016,6,2,10,15,906.0,123.0,1.45,21.5,918.0,945.74,690.05
2016,6,2,10,30,912.0,124.0,1.4,22.0,945.0,974.76,705.39
2016,6,2,10,45,916.0,125.0,1.4,22.5,965.0,999.09,718.38
2016,6,2,11,0,920.0,126.0,1.4,23.0,985.0,1020.41,729.49
2016,6,2,11,15,922.5,126.5,1.4,23.0,997.5,1036.66,738.88
2016,6,2,11,30,925.0,127.0,1.4,23.0,1010.0,1049.68,746.39
2016,6,2,11,45,925.5,127.5,1.45,23.5,1015.5,1057.41,750.18
2016,6,2,12,0,926.0,128.0,1.5,24.0,1021.0,1061.8,752.05
2016,6,2,12,15,925.5,127.5,1.55,24.0,1018.5,1060.83,752.22
2016,6,2,12,30,925.0,127.0,1.6,24.0,1016.0,1056.5,750.47
2016,6,2,12,45,930.0,122.0,1.65,24.5,1009.0,1049.76,745.89
2016,6,2,13,0,935.0,117.0,1.7,25.0,1002.0,1039.56,739.28
2016,6,2,13,15,931.5,116.5,1.8,25.0,985.0,1022.23,730.44
2016,6,2,13,30,928.0,116.0,1.9,25.0,968.0,1001.73,719.59
2016,6,2,13,45,922.5,115.0,2.05,25.0,944.0,975.81,705.77
2016,6,2,14,0,917.0,114.0,2.2,25.0,920.0,947.04,689.86
2016,6,2,14,15,910.0,112.5,2.3,25.0,889.0,913.76,670.23
2016,6,2,14,30,903.0,111.0,2.4,25.0,858.0,878.02,648.72
2016,6,2,14,45,893.0,109.5,2.5,25.0,822.0,837.58,623.72
2016,6,2,15,0,883.0,108.0,2.6,25.0,786.0,795.28,597.07
2016,6,2,15,15,871.0,106.0,2.65,24.5,744.0,749.37,568.28
2016,6,2,15,30,859.0,104.0,2.7,24.0,702.0,702.21,538.03
2016,6,2,15,45,843.0,101.5,2.8,24.0,656.5,651.75,502.18
2016,6,2,16,0,827.0,99.0,2.9,24.0,611.0,599.78,463.86
2016,6,2,16,15,806.5,95.5,2.9,23.5,562.0,544.19,422.22
2016,6,2,16,30,786.0,92.0,2.9,23.0,513.0,489.19,379.64
2016,6,2,16,45,759.0,88.5,2.95,23.0,462.0,432.12,333.51
2016,6,2,17,0,732.0,85.0,3.0,23.0,411.0,376.86,287.47
2016,6,2,17,15,696.0,80.0,2.95,22.0,359.5,318.05,238.52
2016,6,2,17,30,660.0,75.0,2.9,21.0,308.0,263.47,191.81
2016,6,2,17,45,609.5,69.0,2.85,20.5,257.5,208.08,144.23
2016,6,2,18,0,559.0,63.0,2.8,20.0,207.0,158.07,101.92
2016,6,2,18,15,484.5,55.0,2.7,19.0,160.0,108.81,63.73
2016,6,2,18,30,410.0,47.0,2.6,18.0,113.0,67.94,36.19
2016,6,2,18,45,296.0,35.5,2.55,17.5,74.5,31.67,17.27
2016,6,2,19,0,182.0,24.0,2.5,17.0,36.0,18.68,5.38
2016,6,2,19,15,91.0,12.0,2.4,16.5,18.0,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,9.83,0.0
2016,6,3,5,15,179.0,23.0,1.25,14.5,41.0,17.86,4.75
2016,6,3,5,30,309.0,36.0,1.2,15.0,71.0,31.87,17.84
2016,6,3,5,45,399.5,45.5,1.2,15.5,114.0,65.23,34.88
2016,6,3,6,0,490.0,55.0,1.2,16.0,157.0,108.78,64.26
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.0,154.82,100.72
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,207.55,144.92
2016,6,3,6,45,653.0,74.0,0.9,17.5,305.5,259.54,189.81
2016,6,3,7,0,695.0,79.0,0.8,18.0,356.0,315.75,237.52
2016,6,3,7,15,725.5,83.0,0.8,18.5,407.0,371.29,283.96
2016,6,3,7,30,756.0,87.0,0.8,19.0,458.0,428.25,330.03
2016,6,3,7,45,779.5,90.5,0.8,19.5,508.0,483.38,373.17
2016,6,3,8,0,803.0,94.0,0.8,20.0,558.0,539.69,415.6
2016,6,3,8,15,820.5,96.5,0.8,20.5,605.0,592.3,453.84
2016,6,3,8,30,838.0,99.0,0.8,21.0,652.0,644.95,490.79
2016,6,3,8,45,851.0,101.5,0.85,22.0,695.0,693.18,522.76
2016,6,3,9,0,864.0,104.0,0.9,23.0,738.0,741.26,552.21
2016,6,3,9,15,874.5,105.5,0.9,23.5,776.0,785.27,578.74
2016,6,3,9,30,885.0,107.0,0.9,24.0,814.0,827.7,603.79
2016,6,3,9,45,899.5,104.5,0.95,25.0,848.5,867.66,626.4
2016,6,3,10,0,914.0,102.0,1.0,26.0,883.0,905.83,647.53
2016,6,3,10,15,919.5,103.5,1.05,26.5,910.0,937.95,665.88
2016,6,3,10,30,925.0,105.0,1.1,27.0,937.0,967.36,682.5
2016,6,3,10,45,717.5,236.5,1.2,27.5,891.0,931.15,659.29
2016,6,3,11,0,510.0,368.0,1.3,28.0,845.0,875.84,618.83
2016,6,3,11,15,542.5,359.5,1.45,28.0,872.5,907.43,641.9
2016,6,3,11,30,575.0,351.0,1.6,28.0,900.0,937.68,663.08
2016,6,3,11,45,754.5,230.5,1.75,28.0,955.5,1000.37,707.79
2016,6,3,12,0,934.0,110.0,1.9,28.0,1011.0,1051.59,740.67
2016,6,3,12,15,933.5,110.5,2.05,28.0,1009.5,1051.67,742.1
2016,6,3,12,30,933.0,111.0,2.2,28.0,1008.0,1048.37,742.01
2016,6,3,12,45,919.5,118.0,2.35,28.0,995.0,1035.37,735.86
2016,6,3,13,0,906.0,125.0,2.5,28.0,982.0,1019.29,727.79
2016,6,3,13,15,902.5,124.0,2.6,28.0,965.5,1001.92,718.34
2016,6,3,13,30,899.0,123.0,2.7,28.0,949.0,981.5,706.9
2016,6,3,13,45,894.0,122.0,2.85,28.0,925.5,956.71,692.99
2016,6,3,14,0,889.0,121.0,3.0,28.0,902.0,929.15,677.11
2016,6,3,14,15,881.5,119.5,3.05,28.0,872.0,896.26,656.83
2016,6,3,14,30,874.0,118.0,3.1,28.0,842.0,861.02,634.86
2016,6,3,14,45,865.0,116.0,3.15,28.0,806.5,821.92,610.06
2016,6,3,15,0,856.0,114.0,3.2,28.0,771.0,780.96,583.73
2016,6,3,15,15,844.0,111.5,3.2,27.5,730.5,735.65,554.92
2016,6,3,15,30,832.0,109.0,3.2,27.0,690.0,690.37,525.66
2016,6,3,15,45,816.0,106.0,3.25,27.0,645.0,639.49,489.05
2016,6,3,16,0,800.0,103.0,3.3,27.0,600.0,588.28,451.25
2016,6,3,16,15,779.5,100.0,3.25,26.5,552.0,534.51,411.05
2016,6,3,16,30,759.0,97.0,3.2,26.0,504.0,481.37,370.08
2016,6,3,16,45,732.0,93.0,3.2,26.0,454.0,425.19,325.0
2016,6,3,17,0,705.0,89.0,3.2,26.0,404.0,369.92,279.44
2016,6,3,17,15,668.5,84.0,3.1,25.0,353.0,313.27,232.76
2016,6,3,17,30,632.0,79.0,3.0,24.0,302.0,260.01,187.75
2016,6,3,17,45,581.5,72.5,2.95,23.5,252.5,205.63,141.68
2016,6,3,18,0,531.0,66.0,2.9,23.0,203.0,156.65,100.79
2016,6,3,18,15,457.5,57.0,2.7,22.0,157.0,108.03,63.46
2016,6,3,18,30,384.0,48.0,2.5,21.0,111.0,67.69,36.29
2016,6,3,18,45,276.5,36.0,2.35,20.5,73.5,32.31,17.46
2016,6,3,19,0,169.0,24.0,2.2,20.0,36.0,18.63,5.76
2016,6,3,19,15,84.5,12.0,2.15,19.5,18.0,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.9,0.0
2016,6,4,5,15,28.5,22.5,0.5,16.0,25.5,20.11,6.24
2016,6,4,5,30,57.0,39.0,0.6,16.0,45.0,34.95,22.17
2016,6,4,5,45,83.5,58.5,0.75,16.5,73.0,58.37,39.96
2016,6,4,6,0,110.0,78.0,0.9,17.0,101.0,85.21,60.86
2016,6,4,6,15,128.5,98.5,1.0,17.0,132.5,114.75,85.07
2016,6,4,6,30,147.0,119.0,1.1,17.0,164.0,146.55,111.53
2016,6,4,6,45,163.0,139.0,1.2,17.5,197.5,179.33,138.67
2016,6,4,7,0,179.0,159.0,1.3,18.0,231.0,213.9,166.99
2016,6,4,7,15,89.5,149.0,1.3,18.0,185.0,179.85,141.45
2016,6,4,7,30,0.0,139.0,1.3,18.0,139.0,134.18,104.97
2016,6,4,7,45,16.0,180.0,1.3,18.5,189.5,181.89,142.86
2016,6,4,8,0,32.0,221.0,1.3,19.0,240.0,232.66,182.16
2016,6,4,8,15,73.0,259.0,1.25,19.0,306.0,296.49,231.46
2016,6,4,8,30,114.0,297.0,1.2,19.0,372.0,366.8,284.55
2016,6,4,8,45,202.5,311.0,1.2,19.5,455.5,447.84,345.12
2016,6,4,9,0,291.0,325.0,1.2,20.0,539.0,539.25,411.41
2016,6,4,9,15,230.5,353.5,1.2,20.0,529.0,530.25,402.21
2016,6,4,9,30,170.0,382.0,1.2,20.0,519.0,519.32,392.17
2016,6,4,9,45,115.0,382.5,1.2,20.5,477.0,480.3,361.66
2016,6,4,10,0,60.0,383.0,1.2,21.0,435.0,432.61,324.85
2016,6,4,10,15,50.5,382.5,1.2,21.0,427.5,425.74,319.53
2016,6,4,10,30,41.0,382.0,1.2,21.0,420.0,418.15,313.44
2016,6,4,10,45,33.0,367.5,1.3,21.0,398.5,397.22,298.2
2016,6,4,11,0,25.0,353.0,1.4,21.0,377.0,375.79,282.56
2016,6,4,11,15,140.0,411.5,1.4,21.0,545.0,554.46,414.51
2016,6,4,11,30,255.0,470.0,1.4,21.0,713.0,735.74,539.89
2016,6,4,11,45,275.5,467.5,1.45,21.5,732.0,756.02,551.54
2016,6,4,12,0,296.0,465.0,1.5,22.0,751.0,775.3,564.12
2016,6,4,12,15,266.0,471.5,1.5,22.0,728.0,751.88,547.38
2016,6,4,12,30,236.0,478.0,1.5,22.0,705.0,721.54,526.5
2016,6,4,12,45,141.0,446.5,1.55,22.5,582.0,593.16,436.42
2016,6,4,13,0,46.0,415.0,1.6,23.0,459.0,459.92,340.48
2016,6,4,13,15,189.0,419.5,1.6,23.0,594.5,607.56,450.29
2016,6,4,13,30,332.0,424.0,1.6,23.0,730.0,749.09,549.5
2016,6,4,13,45,348.0,406.0,1.65,23.5,719.5,737.69,540.93
2016,6,4,14,0,364.0,388.0,1.7,24.0,709.0,724.37,532.52
2016,6,4,14,15,593.5,262.5,1.75,24.0,764.5,793.67,587.48
2016,6,4,14,30,823.0,137.0,1.8,24.0,820.0,840.45,621.87
2016,6,4,14,45,818.5,132.0,1.85,24.5,787.0,803.31,596.81
2016,6,4,15,0,814.0,127.0,1.9,25.0,754.0,764.14,570.99
2016,6,4,15,15,801.5,124.5,1.9,24.5,714.0,719.76,543.08
2016,6,4,15,30,789.0,122.0,1.9,24.0,674.0,674.35,513.33
2016,6,4,15,45,778.0,117.0,1.95,24.0,631.0,626.59,479.52
2016,6,4,16,0,767.0,112.0,2.0,24.0,588.0,578.13,444.21
2016,6,4,16,15,746.0,108.0,2.0,23.5,541.0,524.66,404.68
2016,6,4,16,30,725.0,104.0,2.0,23.0,494.0,471.32,363.95
2016,6,4,16,45,702.0,98.5,2.05,22.5,445.5,417.04,321.27
2016,6,4,17,0,679.0,93.0,2.1,22.0,397.0,364.23,278.25
2016,6,4,17,15,643.0,87.5,2.1,21.5,347.0,308.63,231.87
2016,6,4,17,30,607.0,82.0,2.1,21.0,297.0,256.39,187.24
2016,6,4,17,45,561.5,74.0,2.1,20.5,249.0,203.08,141.76
2016,6,4,18,0,516.0,66.0,2.1,20.0,201.0,154.64,100.89
2016,6,4,18,15,445.0,57.5,2.1,19.0,155.5,107.56,64.35
2016,6,4,18,30,374.0,49.0,2.1,18.0,110.0,68.49,37.65
2016,6,4,18,45,273.5,36.5,2.15,17.5,73.0,32.87,17.97
2016,6,4,19,0,173.0,24.0,2.2,17.0,36.0,18.6,6.33
2016,6,4,19,15,86.5,12.0,2.2,16.5,18.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,8.85,0.0
2016,6,5,5,15,173.0,22.5,1.75,13.5,40.0,17.42,4.89
2016,6,5,5,30,293.0,36.0,1.8,14.0,70.0,31.69,17.88
2016,6,5,5,45,381.5,46.0,1.9,14.5,112.5,64.49,35.04
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,107.24,64.17
2016,6,5,6,15,235.0,78.0,1.95,15.0,127.5,114.3,81.02
2016,6,5,6,30,0.0,100.0,1.9,15.0,100.0,95.62,75.36
2016,6,5,6,45,4.5,118.0,1.9,15.5,120.0,114.37,90.69
2016,6,5,7,0,9.0,136.0,1.9,16.0,140.0,133.69,106.19
2016,6,5,7,15,8.5,149.0,1.9,16.5,153.0,146.79,116.44
2016,6,5,7,30,8.0,162.0,1.9,17.0,166.0,159.83,126.45
2016,6,5,7,45,67.5,207.5,1.9,17.5,246.5,235.0,186.33
2016,6,5,8,0,127.0,253.0,1.9,18.0,327.0,317.67,250.7
2016,6,5,8,15,203.0,269.0,1.95,18.0,398.0,386.12,303.9
2016,6,5,8,30,279.0,285.0,2.0,18.0,469.0,463.86,363.42
2016,6,5,8,45,359.0,280.5,2.05,18.5,534.0,528.33,411.73
2016,6,5,9,0,439.0,276.0,2.1,19.0,599.0,602.04,465.88
2016,6,5,9,15,465.0,282.0,2.2,19.5,639.5,646.95,497.43
2016,6,5,9,30,491.0,288.0,2.3,20.0,680.0,692.54,529.16
2016,6,5,9,45,697.0,198.0,2.45,20.5,780.0,795.49,605.78
2016,6,5,10,0,903.0,108.0,2.6,21.0,880.0,901.78,676.66
2016,6,5,10,15,909.0,109.0,2.65,21.0,907.0,933.56,696.58
2016,6,5,10,30,915.0,110.0,2.7,21.0,934.0,962.7,715.37
2016,6,5,10,45,918.0,111.5,2.75,21.0,954.0,986.71,730.78
2016,6,5,11,0,921.0,113.0,2.8,21.0,974.0,1007.69,744.26
2016,6,5,11,15,923.5,113.5,2.8,21.0,987.0,1024.04,754.32
2016,6,5,11,30,926.0,114.0,2.8,21.0,1000.0,1037.16,762.38
2016,6,5,11,45,927.0,114.5,2.8,21.5,1005.5,1045.51,765.98
2016,6,5,12,0,928.0,115.0,2.8,22.0,1011.0,1050.52,767.54
2016,6,5,12,15,928.0,115.5,2.8,22.0,1010.0,1051.18,767.91
2016,6,5,12,30,928.0,116.0,2.8,22.0,1009.0,1048.48,766.27
2016,6,5,12,45,918.0,120.5,2.8,22.0,997.5,1036.55,758.78
2016,6,5,13,0,908.0,125.0,2.8,22.0,986.0,1021.48,749.44
2016,6,5,13,15,905.0,124.5,2.85,22.0,970.0,1005.17,739.82
2016,6,5,13,30,902.0,124.0,2.9,22.0,954.0,985.78,728.21
2016,6,5,13,45,898.5,122.0,3.0,22.0,931.5,961.42,713.72
2016,6,5,14,0,895.0,120.0,3.1,22.0,909.0,934.2,697.24
2016,6,5,14,15,888.5,118.5,3.15,22.0,879.5,902.12,677.0
2016,6,5,14,30,882.0,117.0,3.2,22.0,850.0,867.62,654.98
2016,6,5,14,45,874.0,115.0,3.25,22.0,815.0,829.16,630.02
2016,6,5,15,0,866.0,113.0,3.3,22.0,780.0,788.74,603.44
2016,6,5,15,15,854.0,110.5,3.35,21.5,739.0,743.13,573.94
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,697.5,543.9
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.5,647.24,506.99
2016,6,5,16,0,813.0,102.0,3.5,21.0,609.0,596.48,468.6
2016,6,5,16,15,574.0,155.0,3.45,20.5,499.0,476.09,375.11
2016,6,5,16,30,335.0,208.0,3.4,20.0,389.0,373.72,294.44
2016,6,5,16,45,528.0,147.5,3.35,20.0,400.0,385.54,302.82
2016,6,5,17,0,721.0,87.0,3.3,20.0,411.0,375.9,290.96
2016,6,5,17,15,685.5,82.0,3.25,19.5,360.0,318.75,242.13
2016,6,5,17,30,650.0,77.0,3.2,19.0,309.0,264.85,195.17
2016,6,5,17,45,601.5,70.5,3.15,18.5,259.0,209.9,147.53
2016,6,5,18,0,553.0,64.0,3.1,18.0,209.0,160.11,104.91
2016,6,5,18,15,481.0,56.0,3.05,17.5,162.5,111.26,66.31
2016,6,5,18,30,409.0,48.0,3.0,17.0,116.0,70.52,38.13
2016,6,5,18,45,302.0,36.5,2.95,16.5,77.5,33.98,18.4
2016,6,5,19,0,195.0,25.0,2.9,16.0,39.0,19.4,7.3
2016,6,5,19,15,97.5,12.5,2.9,15.5,19.5,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,8.85,0.0
2016,6,6,5,15,173.0,22.0,3.45,14.0,39.5,17.0,4.74
2016,6,6,5,30,290.0,35.0,3.5,14.0,68.0,30.65,17.05
2016,6,6,5,45,374.5,44.5,3.55,14.5,109.5,62.55,33.67
2016,6,6,6,0,459.0,54.0,3.6,15.0,151.0,103.92,61.95
2016,6,6,6,15,516.5,61.0,3.6,15.0,197.0,147.63,97.19
2016,6,6,6,30,574.0,68.0,3.6,15.0,243.0,197.69,140.27
2016,6,6,6,45,287.0,80.0,3.6,15.5,167.5,159.25,120.68
2016,6,6,7,0,0.0,92.0,3.6,16.0,92.0,88.79,69.18
2016,6,6,7,15,18.0,140.0,3.55,16.5,149.0,141.96,112.73
2016,6,6,7,30,36.0,188.0,3.5,17.0,206.0,197.82,157.62
2016,6,6,7,45,70.0,220.0,3.45,17.5,259.0,248.25,197.52
2016,6,6,8,0,104.0,252.0,3.4,18.0,312.0,302.27,239.74
2016,6,6,8,15,112.5,275.0,3.35,18.0,345.5,337.68,266.98
2016,6,6,8,30,121.0,298.0,3.3,18.0,379.0,372.09,293.16
2016,6,6,8,45,175.5,317.5,3.3,18.5,442.5,435.37,341.51
2016,6,6,9,0,230.0,337.0,3.3,19.0,506.0,503.01,392.14
2016,6,6,9,15,228.0,357.5,3.25,19.0,532.0,532.01,412.61
2016,6,6,9,30,226.0,378.0,3.2,19.0,558.0,560.3,432.47
2016,6,6,9,45,234.5,393.5,3.2,19.5,587.5,591.7,454.0
2016,6,6,10,0,243.0,409.0,3.2,20.0,617.0,627.39,478.23
2016,6,6,10,15,246.0,422.5,3.15,20.0,639.0,651.71,494.74
2016,6,6,10,30,249.0,436.0,3.1,20.0,661.0,675.35,510.7
2016,6,6,10,45,564.5,276.5,3.05,20.0,800.0,825.49,626.32
2016,6,6,11,0,880.0,117.0,3.0,20.0,939.0,971.94,726.55
2016,6,6,11,15,883.0,117.5,2.95,20.0,952.0,988.21,735.21
2016,6,6,11,30,886.0,118.0,2.9,20.0,965.0,1001.41,743.04
2016,6,6,11,45,658.0,263.0,2.85,20.5,894.0,936.52,697.68
2016,6,6,12,0,430.0,408.0,2.8,21.0,823.0,856.26,633.99
2016,6,6,12,15,659.5,263.0,2.75,21.0,899.0,940.87,699.66
2016,6,6,12,30,889.0,118.0,2.7,21.0,975.0,1011.55,745.25
2016,6,6,12,45,880.0,122.5,2.7,21.0,964.0,1000.92,737.8
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,987.28,729.26
2016,6,6,13,15,868.0,126.0,2.7,21.0,937.5,971.05,719.11
2016,6,6,13,30,865.0,125.0,2.7,21.0,922.0,951.86,707.06
2016,6,6,13,45,859.5,124.5,2.7,21.0,899.5,927.99,691.94
2016,6,6,14,0,854.0,124.0,2.7,21.0,877.0,901.47,675.06
2016,6,6,14,15,847.0,122.5,2.7,20.5,848.0,870.14,656.12
2016,6,6,14,30,840.0,121.0,2.7,20.0,819.0,836.54,635.47
2016,6,6,14,45,829.5,119.5,2.75,20.0,784.5,798.01,610.3
2016,6,6,15,0,819.0,118.0,2.8,20.0,750.0,759.82,585.11
2016,6,6,15,15,807.0,116.0,2.8,19.5,711.0,716.24,556.54
2016,6,6,15,30,795.0,114.0,2.8,19.0,672.0,671.56,526.46
2016,6,6,15,45,778.5,111.0,2.85,19.0,628.0,622.09,489.87
2016,6,6,16,0,762.0,108.0,2.9,19.0,584.0,572.39,452.17
2016,6,6,16,15,742.0,104.5,2.9,18.5,537.5,520.29,412.26
2016,6,6,16,30,722.0,101.0,2.9,18.0,491.0,468.83,371.57
2016,6,6,16,45,696.5,96.5,2.95,18.0,443.0,413.98,326.45
2016,6,6,17,0,671.0,92.0,3.0,18.0,395.0,361.48,281.96
2016,6,6,17,15,635.0,87.0,3.05,17.5,345.5,306.8,235.29
2016,6,6,17,30,599.0,82.0,3.1,17.0,296.0,255.47,190.47
2016,6,6,17,45,552.0,74.5,3.2,17.0,248.5,202.67,144.28
2016,6,6,18,0,505.0,67.0,3.3,17.0,201.0,154.89,103.09
2016,6,6,18,15,435.0,58.5,3.35,16.5,156.0,108.4,66.22
2016,6,6,18,30,365.0,50.0,3.4,16.0,111.0,69.81,39.19
2016,6,6,18,45,266.5,37.5,3.45,15.5,74.5,34.44,19.05
2016,6,6,19,0,168.0,25.0,3.5,15.0,38.0,19.35,7.67
2016,6,6,19,15,84.0,12.5,3.6,14.5,19.0,12.29,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,9.83,0.0
2016,6,7,5,15,149.5,24.0,3.05,14.0,39.5,18.64,5.85
2016,6,7,5,30,259.0,38.0,3.0,14.0,68.0,32.62,18.91
2016,6,7,5,45,349.5,48.0,2.95,14.5,109.5,64.19,35.92
2016,6,7,6,0,440.0,58.0,2.9,15.0,151.0,105.35,63.94
2016,6,7,6,15,220.0,74.0,2.85,15.0,120.5,107.88,76.36
2016,6,7,6,30,0.0,90.0,2.8,15.0,90.0,86.3,67.6
2016,6,7,6,45,0.0,108.0,2.8,15.5,108.0,103.67,81.97
2016,6,7,7,0,0.0,126.0,2.8,16.0,126.0,121.13,96.09
2016,6,7,7,15,9.0,150.5,2.75,16.0,155.0,148.4,118.15
2016,6,7,7,30,18.0,175.0,2.7,16.0,184.0,176.74,140.89
2016,6,7,7,45,18.5,191.0,2.7,16.5,201.0,193.67,153.89
2016,6,7,8,0,19.0,207.0,2.7,17.0,218.0,210.66,166.75
2016,6,7,8,15,31.5,237.5,2.7,17.5,258.0,250.5,197.71
2016,6,7,8,30,44.0,268.0,2.7,18.0,298.0,290.51,228.26
2016,6,7,8,45,118.5,305.0,2.7,18.5,390.5,383.66,300.51
2016,6,7,9,0,193.0,342.0,2.7,19.0,483.0,480.76,373.63
2016,6,7,9,15,325.0,321.0,2.8,19.0,574.5,573.77,445.09
2016,6,7,9,30,457.0,300.0,2.9,19.0,666.0,676.48,522.18
2016,6,7,9,45,663.5,208.0,3.0,19.5,763.5,776.78,597.97
2016,6,7,10,0,870.0,116.0,3.1,20.0,861.0,880.47,668.39
2016,6,7,10,15,876.5,117.5,3.15,20.0,888.0,912.31,688.83
2016,6,7,10,30,883.0,119.0,3.2,20.0,915.0,941.65,708.09
2016,6,7,10,45,885.5,121.5,3.3,20.5,934.5,965.56,722.66
2016,6,7,11,0,888.0,124.0,3.4,21.0,954.0,986.52,735.28
2016,6,7,11,15,891.0,124.5,3.4,21.0,967.5,1002.93,745.6
2016,6,7,11,30,894.0,125.0,3.4,21.0,981.0,1016.25,753.97
2016,6,7,11,45,896.0,125.0,3.4,21.0,987.0,1024.92,759.36
2016,6,7,12,0,898.0,125.0,3.4,21.0,993.0,1030.39,762.78
2016,6,7,12,15,898.5,125.0,3.4,21.0,992.0,1031.12,763.21
2016,6,7,12,30,899.0,125.0,3.4,21.0,991.0,1028.61,761.65
2016,6,7,12,45,900.0,123.0,3.4,21.0,983.0,1021.34,757.08
2016,6,7,13,0,901.0,121.0,3.4,21.0,975.0,1010.82,750.49
2016,6,7,13,15,898.0,120.5,3.4,20.5,959.5,994.71,741.72
2016,6,7,13,30,895.0,120.0,3.4,20.0,944.0,975.54,730.96
2016,6,7,13,45,886.5,121.0,3.4,20.0,920.0,949.81,714.38
2016,6,7,14,0,878.0,122.0,3.4,20.0,896.0,921.48,696.07
2016,6,7,14,15,692.0,212.0,3.35,20.0,809.5,830.35,633.82
2016,6,7,14,30,506.0,302.0,3.3,20.0,723.0,739.26,565.41
2016,6,7,14,45,513.5,282.5,3.3,20.0,694.5,707.54,544.35
2016,6,7,15,0,521.0,263.0,3.3,20.0,666.0,673.83,521.14
2016,6,7,15,15,317.0,292.0,3.3,19.5,533.5,526.99,410.59
2016,6,7,15,30,113.0,321.0,3.3,19.0,401.0,396.48,309.19
2016,6,7,15,45,90.0,293.5,3.3,19.0,354.5,345.88,271.04
2016,6,7,16,0,67.0,266.0,3.3,19.0,308.0,300.11,235.82
2016,6,7,16,15,73.5,246.5,3.3,18.5,289.5,280.73,221.75
2016,6,7,16,30,80.0,227.0,3.3,18.0,271.0,260.64,206.73
2016,6,7,16,45,76.5,204.5,3.35,18.0,243.5,232.41,184.48
2016,6,7,17,0,73.0,182.0,3.4,18.0,216.0,204.56,162.22
2016,6,7,17,15,36.5,147.5,3.45,17.5,164.5,154.33,122.12
2016,6,7,17,30,0.0,113.0,3.5,17.0,113.0,108.45,85.39
2016,6,7,17,45,0.0,94.5,3.55,16.5,94.5,90.58,70.8
2016,6,7,18,0,0.0,76.0,3.6,16.0,76.0,72.81,55.96
2016,6,7,18,15,0.0,59.0,3.55,15.5,59.0,56.55,42.13
2016,6,7,18,30,0.0,42.0,3.5,15.0,42.0,40.43,28.24
2016,6,7,18,45,0.0,28.0,3.5,15.0,28.0,27.04,16.45
2016,6,7,19,0,0.0,14.0,3.5,15.0,14.0,13.5,3.86
2016,6,7,19,15,0.0,7.0,3.5,14.5,7.0,6.88,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,3.95,13.0,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,4.0,13.0,5.0,4.91,0.0
2016,6,8,5,15,0.0,19.0,4.0,13.0,19.0,18.34,5.79
2016,6,8,5,30,0.0,33.0,4.0,13.0,33.0,31.48,20.06
2016,6,8,5,45,1.0,51.5,4.05,13.5,51.5,48.84,35.35
2016,6,8,6,0,2.0,70.0,4.1,14.0,70.0,66.62,50.76
2016,6,8,6,15,9.0,89.0,4.1,14.0,91.5,86.21,67.35
2016,6,8,6,30,16.0,108.0,4.1,14.0,113.0,106.71,84.56
2016,6,8,6,45,21.0,127.0,4.15,14.5,135.0,127.5,101.74
2016,6,8,7,0,26.0,146.0,4.2,15.0,157.0,148.88,119.17
2016,6,8,7,15,17.0,154.5,4.25,15.0,162.0,155.35,124.44
2016,6,8,7,30,8.0,163.0,4.3,15.0,167.0,160.75,128.6
2016,6,8,7,45,20.5,192.5,4.35,15.5,204.0,196.1,156.9
2016,6,8,8,0,33.0,222.0,4.4,16.0,241.0,234.02,186.9
2016,6,8,8,15,56.5,255.5,4.45,16.0,291.5,282.97,225.88
2016,6,8,8,30,80.0,289.0,4.5,16.0,342.0,334.26,266.3
2016,6,8,8,45,75.5,307.0,4.6,16.5,359.5,353.15,279.92
2016,6,8,9,0,71.0,325.0,4.7,17.0,377.0,371.53,293.05
2016,6,8,9,15,157.5,349.5,4.75,17.0,473.0,469.46,370.24
2016,6,8,9,30,244.0,374.0,4.8,17.0,569.0,574.33,450.91
2016,6,8,9,45,350.0,352.5,4.85,17.0,645.0,651.61,510.97
2016,6,8,10,0,456.0,331.0,4.9,17.0,721.0,738.83,577.46
2016,6,8,10,15,376.5,377.0,4.95,17.0,706.0,723.07,562.58
2016,6,8,10,30,297.0,423.0,5.0,17.0,691.0,706.34,547.23
2016,6,8,10,45,417.5,389.5,5.05,17.5,775.5,798.34,616.56
2016,6,8,11,0,538.0,356.0,5.1,18.0,860.0,889.87,683.6
2016,6,8,11,15,513.5,374.0,5.1,18.0,860.0,892.65,683.76
2016,6,8,11,30,489.0,392.0,5.1,18.0,860.0,892.8,682.62
2016,6,8,11,45,684.0,266.0,5.2,18.0,924.5,965.25,741.33
2016,6,8,12,0,879.0,140.0,5.3,18.0,989.0,1026.28,784.04
2016,6,8,12,15,878.5,139.5,5.3,18.0,987.5,1025.54,783.13
2016,6,8,12,30,878.0,139.0,5.3,18.0,986.0,1021.65,780.54
2016,6,8,12,45,857.5,151.0,5.35,18.0,971.5,1007.16,771.09
2016,6,8,13,0,837.0,163.0,5.4,18.0,957.0,995.63,763.83
2016,6,8,13,15,656.5,266.0,5.35,18.0,882.0,916.34,707.64
2016,6,8,13,30,476.0,369.0,5.3,18.0,807.0,835.11,643.69
2016,6,8,13,45,653.5,259.5,5.3,18.0,845.5,880.17,683.26
2016,6,8,14,0,831.0,150.0,5.3,18.0,884.0,911.29,706.81
2016,6,8,14,15,823.0,148.5,5.2,17.5,855.0,879.41,685.43
2016,6,8,14,30,815.0,147.0,5.1,17.0,826.0,845.38,662.73
2016,6,8,14,45,674.0,203.0,5.1,17.0,748.5,760.46,601.08
2016,6,8,15,0,533.0,259.0,5.1,17.0,671.0,679.47,537.9
2016,6,8,15,15,530.5,242.5,5.05,16.5,634.5,639.01,509.16
2016,6,8,15,30,528.0,226.0,5.0,16.0,598.0,597.44,478.82
2016,6,8,15,45,536.5,206.0,4.95,16.0,562.5,558.61,449.28
2016,6,8,16,0,545.0,186.0,4.9,16.0,527.0,517.94,417.63
2016,6,8,16,15,528.0,175.0,4.9,16.0,484.0,470.1,379.37
2016,6,8,16,30,511.0,164.0,4.9,16.0,441.0,423.03,340.92
2016,6,8,16,45,553.5,135.0,4.9,16.0,408.5,387.91,311.2
2016,6,8,17,0,596.0,106.0,4.9,16.0,376.0,346.3,274.74
2016,6,8,17,15,489.5,110.5,4.9,15.5,315.0,279.03,218.4
2016,6,8,17,30,383.0,115.0,4.9,15.0,254.0,223.6,172.17
2016,6,8,17,45,343.5,103.5,4.9,15.0,213.5,180.46,134.68
2016,6,8,18,0,304.0,92.0,4.9,15.0,173.0,141.57,101.36
2016,6,8,18,15,262.0,76.0,4.8,14.5,135.0,102.58,69.5
2016,6,8,18,30,220.0,60.0,4.7,14.0,97.0,68.36,43.54
2016,6,8,18,45,158.0,43.5,4.6,14.0,66.0,39.96,24.87
2016,6,8,19,0,96.0,27.0,4.5,14.0,35.0,22.56,10.6
2016,6,8,19,15,48.0,13.5,4.45,14.0,17.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,38.0,11.0,4.6,13.0,11.0,10.81,0.0
2016,6,9,5,15,150.0,25.0,4.7,13.0,40.5,19.46,6.55
2016,6,9,5,30,262.0,39.0,4.8,13.0,70.0,33.36,19.64
2016,6,9,5,45,352.0,49.5,4.95,13.5,112.0,65.61,37.21
2016,6,9,6,0,442.0,60.0,5.1,14.0,154.0,107.24,65.77
2016,6,9,6,15,221.0,61.0,5.05,14.0,108.0,95.04,65.87
2016,6,9,6,30,0.0,62.0,5.0,14.0,62.0,59.92,45.56
2016,6,9,6,45,0.0,74.5,4.95,14.5,74.5,71.95,55.64
2016,6,9,7,0,0.0,87.0,4.9,15.0,87.0,84.01,65.54
2016,6,9,7,15,3.5,124.0,4.85,15.0,125.5,120.93,96.14
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,158.38,126.77
2016,6,9,7,45,19.5,191.0,4.75,15.5,202.0,194.14,155.4
2016,6,9,8,0,32.0,221.0,4.7,16.0,240.0,232.46,185.75
2016,6,9,8,15,25.0,227.0,4.7,16.0,243.0,234.81,187.03
2016,6,9,8,30,18.0,233.0,4.7,16.0,246.0,237.58,188.65
2016,6,9,8,45,19.0,248.0,4.7,16.5,262.5,253.93,200.86
2016,6,9,9,0,20.0,263.0,4.7,17.0,279.0,270.35,212.98
2016,6,9,9,15,18.0,265.0,4.7,17.0,279.5,271.77,213.59
2016,6,9,9,30,16.0,267.0,4.7,17.0,280.0,272.96,214.08
2016,6,9,9,45,14.5,262.0,4.7,17.5,274.0,267.5,209.02
2016,6,9,10,0,13.0,257.0,4.7,18.0,268.0,261.87,203.91
2016,6,9,10,15,26.5,319.0,4.7,18.0,343.0,340.02,264.5
2016,6,9,10,30,40.0,381.0,4.7,18.0,418.0,415.92,322.14
2016,6,9,10,45,90.0,423.5,4.7,18.5,507.5,507.54,391.39
2016,6,9,11,0,140.0,466.0,4.7,19.0,597.0,606.63,464.29
2016,6,9,11,15,205.0,466.0,4.7,19.0,661.0,673.03,514.06
2016,6,9,11,30,270.0,466.0,4.7,19.0,725.0,745.88,567.77
2016,6,9,11,45,282.5,457.0,4.75,19.0,729.5,751.73,572.23
2016,6,9,12,0,295.0,448.0,4.8,19.0,734.0,756.48,576.32
2016,6,9,12,15,374.0,426.0,4.9,19.0,787.5,813.43,619.94
2016,6,9,12,30,453.0,404.0,5.0,19.0,841.0,873.48,664.97
2016,6,9,12,45,381.0,427.0,5.1,19.0,792.5,817.01,623.2
2016,6,9,13,0,309.0,450.0,5.2,19.0,744.0,765.08,584.64
2016,6,9,13,15,383.5,411.0,5.25,19.0,769.5,792.55,607.91
2016,6,9,13,30,458.0,372.0,5.3,19.0,795.0,821.07,631.32
2016,6,9,13,45,478.5,344.0,5.4,19.0,776.0,801.48,619.11
2016,6,9,14,0,499.0,316.0,5.5,19.0,757.0,779.26,605.11
2016,6,9,14,15,436.0,337.5,5.55,18.5,713.5,730.38,569.34
2016,6,9,14,30,373.0,359.0,5.6,18.0,670.0,679.86,532.04
2016,6,9,14,45,620.5,231.5,5.65,18.0,723.0,745.64,589.29
2016,6,9,15,0,868.0,104.0,5.7,18.0,776.0,783.33,620.57
2016,6,9,15,15,856.5,102.0,5.75,18.0,735.5,738.7,588.57
2016,6,9,15,30,845.0,100.0,5.8,18.0,695.0,692.81,555.62
2016,6,9,15,45,829.0,98.0,5.85,18.0,650.5,642.94,517.75
2016,6,9,16,0,813.0,96.0,5.9,18.0,606.0,593.12,478.36
2016,6,9,16,15,583.0,151.0,5.9,17.5,502.0,479.19,386.52
2016,6,9,16,30,353.0,206.0,5.9,17.0,398.0,382.16,307.43
2016,6,9,16,45,537.5,144.5,5.95,17.0,405.0,389.06,312.12
2016,6,9,17,0,722.0,83.0,6.0,17.0,412.0,376.28,297.77
2016,6,9,17,15,688.0,78.5,5.95,16.5,362.0,319.19,247.67
2016,6,9,17,30,654.0,74.0,5.9,16.0,312.0,266.08,200.1
2016,6,9,17,45,606.0,69.0,5.9,15.5,262.5,212.39,152.32
2016,6,9,18,0,558.0,64.0,5.9,15.0,213.0,163.74,109.65
2016,6,9,18,15,490.0,56.0,5.85,14.5,167.0,114.86,69.89
2016,6,9,18,30,422.0,48.0,5.8,14.0,121.0,73.61,40.32
2016,6,9,18,45,320.0,37.5,5.75,14.0,82.5,36.92,19.86
2016,6,9,19,0,218.0,27.0,5.7,14.0,44.0,21.26,9.91
2016,6,9,19,15,109.0,13.5,5.6,13.5,22.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,10.81,0.0
2016,6,10,5,15,215.0,22.0,4.7,13.5,43.5,16.92,4.97
2016,6,10,5,30,343.0,33.0,4.9,14.0,74.0,28.98,15.46
2016,6,10,5,45,424.0,42.0,5.1,14.5,115.5,62.98,32.42
2016,6,10,6,0,505.0,51.0,5.3,15.0,157.0,106.04,61.8
2016,6,10,6,15,561.0,57.0,5.4,15.0,204.5,150.94,98.22
2016,6,10,6,30,617.0,63.0,5.5,15.0,252.0,202.0,142.64
2016,6,10,6,45,653.0,68.5,5.6,15.5,301.0,252.83,188.55
2016,6,10,7,0,689.0,74.0,5.7,16.0,350.0,308.26,238.22
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.0,361.63,286.13
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,417.31,334.98
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.0,470.82,380.39
2016,6,10,8,0,788.0,90.0,5.8,17.0,546.0,525.24,425.23
2016,6,10,8,15,805.5,92.5,5.8,17.5,592.5,577.01,466.69
2016,6,10,8,30,823.0,95.0,5.8,18.0,639.0,628.24,506.6
2016,6,10,8,45,833.5,99.0,5.8,18.5,681.0,676.3,542.74
2016,6,10,9,0,844.0,103.0,5.8,19.0,723.0,723.32,575.68
2016,6,10,9,15,855.5,105.0,5.8,19.0,761.5,767.83,607.44
2016,6,10,9,30,867.0,107.0,5.8,19.0,800.0,810.91,637.86
2016,6,10,9,45,878.0,107.0,5.85,19.0,834.0,849.91,665.29
2016,6,10,10,0,889.0,107.0,5.9,19.0,868.0,886.99,691.22
2016,6,10,10,15,896.0,108.5,5.95,19.0,895.5,919.88,714.03
2016,6,10,10,30,903.0,110.0,6.0,19.0,923.0,950.25,735.02
2016,6,10,10,45,907.5,111.0,6.05,19.5,944.0,975.05,750.59
2016,6,10,11,0,912.0,112.0,6.1,20.0,965.0,996.93,764.1
2016,6,10,11,15,915.5,112.5,6.1,20.0,979.0,1014.3,775.68
2016,6,10,11,30,919.0,113.0,6.1,20.0,993.0,1028.5,785.14
2016,6,10,11,45,921.0,113.0,6.2,20.0,1000.0,1037.49,791.72
2016,6,10,12,0,923.0,113.0,6.3,20.0,1007.0,1043.18,796.15
2016,6,10,12,15,923.5,113.0,6.3,20.0,1006.0,1044.05,796.71
2016,6,10,12,30,924.0,113.0,6.3,20.0,1005.0,1041.59,795.1
2016,6,10,12,45,709.5,248.5,6.35,20.0,930.0,968.6,744.35
2016,6,10,13,0,495.0,384.0,6.4,20.0,855.0,885.75,679.29
2016,6,10,13,15,688.0,259.0,6.4,19.5,901.0,940.04,727.24
2016,6,10,13,30,881.0,134.0,6.4,19.0,947.0,976.94,755.3
2016,6,10,13,45,612.5,267.5,6.45,19.0,826.5,850.34,663.16
2016,6,10,14,0,344.0,401.0,6.5,19.0,706.0,719.87,559.49
2016,6,10,14,15,321.5,391.5,6.55,19.0,669.0,679.97,530.53
2016,6,10,14,30,299.0,382.0,6.6,19.0,632.0,640.32,501.18
2016,6,10,14,45,412.5,322.0,6.65,19.0,651.0,665.15,524.18
2016,6,10,15,0,526.0,262.0,6.7,19.0,670.0,677.61,537.38
2016,6,10,15,15,501.0,254.0,6.75,18.5,626.0,629.27,501.67
2016,6,10,15,30,476.0,246.0,6.8,18.0,582.0,581.65,466.06
2016,6,10,15,45,477.5,228.5,6.85,18.0,547.0,543.02,436.48
2016,6,10,16,0,479.0,211.0,6.9,18.0,512.0,503.27,405.42
2016,6,10,16,15,508.5,183.0,6.9,17.5,480.5,467.93,378.17
2016,6,10,16,30,538.0,155.0,6.9,17.0,449.0,428.94,346.91
2016,6,10,16,45,620.5,124.0,6.95,17.0,431.5,408.94,328.82
2016,6,10,17,0,703.0,93.0,7.0,17.0,414.0,378.21,300.19
2016,6,10,17,15,667.0,88.0,6.9,16.5,363.5,321.78,250.64
2016,6,10,17,30,631.0,83.0,6.8,16.0,313.0,268.65,203.15
2016,6,10,17,45,580.0,77.0,6.7,16.0,263.0,214.43,154.84
2016,6,10,18,0,529.0,71.0,6.6,16.0,213.0,165.64,112.11
2016,6,10,18,15,457.5,62.5,6.35,15.5,167.0,117.35,73.13
2016,6,10,18,30,386.0,54.0,6.1,15.0,121.0,77.13,44.34
2016,6,10,18,45,279.0,42.0,5.9,14.5,82.0,40.06,22.83
2016,6,10,19,0,172.0,30.0,5.7,14.0,43.0,23.38,11.7
2016,6,10,19,15,86.0,15.0,5.5,13.5,21.5,14.74,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,9.83,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.5,40.5,19.04,6.37
2016,6,11,5,30,266.0,39.0,3.0,13.0,70.0,33.2,19.61
2016,6,11,5,45,359.0,49.5,3.05,13.5,112.5,65.78,37.18
2016,6,11,6,0,452.0,60.0,3.1,14.0,155.0,108.07,65.98
2016,6,11,6,15,512.0,67.5,3.05,14.5,203.0,152.13,101.19
2016,6,11,6,30,572.0,75.0,3.0,15.0,251.0,202.86,144.3
2016,6,11,6,45,618.5,80.0,3.0,16.0,301.5,253.78,188.74
2016,6,11,7,0,665.0,85.0,3.0,17.0,352.0,309.43,236.82
2016,6,11,7,15,696.0,89.5,3.0,17.5,402.0,362.98,283.1
2016,6,11,7,30,727.0,94.0,3.0,18.0,452.0,419.09,330.21
2016,6,11,7,45,751.5,97.5,3.0,18.5,501.0,473.94,375.01
2016,6,11,8,0,776.0,101.0,3.0,19.0,550.0,529.29,418.82
2016,6,11,8,15,794.0,104.0,2.9,19.5,596.5,581.34,458.47
2016,6,11,8,30,812.0,107.0,2.8,20.0,643.0,633.54,496.91
2016,6,11,8,45,826.5,109.0,2.75,20.5,686.0,682.22,531.75
2016,6,11,9,0,841.0,111.0,2.7,21.0,729.0,728.75,562.52
2016,6,11,9,15,851.5,113.0,2.6,21.5,767.0,772.4,590.13
