Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,30,862.0,115.0,2.5,22.0,805.0,814.55,616.12
2016,6,11,9,45,866.5,118.5,2.45,22.5,836.5,851.47,638.38
2016,6,11,10,0,871.0,122.0,2.4,23.0,868.0,886.08,658.79
2016,6,11,10,15,680.5,236.5,2.4,23.0,830.5,860.82,640.58
2016,6,11,10,30,490.0,351.0,2.4,23.0,793.0,816.3,604.01
2016,6,11,10,45,496.5,361.0,2.4,23.5,817.5,844.19,621.49
2016,6,11,11,0,503.0,371.0,2.4,24.0,842.0,870.54,637.13
2016,6,11,11,15,439.0,397.0,2.45,24.0,812.0,842.14,616.18
2016,6,11,11,30,375.0,423.0,2.5,24.0,782.0,805.99,590.44
2016,6,11,11,45,458.5,399.5,2.6,24.5,841.5,873.7,637.61
2016,6,11,12,0,542.0,376.0,2.7,25.0,901.0,936.02,679.71
2016,6,11,12,15,720.0,253.0,2.9,25.0,949.0,991.19,722.23
2016,6,11,12,30,898.0,130.0,3.1,25.0,997.0,1032.73,750.45
2016,6,11,12,45,905.0,124.0,3.35,25.5,991.0,1027.61,747.53
2016,6,11,13,0,912.0,118.0,3.6,26.0,985.0,1019.11,742.77
2016,6,11,13,15,909.0,117.5,3.75,25.5,969.5,1003.04,735.23
2016,6,11,13,30,906.0,117.0,3.9,25.0,954.0,983.88,725.62
2016,6,11,13,45,899.5,117.5,4.1,25.0,931.0,959.47,711.3
2016,6,11,14,0,893.0,118.0,4.3,25.0,908.0,932.34,694.99
2016,6,11,14,15,886.5,116.5,4.35,25.0,879.0,900.61,674.67
2016,6,11,14,30,880.0,115.0,4.4,25.0,850.0,866.47,652.58
2016,6,11,14,45,868.5,115.0,4.45,25.0,814.5,827.52,626.98
2016,6,11,15,0,857.0,115.0,4.5,25.0,779.0,786.86,600.01
2016,6,11,15,15,845.0,112.5,4.5,24.5,739.0,741.85,570.59
2016,6,11,15,30,833.0,110.0,4.5,24.0,699.0,696.85,540.72
2016,6,11,15,45,813.5,109.5,4.55,24.0,653.5,646.44,503.71
2016,6,11,16,0,794.0,109.0,4.6,24.0,608.0,595.98,465.52
2016,6,11,16,15,774.0,105.5,4.55,23.5,560.5,542.45,424.69
2016,6,11,16,30,754.0,102.0,4.5,23.0,513.0,489.49,383.09
2016,6,11,16,45,724.0,99.0,4.5,22.5,463.0,432.46,337.25
2016,6,11,17,0,694.0,96.0,4.5,22.0,413.0,378.18,292.24
2016,6,11,17,15,658.5,90.5,4.45,21.0,362.5,321.89,245.06
2016,6,11,17,30,623.0,85.0,4.4,20.0,312.0,268.85,199.47
2016,6,11,17,45,573.5,78.5,4.35,19.5,262.5,214.92,152.86
2016,6,11,18,0,524.0,72.0,4.3,19.0,213.0,166.24,111.27
2016,6,11,18,15,455.0,63.0,4.1,18.5,167.0,118.02,72.81
2016,6,11,18,30,386.0,54.0,3.9,18.0,121.0,77.57,44.06
2016,6,11,18,45,286.5,41.5,3.75,17.5,82.5,40.18,22.35
2016,6,11,19,0,187.0,29.0,3.6,17.0,44.0,22.52,11.09
2016,6,11,19,15,93.5,14.5,3.45,16.5,22.0,14.25,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,9.83,0.0
2016,6,12,5,15,126.5,26.0,3.55,13.5,40.0,20.29,7.09
2016,6,12,5,30,229.0,42.0,3.6,14.0,69.0,35.24,21.49
2016,6,12,5,45,322.0,53.5,3.7,14.5,111.0,66.25,38.72
2016,6,12,6,0,415.0,65.0,3.8,15.0,153.0,107.49,66.86
2016,6,12,6,15,477.0,73.5,3.8,15.0,200.5,151.53,102.01
2016,6,12,6,30,539.0,82.0,3.8,15.0,248.0,201.71,144.65
2016,6,12,6,45,591.0,87.0,3.8,15.5,298.5,252.38,188.94
2016,6,12,7,0,643.0,92.0,3.8,16.0,349.0,308.42,237.73
2016,6,12,7,15,675.5,97.0,3.7,16.0,399.5,361.89,284.61
2016,6,12,7,30,708.0,102.0,3.6,16.0,450.0,418.11,332.7
2016,6,12,7,45,736.5,104.0,3.55,16.5,500.0,471.85,377.08
2016,6,12,8,0,765.0,106.0,3.5,17.0,550.0,527.84,421.86
2016,6,12,8,15,783.5,109.5,3.4,17.5,596.0,580.17,462.3
2016,6,12,8,30,802.0,113.0,3.3,18.0,642.0,632.73,501.61
2016,6,12,8,45,818.0,114.5,3.25,18.5,685.5,681.52,537.14
2016,6,12,9,0,834.0,116.0,3.2,19.0,729.0,729.78,569.99
2016,6,12,9,15,845.0,118.0,3.2,19.0,767.0,772.0,598.79
2016,6,12,9,30,856.0,120.0,3.2,19.0,805.0,814.34,627.41
2016,6,12,9,45,871.5,117.5,3.2,19.5,839.5,854.29,652.81
2016,6,12,10,0,887.0,115.0,3.2,20.0,874.0,892.64,676.78
2016,6,12,10,15,893.0,116.5,3.25,20.0,901.0,924.63,697.81
2016,6,12,10,30,899.0,118.0,3.3,20.0,928.0,954.05,717.09
2016,6,12,10,45,903.0,118.5,3.35,20.5,948.0,977.86,731.17
2016,6,12,11,0,907.0,119.0,3.4,21.0,968.0,998.74,743.32
2016,6,12,11,15,909.0,119.5,3.5,21.0,980.5,1014.63,754.0
2016,6,12,11,30,911.0,120.0,3.6,21.0,993.0,1027.35,762.71
2016,6,12,11,45,911.0,121.0,3.7,21.0,998.5,1035.36,768.41
2016,6,12,12,0,911.0,122.0,3.8,21.0,1004.0,1040.1,772.08
2016,6,12,12,15,910.0,122.0,3.85,21.0,1002.5,1039.56,772.01
2016,6,12,12,30,909.0,122.0,3.9,21.0,1001.0,1035.74,769.93
2016,6,12,12,45,903.0,124.5,3.95,21.0,990.5,1026.21,764.15
2016,6,12,13,0,897.0,127.0,4.0,21.0,980.0,1013.55,756.41
2016,6,12,13,15,893.5,126.0,3.95,21.0,964.0,996.76,745.34
2016,6,12,13,30,890.0,125.0,3.9,21.0,948.0,976.94,732.33
2016,6,12,13,45,884.0,124.5,3.9,21.0,924.5,952.37,716.46
2016,6,12,14,0,878.0,124.0,3.9,21.0,901.0,925.1,698.76
2016,6,12,14,15,870.5,122.5,3.85,21.0,872.0,892.95,677.4
2016,6,12,14,30,863.0,121.0,3.8,21.0,843.0,858.49,654.39
2016,6,12,14,45,853.5,119.0,3.75,21.0,808.0,819.76,628.28
2016,6,12,15,0,844.0,117.0,3.7,21.0,773.0,779.24,600.74
2016,6,12,15,15,831.5,115.0,3.6,20.5,732.5,736.51,572.28
2016,6,12,15,30,819.0,113.0,3.5,20.0,692.0,690.69,541.2
2016,6,12,15,45,803.5,110.0,3.45,20.0,648.0,641.01,504.15
2016,6,12,16,0,788.0,107.0,3.4,20.0,604.0,590.94,465.91
2016,6,12,16,15,768.0,103.5,3.3,19.5,556.5,537.73,425.03
2016,6,12,16,30,748.0,100.0,3.2,19.0,509.0,485.1,383.41
2016,6,12,16,45,721.5,96.0,3.15,19.0,460.0,429.01,337.35
2016,6,12,17,0,695.0,92.0,3.1,19.0,411.0,375.33,292.01
2016,6,12,17,15,660.0,87.0,3.0,18.5,361.0,319.67,244.64
2016,6,12,17,30,625.0,82.0,2.9,18.0,311.0,267.19,198.96
2016,6,12,17,45,577.0,75.5,2.85,18.0,262.0,213.5,152.12
2016,6,12,18,0,529.0,69.0,2.8,18.0,213.0,164.89,110.22
2016,6,12,18,15,461.0,60.5,2.75,17.5,167.0,116.93,71.88
2016,6,12,18,30,393.0,52.0,2.7,17.0,121.0,76.62,43.1
2016,6,12,18,45,295.5,40.0,2.65,16.5,83.0,39.87,21.89
2016,6,12,19,0,198.0,28.0,2.6,16.0,45.0,21.66,10.7
2016,6,12,19,15,99.0,14.0,2.6,15.5,22.5,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,48.0,11.0,3.6,13.0,12.0,10.81,0.0
2016,6,13,5,15,160.5,24.5,3.55,13.0,41.0,19.05,6.3
2016,6,13,5,30,273.0,38.0,3.5,13.0,70.0,32.16,18.86
2016,6,13,5,45,366.0,47.5,3.45,13.5,112.0,63.93,35.48
2016,6,13,6,0,459.0,57.0,3.4,14.0,154.0,105.56,63.6
2016,6,13,6,15,518.0,64.5,3.35,14.0,201.0,149.76,99.15
2016,6,13,6,30,577.0,72.0,3.3,14.0,248.0,200.5,142.73
2016,6,13,6,45,338.5,116.0,3.3,14.5,224.0,206.96,158.91
2016,6,13,7,0,100.0,160.0,3.3,15.0,200.0,187.17,149.2
2016,6,13,7,15,80.5,179.0,3.45,15.0,214.0,203.62,163.32
2016,6,13,7,30,61.0,198.0,3.6,15.0,228.0,218.23,175.3
2016,6,13,7,45,52.0,214.0,3.8,15.5,241.5,233.12,186.79
2016,6,13,8,0,43.0,230.0,4.0,16.0,255.0,247.04,197.2
2016,6,13,8,15,68.0,261.0,4.15,16.0,304.5,294.9,235.29
2016,6,13,8,30,93.0,292.0,4.3,16.0,354.0,345.19,274.91
2016,6,13,8,45,93.0,312.5,4.45,16.5,378.0,370.24,293.44
2016,6,13,9,0,93.0,333.0,4.6,17.0,402.0,395.14,311.71
2016,6,13,9,15,180.0,350.5,4.7,17.0,492.0,487.14,384.13
2016,6,13,9,30,267.0,368.0,4.8,17.0,582.0,586.03,460.28
2016,6,13,9,45,266.5,385.0,4.9,17.5,606.0,613.05,478.76
2016,6,13,10,0,266.0,402.0,5.0,18.0,630.0,639.26,496.74
2016,6,13,10,15,301.0,406.0,5.1,18.0,671.5,683.45,529.97
2016,6,13,10,30,336.0,410.0,5.2,18.0,713.0,728.46,563.51
2016,6,13,10,45,626.0,261.5,5.35,18.0,841.5,867.28,674.12
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,1001.13,769.77
2016,6,13,11,15,919.0,113.5,5.65,18.0,984.0,1018.18,781.47
2016,6,13,11,30,922.0,114.0,5.8,18.0,998.0,1032.05,791.75
2016,6,13,11,45,922.0,115.5,5.95,18.0,1004.0,1040.7,798.5
2016,6,13,12,0,922.0,117.0,6.1,18.0,1010.0,1046.04,803.07
2016,6,13,12,15,922.0,117.0,6.15,18.0,1008.5,1046.55,803.71
2016,6,13,12,30,922.0,117.0,6.2,18.0,1007.0,1043.74,802.17
2016,6,13,12,45,919.5,116.5,6.3,18.0,998.0,1034.63,796.65
2016,6,13,13,0,917.0,116.0,6.4,18.0,989.0,1022.28,788.93
2016,6,13,13,15,914.0,115.5,6.4,18.0,973.0,1006.24,778.08
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,987.09,765.11
2016,6,13,13,45,904.0,115.0,6.45,18.0,933.5,961.71,748.01
2016,6,13,14,0,897.0,115.0,6.5,18.0,910.0,933.61,728.94
2016,6,13,14,15,699.0,210.0,6.55,18.0,817.0,836.18,659.04
2016,6,13,14,30,501.0,305.0,6.6,18.0,724.0,739.35,582.84
2016,6,13,14,45,679.0,209.5,6.7,18.0,751.5,772.81,614.38
2016,6,13,15,0,857.0,114.0,6.8,18.0,779.0,786.87,627.05
2016,6,13,15,15,845.0,111.5,6.8,17.5,739.0,741.93,595.51
2016,6,13,15,30,833.0,109.0,6.8,17.0,699.0,696.99,563.75
2016,6,13,15,45,821.5,104.5,6.8,17.0,655.5,647.84,525.63
2016,6,13,16,0,810.0,100.0,6.8,17.0,612.0,597.93,485.76
2016,6,13,16,15,791.0,97.0,6.8,16.5,564.5,544.78,443.17
2016,6,13,16,30,772.0,94.0,6.8,16.0,517.0,492.06,399.74
2016,6,13,16,45,754.5,88.0,6.8,16.0,469.0,437.74,353.14
2016,6,13,17,0,737.0,82.0,6.8,16.0,421.0,384.23,306.04
2016,6,13,17,15,704.0,77.5,6.8,15.5,370.5,327.72,256.13
2016,6,13,17,30,671.0,73.0,6.8,15.0,320.0,272.97,206.84
2016,6,13,17,45,622.0,68.5,6.85,15.0,270.0,218.46,157.7
2016,6,13,18,0,573.0,64.0,6.9,15.0,220.0,169.08,113.88
2016,6,13,18,15,506.0,56.5,6.8,14.5,173.5,119.73,73.35
2016,6,13,18,30,439.0,49.0,6.7,14.0,127.0,77.88,42.9
2016,6,13,18,45,328.5,39.0,6.65,14.0,87.0,40.09,21.56
2016,6,13,19,0,218.0,29.0,6.6,14.0,47.0,22.46,11.56
2016,6,13,19,15,109.0,14.5,6.6,13.5,23.5,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,161.0,24.5,5.5,12.0,41.5,19.05,6.27
2016,6,14,5,30,278.0,38.0,5.5,12.0,71.0,32.05,21.86
2016,6,14,5,45,381.0,46.5,5.5,12.5,114.0,63.71,34.98
2016,6,14,6,0,484.0,55.0,5.5,13.0,157.0,106.34,63.49
2016,6,14,6,15,542.0,61.5,5.5,13.5,204.5,150.76,99.34
2016,6,14,6,30,600.0,68.0,5.5,14.0,252.0,201.57,143.25
2016,6,14,6,45,649.5,71.0,5.5,14.5,303.0,252.81,189.08
2016,6,14,7,0,699.0,74.0,5.5,15.0,354.0,310.12,240.11
2016,6,14,7,15,681.0,86.5,5.55,15.0,389.5,352.93,280.18
2016,6,14,7,30,663.0,99.0,5.6,15.0,425.0,394.28,317.7
2016,6,14,7,45,733.5,93.0,5.7,15.5,488.5,459.21,372.33
2016,6,14,8,0,804.0,87.0,5.8,16.0,552.0,529.2,429.96
2016,6,14,8,15,820.5,89.5,5.8,16.0,598.0,581.12,472.58
2016,6,14,8,30,837.0,92.0,5.8,16.0,644.0,632.46,513.81
2016,6,14,8,45,849.5,94.0,5.8,16.5,686.5,680.52,550.16
2016,6,14,9,0,862.0,96.0,5.8,17.0,729.0,727.68,583.44
2016,6,14,9,15,872.0,98.0,5.8,17.0,767.0,771.79,615.11
2016,6,14,9,30,882.0,100.0,5.8,17.0,805.0,814.33,645.35
2016,6,14,9,45,885.5,103.5,5.8,17.5,836.5,851.16,669.85
2016,6,14,10,0,889.0,107.0,5.8,18.0,868.0,885.59,692.39
2016,6,14,10,15,895.0,108.5,5.85,18.0,894.5,917.69,714.72
2016,6,14,10,30,901.0,110.0,5.9,18.0,921.0,947.23,735.18
2016,6,14,10,45,905.0,110.5,5.95,18.5,941.5,971.14,750.18
2016,6,14,11,0,909.0,111.0,6.0,19.0,962.0,992.14,763.13
2016,6,14,11,15,911.5,111.5,6.05,19.0,975.0,1008.63,774.45
2016,6,14,11,30,914.0,112.0,6.1,19.0,988.0,1021.97,783.67
2016,6,14,11,45,915.0,112.5,6.2,19.0,994.0,1030.59,790.02
2016,6,14,12,0,916.0,113.0,6.3,19.0,1000.0,1035.94,794.22
2016,6,14,12,15,916.0,113.0,6.4,18.5,999.0,1036.49,796.74
2016,6,14,12,30,916.0,113.0,6.5,18.0,998.0,1033.75,797.07
2016,6,14,12,45,916.0,111.5,6.65,18.0,990.0,1026.2,792.84
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,1015.37,786.36
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,999.39,777.49
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,980.31,766.39
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,955.42,749.82
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,927.77,731.16
2016,6,14,14,15,891.5,107.0,7.3,17.0,876.0,896.55,709.19
2016,6,14,14,30,885.0,106.0,7.3,17.0,847.0,862.91,685.36
2016,6,14,14,45,878.5,103.5,7.3,17.0,813.0,825.49,658.62
2016,6,14,15,0,872.0,101.0,7.3,17.0,779.0,785.99,630.17
2016,6,14,15,15,861.5,99.0,7.3,16.5,739.5,742.14,599.35
2016,6,14,15,30,851.0,97.0,7.3,16.0,700.0,696.93,567.08
2016,6,14,15,45,605.0,173.5,7.3,16.0,589.0,575.42,468.35
2016,6,14,16,0,359.0,250.0,7.3,16.0,478.0,467.27,378.46
2016,6,14,16,15,574.0,168.0,7.35,15.5,498.5,493.24,402.5
2016,6,14,16,30,789.0,86.0,7.4,15.0,519.0,493.43,403.4
2016,6,14,16,45,737.0,85.0,7.45,15.0,459.5,427.33,346.86
2016,6,14,17,0,685.0,84.0,7.5,15.0,400.0,364.65,292.32
2016,6,14,17,15,678.5,78.0,7.5,14.5,360.0,318.75,250.61
2016,6,14,17,30,672.0,72.0,7.5,14.0,320.0,272.96,207.92
2016,6,14,17,45,621.0,68.0,7.5,14.0,270.0,218.36,158.46
2016,6,14,18,0,570.0,64.0,7.5,14.0,220.0,169.1,114.57
2016,6,14,18,15,503.0,56.5,7.4,13.5,173.5,119.85,73.9
2016,6,14,18,30,436.0,49.0,7.3,13.0,127.0,78.1,43.31
2016,6,14,18,45,325.5,39.5,7.2,13.0,87.5,40.84,22.16
2016,6,14,19,0,215.0,30.0,7.1,13.0,48.0,23.27,12.38
2016,6,14,19,15,107.5,15.0,7.0,12.5,24.0,11.71,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,5.5,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,11.0,5.3,12.0,13.0,10.81,0.0
2016,6,15,5,15,176.5,24.0,5.4,12.0,42.5,18.65,5.93
2016,6,15,5,30,301.0,37.0,5.5,12.0,72.0,31.66,21.51
2016,6,15,5,45,395.5,45.5,5.65,12.5,115.0,63.43,34.31
2016,6,15,6,0,490.0,54.0,5.8,13.0,158.0,105.79,62.78
2016,6,15,6,15,548.5,60.5,5.8,13.5,205.5,150.58,98.92
2016,6,15,6,30,607.0,67.0,5.8,14.0,253.0,201.83,143.21
2016,6,15,6,45,652.5,70.5,5.85,14.5,303.5,252.76,189.01
2016,6,15,7,0,698.0,74.0,5.9,15.0,354.0,309.33,239.64
2016,6,15,7,15,727.0,78.0,5.95,15.0,404.0,363.08,288.19
2016,6,15,7,30,756.0,82.0,6.0,15.0,454.0,419.15,337.74
2016,6,15,7,45,782.0,83.5,6.1,15.5,503.0,473.29,384.08
2016,6,15,8,0,808.0,85.0,6.2,16.0,552.0,528.87,430.36
2016,6,15,8,15,824.5,87.5,6.25,16.0,598.5,580.74,473.28
2016,6,15,8,30,841.0,90.0,6.3,16.0,645.0,632.53,515.17
2016,6,15,8,45,855.5,91.0,6.35,16.5,688.0,681.13,552.23
2016,6,15,9,0,870.0,92.0,6.4,17.0,731.0,728.99,586.41
2016,6,15,9,15,880.0,93.5,6.4,17.0,769.0,772.92,618.18
2016,6,15,9,30,890.0,95.0,6.4,17.0,807.0,815.27,648.51
2016,6,15,9,45,893.5,98.5,6.45,17.0,838.5,852.4,674.97
2016,6,15,10,0,897.0,102.0,6.5,17.0,870.0,887.11,699.55
2016,6,15,10,15,903.0,103.5,6.5,17.0,897.0,919.47,722.11
2016,6,15,10,30,909.0,105.0,6.5,17.0,924.0,949.24,742.74
2016,6,15,10,45,913.5,105.5,6.5,17.0,944.5,973.85,759.62
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,995.52,774.44
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,1012.68,786.09
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,1026.67,795.58
2016,6,15,11,45,926.5,106.5,6.5,17.5,999.0,1035.9,800.25
2016,6,15,12,0,929.0,106.0,6.5,18.0,1006.0,1041.84,802.7
2016,6,15,12,15,929.0,106.0,6.45,18.0,1005.0,1042.45,802.76
2016,6,15,12,30,929.0,106.0,6.4,18.0,1004.0,1039.71,800.62
2016,6,15,12,45,629.0,276.5,6.35,18.0,882.0,917.0,712.19
2016,6,15,13,0,329.0,447.0,6.3,18.0,760.0,781.77,603.55
2016,6,15,13,15,614.5,282.0,6.2,17.5,855.0,892.34,696.25
2016,6,15,13,30,900.0,117.0,6.1,17.0,950.0,979.11,761.21
2016,6,15,13,45,899.5,113.5,6.05,17.0,929.0,956.58,745.01
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,931.04,727.27
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,899.33,704.82
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,865.19,680.61
2016,6,15,14,45,883.0,102.5,5.75,17.0,816.5,828.61,654.8
2016,6,15,15,0,880.0,98.0,5.7,17.0,783.0,789.7,627.15
2016,6,15,15,15,869.0,96.0,5.65,16.5,743.5,745.21,596.29
2016,6,15,15,30,858.0,94.0,5.6,16.0,704.0,699.38,564.03
2016,6,15,15,45,849.0,90.0,5.55,16.0,661.0,651.73,528.01
2016,6,15,16,0,840.0,86.0,5.5,16.0,618.0,603.01,489.22
2016,6,15,16,15,822.0,83.5,5.4,16.0,570.5,549.89,445.87
2016,6,15,16,30,804.0,81.0,5.3,16.0,523.0,496.77,401.52
2016,6,15,16,45,783.5,77.0,5.2,16.0,474.0,441.51,354.4
2016,6,15,17,0,763.0,73.0,5.1,16.0,425.0,387.3,306.97
2016,6,15,17,15,731.5,69.0,4.9,15.5,374.5,330.47,256.92
2016,6,15,17,30,700.0,65.0,4.7,15.0,324.0,276.37,208.23
2016,6,15,17,45,658.0,60.5,4.55,14.5,274.5,222.15,159.48
2016,6,15,18,0,616.0,56.0,4.4,14.0,225.0,170.93,113.94
2016,6,15,18,15,552.5,49.5,4.15,13.5,178.0,120.58,72.2
2016,6,15,18,30,489.0,43.0,3.9,13.0,131.0,77.28,40.44
2016,6,15,18,45,392.0,34.5,3.7,13.0,91.0,38.31,18.67
2016,6,15,19,0,295.0,26.0,3.5,13.0,51.0,19.89,9.89
2016,6,15,19,15,147.5,13.0,3.35,12.5,25.5,9.74,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,1.8,12.5,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,1.8,13.0,6.0,5.9,0.0
2016,6,16,5,15,4.5,21.5,1.85,13.0,22.0,20.57,6.98
2016,6,16,5,30,9.0,37.0,1.9,13.0,38.0,34.87,24.19
2016,6,16,5,45,25.0,56.0,1.95,13.5,60.5,53.37,38.33
2016,6,16,6,0,41.0,75.0,2.0,14.0,83.0,74.8,55.92
2016,6,16,6,15,51.5,95.5,1.9,14.0,109.0,98.63,75.92
2016,6,16,6,30,62.0,116.0,1.8,14.0,135.0,123.85,97.1
2016,6,16,6,45,69.0,137.0,1.7,14.5,161.5,149.85,118.68
2016,6,16,7,0,76.0,158.0,1.6,15.0,188.0,176.71,140.63
2016,6,16,7,15,104.5,182.0,1.55,15.5,230.0,216.18,172.18
2016,6,16,7,30,133.0,206.0,1.5,16.0,272.0,258.51,205.6
2016,6,16,7,45,89.0,218.0,1.45,16.5,264.0,255.13,202.28
2016,6,16,8,0,45.0,230.0,1.4,17.0,256.0,248.0,195.56
2016,6,16,8,15,73.0,261.5,1.45,17.0,308.5,298.17,234.74
2016,6,16,8,30,101.0,293.0,1.5,17.0,361.0,351.06,275.24
2016,6,16,8,45,98.0,313.0,1.55,17.5,382.0,373.93,291.31
2016,6,16,9,0,95.0,333.0,1.6,18.0,403.0,396.37,306.98
2016,6,16,9,15,476.0,219.5,1.7,18.0,597.0,590.39,460.21
2016,6,16,9,30,857.0,106.0,1.8,18.0,791.0,799.45,611.38
2016,6,16,9,45,875.0,101.5,1.9,18.5,826.0,839.53,635.49
2016,6,16,10,0,893.0,97.0,2.0,19.0,861.0,878.18,660.1
2016,6,16,10,15,899.0,98.0,2.1,19.0,888.0,909.94,681.2
2016,6,16,10,30,905.0,99.0,2.2,19.0,915.0,939.14,700.62
2016,6,16,10,45,910.0,99.5,2.35,19.5,935.0,964.17,716.43
2016,6,16,11,0,915.0,100.0,2.5,20.0,955.0,986.3,730.34
2016,6,16,11,15,917.5,100.5,2.65,20.0,968.5,1002.97,742.1
2016,6,16,11,30,920.0,101.0,2.8,20.0,982.0,1016.47,751.88
2016,6,16,11,45,922.0,100.5,2.95,20.0,988.0,1025.22,758.64
2016,6,16,12,0,924.0,100.0,3.1,20.0,994.0,1030.69,763.36
2016,6,16,12,15,923.5,99.5,3.2,20.0,993.0,1030.33,763.9
2016,6,16,12,30,923.0,99.0,3.3,20.0,992.0,1026.65,762.39
2016,6,16,12,45,921.0,99.5,3.4,20.5,983.5,1019.19,757.01
2016,6,16,13,0,919.0,100.0,3.5,21.0,975.0,1008.46,749.57
2016,6,16,13,15,916.0,99.0,3.5,21.0,959.5,992.02,739.11
2016,6,16,13,30,913.0,98.0,3.5,21.0,944.0,972.47,726.67
2016,6,16,13,45,689.0,222.0,3.55,21.0,851.0,877.15,662.87
2016,6,16,14,0,465.0,346.0,3.6,21.0,758.0,779.52,589.88
2016,6,16,14,15,432.0,346.0,3.6,20.5,719.5,736.48,560.99
2016,6,16,14,30,399.0,346.0,3.6,20.0,681.0,693.86,531.58
2016,6,16,14,45,493.5,293.5,3.6,20.0,690.0,704.48,542.88
2016,6,16,15,0,588.0,241.0,3.6,20.0,699.0,708.21,548.56
2016,6,16,15,15,565.5,232.0,3.55,20.0,654.0,657.25,511.42
2016,6,16,15,30,543.0,223.0,3.5,20.0,609.0,607.88,475.16
2016,6,16,15,45,432.5,241.5,3.5,20.0,536.5,528.25,414.13
2016,6,16,16,0,322.0,260.0,3.5,20.0,464.0,454.96,357.22
2016,6,16,16,15,563.0,167.0,3.45,19.5,490.5,486.97,385.39
2016,6,16,16,30,804.0,74.0,3.4,19.0,517.0,490.67,389.04
2016,6,16,16,45,782.0,71.0,3.35,19.0,468.5,435.45,343.03
2016,6,16,17,0,760.0,68.0,3.3,19.0,420.0,381.75,297.23
2016,6,16,17,15,729.5,64.5,3.15,18.5,370.0,325.95,249.15
2016,6,16,17,30,699.0,61.0,3.0,18.0,320.0,272.77,202.19
2016,6,16,17,45,658.0,56.5,2.95,18.0,271.5,218.84,154.26
2016,6,16,18,0,617.0,52.0,2.9,18.0,223.0,169.15,110.52
2016,6,16,18,15,555.5,46.5,2.7,17.5,176.5,118.71,69.32
2016,6,16,18,30,494.0,41.0,2.5,17.0,130.0,76.31,38.69
2016,6,16,18,45,399.5,33.0,2.35,16.5,90.5,37.53,17.41
2016,6,16,19,0,305.0,25.0,2.2,16.0,51.0,18.9,9.05
2016,6,16,19,15,152.5,12.5,2.1,15.5,25.5,9.26,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.88,0.0
2016,6,17,5,15,9.0,22.0,2.45,14.5,23.0,20.66,6.8
2016,6,17,5,30,18.0,37.0,2.5,15.0,39.0,34.2,23.37
2016,6,17,5,45,32.5,55.5,2.6,15.5,61.5,53.38,37.76
2016,6,17,6,0,47.0,74.0,2.7,16.0,84.0,74.58,55.03
2016,6,17,6,15,56.5,94.0,2.7,16.0,109.5,98.1,74.71
2016,6,17,6,30,66.0,114.0,2.7,16.0,135.0,122.89,95.5
2016,6,17,6,45,70.0,135.5,2.7,16.5,161.0,148.68,116.98
2016,6,17,7,0,74.0,157.0,2.7,17.0,187.0,175.03,138.57
2016,6,17,7,15,115.5,181.0,2.7,17.0,235.0,219.43,174.34
2016,6,17,7,30,157.0,205.0,2.7,17.0,283.0,268.07,213.38
2016,6,17,7,45,223.5,220.5,2.7,17.5,343.0,325.2,258.5
2016,6,17,8,0,290.0,236.0,2.7,18.0,403.0,390.36,309.31
2016,6,17,8,15,176.5,258.0,2.75,18.0,362.5,358.02,282.93
2016,6,17,8,30,63.0,280.0,2.8,18.0,322.0,313.94,246.56
2016,6,17,8,45,82.0,307.5,2.85,18.5,365.5,357.49,279.7
2016,6,17,9,0,101.0,335.0,2.9,19.0,409.0,402.64,313.25
2016,6,17,9,15,86.0,347.0,2.95,19.0,413.0,407.77,316.06
2016,6,17,9,30,71.0,359.0,3.0,19.0,417.0,411.51,317.94
2016,6,17,9,45,58.5,362.0,3.05,19.5,411.0,407.08,313.22
2016,6,17,10,0,46.0,365.0,3.1,20.0,405.0,401.61,307.76
2016,6,17,10,15,76.5,400.5,3.15,20.0,469.0,466.49,356.52
2016,6,17,10,30,107.0,436.0,3.2,20.0,533.0,532.94,405.39
2016,6,17,10,45,68.5,404.0,3.25,20.5,467.0,467.06,354.92
2016,6,17,11,0,30.0,372.0,3.3,21.0,401.0,399.32,303.1
2016,6,17,11,15,85.5,425.5,3.3,21.0,508.0,508.57,385.29
2016,6,17,11,30,141.0,479.0,3.3,21.0,615.0,625.13,469.68
2016,6,17,11,45,111.5,472.0,3.35,21.0,580.0,590.1,443.13
2016,6,17,12,0,82.0,465.0,3.4,21.0,545.0,548.01,412.2
2016,6,17,12,15,64.5,445.5,3.4,21.0,508.0,510.68,384.92
2016,6,17,12,30,47.0,426.0,3.4,21.0,471.0,473.06,357.2
2016,6,17,12,45,71.0,444.5,3.45,21.0,512.5,515.22,389.07
2016,6,17,13,0,95.0,463.0,3.5,21.0,554.0,556.63,419.8
2016,6,17,13,15,90.0,452.5,3.5,21.0,537.5,539.42,407.29
2016,6,17,13,30,85.0,442.0,3.5,21.0,521.0,522.01,394.91
2016,6,17,13,45,42.5,286.5,3.5,21.0,326.0,323.57,247.83
2016,6,17,14,0,0.0,131.0,3.5,21.0,131.0,127.22,95.7
2016,6,17,14,15,9.0,211.0,3.6,20.5,219.0,213.31,164.06
2016,6,17,14,30,18.0,291.0,3.7,20.0,307.0,299.15,230.92
2016,6,17,14,45,17.5,279.0,3.8,20.0,294.0,286.16,221.14
2016,6,17,15,0,17.0,267.0,3.9,20.0,281.0,273.18,211.58
2016,6,17,15,15,12.5,238.0,4.05,19.5,248.0,240.6,187.03
2016,6,17,15,30,8.0,209.0,4.2,19.0,215.0,208.46,162.52
2016,6,17,15,45,4.0,158.0,4.35,19.0,161.0,155.74,120.98
2016,6,17,16,0,0.0,107.0,4.5,19.0,107.0,103.58,79.22
2016,6,17,16,15,165.5,160.5,4.65,18.5,252.0,252.71,202.47
2016,6,17,16,30,331.0,214.0,4.8,18.0,397.0,381.0,304.73
2016,6,17,16,45,165.5,146.0,4.95,18.0,237.5,220.11,175.44
2016,6,17,17,0,0.0,78.0,5.1,18.0,78.0,75.43,57.3
2016,6,17,17,15,0.0,64.0,5.1,17.5,64.0,61.86,46.35
2016,6,17,17,30,0.0,50.0,5.1,17.0,50.0,48.3,35.18
2016,6,17,17,45,0.0,42.0,5.15,16.5,42.0,40.56,28.77
2016,6,17,18,0,0.0,34.0,5.2,16.0,34.0,32.82,22.25
2016,6,17,18,15,0.0,27.0,5.05,15.5,27.0,26.05,16.46
2016,6,17,18,30,0.0,20.0,4.9,15.0,20.0,19.29,10.6
2016,6,17,18,45,0.0,14.0,4.8,15.0,14.0,13.5,5.49
2016,6,17,19,0,0.0,8.0,4.7,15.0,8.0,7.71,0.39
2016,6,17,19,15,0.0,4.0,4.5,14.5,4.0,3.85,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,9.83,0.0
2016,6,18,5,15,231.5,21.0,2.45,13.5,43.5,16.07,3.93
2016,6,18,5,30,365.0,32.0,2.5,14.0,74.0,26.6,17.01
2016,6,18,5,45,450.5,39.5,2.65,14.5,116.5,60.26,29.8
2016,6,18,6,0,536.0,47.0,2.8,15.0,159.0,103.45,58.33
2016,6,18,6,15,593.0,52.5,2.8,15.0,207.5,149.42,95.13
2016,6,18,6,30,650.0,58.0,2.8,15.0,256.0,202.86,141.15
2016,6,18,6,45,690.0,62.0,2.8,15.5,306.5,254.79,187.5
2016,6,18,7,0,730.0,66.0,2.8,16.0,357.0,310.7,237.02
2016,6,18,7,15,759.5,69.5,2.8,16.5,408.5,365.77,285.19
2016,6,18,7,30,789.0,73.0,2.8,17.0,460.0,423.18,333.9
2016,6,18,7,45,811.0,76.0,2.8,17.5,509.5,478.47,379.52
2016,6,18,8,0,833.0,79.0,2.8,18.0,559.0,534.91,424.5
2016,6,18,8,15,850.0,81.5,2.8,18.0,606.5,588.24,466.55
2016,6,18,8,30,867.0,84.0,2.8,18.0,654.0,641.53,507.43
2016,6,18,8,45,880.5,86.0,2.8,18.5,698.5,691.64,543.17
2016,6,18,9,0,894.0,88.0,2.8,19.0,743.0,740.88,576.07
2016,6,18,9,15,904.5,89.5,2.8,19.5,782.0,786.21,605.58
2016,6,18,9,30,915.0,91.0,2.8,20.0,821.0,829.94,633.52
2016,6,18,9,45,919.5,94.5,2.85,20.5,854.0,868.86,658.07
2016,6,18,10,0,924.0,98.0,2.9,21.0,887.0,905.36,680.74
2016,6,18,10,15,930.0,99.0,2.95,21.0,915.0,938.08,702.02
2016,6,18,10,30,936.0,100.0,3.0,21.0,943.0,968.14,721.47
2016,6,18,10,45,942.0,100.0,3.05,21.5,964.5,994.37,736.95
2016,6,18,11,0,948.0,100.0,3.1,22.0,986.0,1017.63,750.45
2016,6,18,11,15,950.5,100.5,3.2,22.0,1000.0,1034.89,761.93
2016,6,18,11,30,953.0,101.0,3.3,22.0,1014.0,1048.87,771.39
2016,6,18,11,45,955.0,101.0,3.45,22.0,1021.0,1058.48,778.54
2016,6,18,12,0,957.0,101.0,3.6,22.0,1028.0,1064.7,783.58
2016,6,18,12,15,957.0,101.0,3.7,22.0,1027.0,1065.47,784.78
2016,6,18,12,30,957.0,101.0,3.8,22.0,1026.0,1062.8,783.87
2016,6,18,12,45,958.0,99.0,3.95,22.5,1018.5,1055.65,778.95
2016,6,18,13,0,959.0,97.0,4.1,23.0,1011.0,1045.06,771.85
2016,6,18,13,15,957.0,96.5,4.1,23.0,995.5,1029.65,762.15
2016,6,18,13,30,955.0,96.0,4.1,23.0,980.0,1010.96,750.36
2016,6,18,13,45,950.5,95.5,4.2,23.0,957.5,986.73,735.52
2016,6,18,14,0,946.0,95.0,4.3,23.0,935.0,959.51,718.62
2016,6,18,14,15,940.5,94.0,4.3,23.0,906.5,928.05,698.24
2016,6,18,14,30,935.0,93.0,4.3,23.0,878.0,893.95,675.97
2016,6,18,14,45,926.0,92.5,4.35,23.0,842.5,855.02,650.43
2016,6,18,15,0,917.0,92.0,4.4,23.0,807.0,814.05,623.23
2016,6,18,15,15,906.5,90.0,4.45,22.5,766.5,768.61,593.79
2016,6,18,15,30,896.0,88.0,4.5,22.0,726.0,721.68,562.82
2016,6,18,15,45,880.5,87.0,4.55,22.0,681.0,671.21,527.04
2016,6,18,16,0,865.0,86.0,4.6,22.0,636.0,620.16,488.26
2016,6,18,16,15,847.0,83.5,4.6,21.5,587.5,565.89,446.74
2016,6,18,16,30,829.0,81.0,4.6,21.0,539.0,511.58,403.87
2016,6,18,16,45,805.0,78.5,4.6,21.0,488.5,454.94,357.11
2016,6,18,17,0,781.0,76.0,4.6,21.0,438.0,399.65,310.16
2016,6,18,17,15,749.5,72.0,4.6,20.5,386.5,341.81,260.67
2016,6,18,17,30,718.0,68.0,4.6,20.0,335.0,286.67,212.28
2016,6,18,17,45,674.5,63.0,4.6,20.0,284.0,230.5,162.63
2016,6,18,18,0,631.0,58.0,4.6,20.0,233.0,177.46,116.26
2016,6,18,18,15,567.0,51.5,4.5,19.0,185.0,126.02,74.56
2016,6,18,18,30,503.0,45.0,4.4,18.0,137.0,81.71,42.51
2016,6,18,18,45,405.5,36.0,4.35,17.5,96.0,41.23,19.86
2016,6,18,19,0,308.0,27.0,4.3,17.0,55.0,20.71,10.54
2016,6,18,19,15,154.0,13.5,4.2,16.5,27.5,10.11,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,101.0,11.0,2.4,14.0,13.0,10.81,0.0
2016,6,19,5,15,239.0,21.5,2.4,14.5,44.5,16.58,4.02
2016,6,19,5,30,377.0,32.0,2.4,15.0,76.0,26.37,16.72
2016,6,19,5,45,463.5,40.0,2.4,15.5,119.5,61.14,30.07
2016,6,19,6,0,550.0,48.0,2.4,16.0,163.0,105.56,59.25
2016,6,19,6,15,605.0,53.5,2.35,16.5,211.5,151.93,96.05
2016,6,19,6,30,660.0,59.0,2.3,17.0,260.0,205.58,141.7
2016,6,19,6,45,552.0,89.5,2.3,17.5,278.0,240.99,178.29
2016,6,19,7,0,444.0,120.0,2.3,18.0,296.0,264.64,203.22
2016,6,19,7,15,618.5,97.5,2.35,18.5,379.5,336.98,261.42
2016,6,19,7,30,793.0,75.0,2.4,19.0,463.0,426.36,333.13
2016,6,19,7,45,813.0,77.5,2.45,20.0,512.0,480.37,376.46
2016,6,19,8,0,833.0,80.0,2.5,21.0,561.0,535.33,419.05
2016,6,19,8,15,849.0,82.5,2.5,21.5,607.5,588.07,459.14
2016,6,19,8,30,865.0,85.0,2.5,22.0,654.0,640.7,497.85
2016,6,19,8,45,876.0,87.5,2.55,22.5,697.0,689.54,532.27
2016,6,19,9,0,887.0,90.0,2.6,23.0,740.0,737.31,563.75
2016,6,19,9,15,897.0,91.5,2.6,23.0,778.5,782.0,593.43
2016,6,19,9,30,907.0,93.0,2.6,23.0,817.0,825.08,621.66
2016,6,19,9,45,921.0,90.5,2.6,23.5,852.0,865.6,646.58
2016,6,19,10,0,935.0,88.0,2.6,24.0,887.0,904.31,669.96
2016,6,19,10,15,940.5,89.0,2.6,24.0,914.5,936.93,690.37
2016,6,19,10,30,946.0,90.0,2.6,24.0,942.0,966.83,708.94
2016,6,19,10,45,947.5,92.0,2.65,24.5,962.0,991.12,722.86
2016,6,19,11,0,949.0,94.0,2.7,25.0,982.0,1012.24,734.76
2016,6,19,11,15,951.5,94.5,2.85,25.0,995.5,1029.57,746.64
2016,6,19,11,30,954.0,95.0,3.0,25.0,1009.0,1043.61,756.51
2016,6,19,11,45,950.0,99.0,3.2,25.5,1014.0,1051.37,761.38
2016,6,19,12,0,946.0,103.0,3.4,26.0,1019.0,1055.66,764.09
2016,6,19,12,15,946.0,103.0,3.6,26.0,1018.0,1056.48,766.12
2016,6,19,12,30,946.0,103.0,3.8,26.0,1017.0,1053.89,766.0
2016,6,19,12,45,935.0,108.5,4.0,26.0,1006.0,1042.55,760.23
2016,6,19,13,0,924.0,114.0,4.2,26.0,995.0,1028.03,752.4
2016,6,19,13,15,703.5,241.5,4.35,25.5,906.0,938.7,695.72
2016,6,19,13,30,483.0,369.0,4.5,25.0,817.0,842.99,626.94
2016,6,19,13,45,701.5,237.0,4.65,25.0,870.0,904.62,678.04
2016,6,19,14,0,920.0,105.0,4.8,25.0,923.0,946.39,707.98
2016,6,19,14,15,914.0,103.5,4.9,25.0,894.0,914.73,687.6
2016,6,19,14,30,908.0,102.0,5.0,25.0,865.0,880.52,665.74
2016,6,19,14,45,903.0,99.0,5.1,25.0,831.0,843.26,641.51
2016,6,19,15,0,898.0,96.0,5.2,25.0,797.0,803.73,615.41
2016,6,19,15,15,887.5,94.5,5.2,24.5,757.5,759.55,586.36
2016,6,19,15,30,877.0,93.0,5.2,24.0,718.0,713.92,555.84
2016,6,19,15,45,864.0,90.5,5.25,24.0,674.0,664.42,520.39
2016,6,19,16,0,851.0,88.0,5.3,24.0,630.0,614.16,482.13
2016,6,19,16,15,834.0,85.5,5.3,23.5,582.5,561.13,441.49
2016,6,19,16,30,817.0,83.0,5.3,23.0,535.0,508.0,399.53
2016,6,19,16,45,793.0,80.5,5.35,22.5,485.0,451.96,354.06
2016,6,19,17,0,769.0,78.0,5.4,22.0,435.0,397.28,308.26
2016,6,19,17,15,737.5,74.0,5.35,21.5,384.0,340.06,259.19
2016,6,19,17,30,706.0,70.0,5.3,21.0,333.0,285.54,211.33
2016,6,19,17,45,662.0,65.0,5.25,20.5,282.5,228.6,161.48
2016,6,19,18,0,618.0,60.0,5.2,20.0,232.0,177.33,116.84
2016,6,19,18,15,554.0,53.5,5.05,19.5,184.5,126.55,75.46
2016,6,19,18,30,490.0,47.0,4.9,19.0,137.0,82.89,43.76
2016,6,19,18,45,394.5,38.0,4.8,18.5,96.0,43.11,21.36
2016,6,19,19,0,299.0,29.0,4.7,18.0,55.0,22.61,12.02
2016,6,19,19,15,149.5,14.5,4.65,17.5,27.5,11.01,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,10.81,0.0
2016,6,20,5,15,239.5,22.0,4.2,13.5,45.0,17.1,4.14
2016,6,20,5,30,383.0,33.0,4.3,14.0,77.0,27.03,17.31
2016,6,20,5,45,477.5,40.5,4.4,14.5,122.0,62.04,30.6
2016,6,20,6,0,572.0,48.0,4.5,15.0,167.0,107.61,60.34
2016,6,20,6,15,628.0,53.0,4.5,15.5,216.5,156.24,99.22
2016,6,20,6,30,684.0,58.0,4.5,16.0,266.0,209.45,145.05
2016,6,20,6,45,726.0,61.5,4.5,16.5,318.0,263.26,193.23
2016,6,20,7,0,768.0,65.0,4.5,17.0,370.0,321.26,244.85
2016,6,20,7,15,795.5,68.5,4.5,17.5,422.0,377.56,294.56
2016,6,20,7,30,823.0,72.0,4.5,18.0,474.0,435.97,344.64
2016,6,20,7,45,844.0,74.5,4.5,18.5,524.5,492.42,391.73
2016,6,20,8,0,865.0,77.0,4.5,19.0,575.0,549.08,437.48
2016,6,20,8,15,881.0,79.0,4.45,19.5,622.5,602.87,479.45
2016,6,20,8,30,897.0,81.0,4.4,20.0,670.0,656.49,519.91
2016,6,20,8,45,909.0,82.5,4.35,20.5,714.0,706.43,555.49
2016,6,20,9,0,921.0,84.0,4.3,21.0,758.0,755.32,588.27
2016,6,20,9,15,930.0,85.5,4.3,21.0,797.0,800.62,619.29
2016,6,20,9,30,939.0,87.0,4.3,21.0,836.0,844.15,648.74
2016,6,20,9,45,934.5,95.0,4.3,21.5,866.5,881.04,671.97
2016,6,20,10,0,930.0,103.0,4.3,22.0,897.0,914.85,692.86
2016,6,20,10,15,935.5,104.0,4.35,22.0,924.5,947.37,714.31
2016,6,20,10,30,941.0,105.0,4.4,22.0,952.0,977.2,733.86
2016,6,20,10,45,945.0,105.5,4.45,22.5,972.5,1002.24,748.73
2016,6,20,11,0,949.0,106.0,4.5,23.0,993.0,1024.23,761.54
2016,6,20,11,15,951.0,106.5,4.55,23.0,1006.5,1041.11,772.62
2016,6,20,11,30,953.0,107.0,4.6,23.0,1020.0,1054.69,781.63
2016,6,20,11,45,955.0,106.5,4.65,23.0,1026.0,1063.89,787.86
2016,6,20,12,0,957.0,106.0,4.7,23.0,1032.0,1069.7,791.98
2016,6,20,12,15,956.0,106.0,4.8,23.0,1030.5,1069.57,792.77
2016,6,20,12,30,955.0,106.0,4.9,23.0,1029.0,1066.0,791.41
2016,6,20,12,45,956.5,103.5,5.05,23.0,1021.5,1058.96,788.26
2016,6,20,13,0,958.0,101.0,5.2,23.0,1014.0,1048.47,782.84
2016,6,20,13,15,954.5,100.5,5.3,23.0,998.0,1031.72,772.81
2016,6,20,13,30,951.0,100.0,5.4,23.0,982.0,1011.73,760.61
2016,6,20,13,45,946.0,99.5,5.55,23.0,958.5,987.21,745.62
2016,6,20,14,0,941.0,99.0,5.7,23.0,935.0,959.73,728.47
2016,6,20,14,15,935.0,98.0,5.75,22.5,906.0,928.05,709.06
2016,6,20,14,30,929.0,97.0,5.8,22.0,877.0,893.76,687.62
2016,6,20,14,45,918.0,97.0,5.9,22.0,841.5,853.97,660.91
2016,6,20,15,0,907.0,97.0,6.0,22.0,806.0,812.28,632.56
2016,6,20,15,15,896.5,95.0,6.0,21.5,765.5,767.27,602.24
2016,6,20,15,30,886.0,93.0,6.0,21.0,725.0,720.79,570.4
2016,6,20,15,45,870.5,92.0,6.05,21.0,680.0,670.78,533.79
2016,6,20,16,0,855.0,91.0,6.1,21.0,635.0,620.2,494.43
2016,6,20,16,15,837.0,88.0,6.05,20.5,587.0,566.0,452.01
2016,6,20,16,30,819.0,85.0,6.0,20.0,539.0,511.64,408.26
2016,6,20,16,45,624.5,118.0,5.95,20.0,445.0,410.21,325.56
2016,6,20,17,0,430.0,151.0,5.9,20.0,351.0,326.33,257.04
2016,6,20,17,15,268.5,149.0,5.8,19.5,269.5,240.84,188.51
2016,6,20,17,30,107.0,147.0,5.7,19.0,188.0,173.13,135.5
2016,6,20,17,45,97.0,127.0,5.6,18.5,159.5,144.68,111.97
2016,6,20,18,0,87.0,107.0,5.5,18.0,131.0,117.42,89.24
2016,6,20,18,15,74.5,86.5,5.4,17.5,104.0,90.64,67.05
2016,6,20,18,30,62.0,66.0,5.3,17.0,77.0,65.52,46.51
2016,6,20,18,45,41.5,47.5,5.25,16.5,54.0,44.92,30.31
2016,6,20,19,0,21.0,29.0,5.2,16.0,31.0,26.89,15.58
2016,6,20,19,15,10.5,14.5,5.1,15.5,15.5,13.89,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
