Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,4,45,41.5,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,83.0,11.0,3.1,13.0,13.0,10.81,0.0
2016,6,21,5,15,221.0,22.0,3.15,13.5,43.5,17.13,3.91
2016,6,21,5,30,359.0,33.0,3.2,14.0,74.0,26.6,16.93
2016,6,21,5,45,453.5,40.5,3.25,14.5,118.0,60.22,29.98
2016,6,21,6,0,548.0,48.0,3.3,15.0,162.0,104.39,58.67
2016,6,21,6,15,604.5,53.5,3.25,15.5,210.5,150.81,95.54
2016,6,21,6,30,661.0,59.0,3.2,16.0,259.0,204.7,141.6
2016,6,21,6,45,704.5,62.0,3.2,16.5,310.5,257.14,188.22
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,313.95,238.42
2016,6,21,7,15,775.5,68.0,3.2,17.5,412.5,368.68,286.43
2016,6,21,7,30,803.0,71.0,3.2,18.0,463.0,425.52,334.81
2016,6,21,7,45,825.0,73.5,3.2,19.0,513.0,481.43,380.29
2016,6,21,8,0,847.0,76.0,3.2,20.0,563.0,537.69,424.35
2016,6,21,8,15,862.5,78.0,3.15,20.5,609.5,590.32,464.82
2016,6,21,8,30,878.0,80.0,3.1,21.0,656.0,642.77,503.8
2016,6,21,8,45,890.0,81.5,3.1,21.5,699.5,691.88,538.52
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,739.99,570.39
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,784.56,599.2
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,827.41,626.38
2016,6,21,9,45,922.0,90.0,3.1,23.5,851.5,865.04,649.59
2016,6,21,10,0,924.0,94.0,3.1,24.0,883.0,900.09,670.8
2016,6,21,10,15,929.5,95.0,3.1,24.5,910.0,932.48,690.01
2016,6,21,10,30,935.0,96.0,3.1,25.0,937.0,962.19,707.28
2016,6,21,10,45,937.0,98.0,3.15,25.5,957.0,986.79,721.48
2016,6,21,11,0,939.0,100.0,3.2,26.0,977.0,1008.28,733.66
2016,6,21,11,15,941.5,100.5,3.25,26.0,990.5,1025.55,744.59
2016,6,21,11,30,944.0,101.0,3.3,26.0,1004.0,1039.56,753.53
2016,6,21,11,45,943.5,102.0,3.4,26.0,1010.0,1047.77,759.26
2016,6,21,12,0,943.0,103.0,3.5,26.0,1016.0,1052.59,762.94
2016,6,21,12,15,942.5,102.5,3.65,26.0,1015.0,1052.49,763.95
2016,6,21,12,30,942.0,102.0,3.8,26.0,1014.0,1049.0,762.86
2016,6,21,12,45,937.0,104.0,3.95,26.5,1004.5,1040.2,756.89
2016,6,21,13,0,932.0,106.0,4.1,27.0,995.0,1028.12,748.87
2016,6,21,13,15,929.0,105.5,4.25,26.5,979.0,1012.25,741.36
2016,6,21,13,30,926.0,105.0,4.4,26.0,963.0,993.22,731.71
2016,6,21,13,45,921.5,104.0,4.6,26.0,941.0,969.21,717.61
2016,6,21,14,0,917.0,103.0,4.8,26.0,919.0,942.3,701.91
2016,6,21,14,15,910.5,102.0,4.95,25.5,890.0,910.86,683.9
2016,6,21,14,30,904.0,101.0,5.1,25.0,861.0,876.91,663.84
2016,6,21,14,45,896.0,99.5,5.25,25.0,826.5,838.91,639.26
2016,6,21,15,0,888.0,98.0,5.4,25.0,792.0,798.86,612.89
2016,6,21,15,15,877.5,96.0,5.5,24.5,752.5,754.61,584.06
2016,6,21,15,30,867.0,94.0,5.6,24.0,713.0,708.93,553.66
2016,6,21,15,45,853.0,92.0,5.7,23.5,669.0,659.74,519.33
2016,6,21,16,0,839.0,90.0,5.8,23.0,625.0,609.9,482.12
2016,6,21,16,15,821.5,87.5,5.8,22.5,577.5,557.25,441.38
2016,6,21,16,30,804.0,85.0,5.8,22.0,530.0,504.43,399.3
2016,6,21,16,45,780.0,82.0,5.8,21.5,480.5,448.53,353.55
2016,6,21,17,0,756.0,79.0,5.8,21.0,431.0,394.02,307.56
2016,6,21,17,15,725.0,75.0,5.75,20.5,381.0,337.63,258.91
2016,6,21,17,30,694.0,71.0,5.7,20.0,331.0,283.91,211.48
2016,6,21,17,45,649.0,66.5,5.7,19.5,280.5,227.78,162.13
2016,6,21,18,0,604.0,62.0,5.7,19.0,230.0,177.43,118.11
2016,6,21,18,15,540.5,55.0,5.55,18.0,183.0,126.91,76.84
2016,6,21,18,30,477.0,48.0,5.4,17.0,136.0,83.47,45.01
2016,6,21,18,45,379.0,39.0,5.3,16.5,95.5,44.17,22.49
2016,6,21,19,0,281.0,30.0,5.2,16.0,55.0,23.51,12.97
2016,6,21,19,15,140.5,15.0,5.1,15.5,27.5,11.43,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,86.0,11.0,5.5,13.0,13.0,10.81,0.0
2016,6,22,5,15,229.5,22.0,5.7,13.0,44.0,17.18,3.65
2016,6,22,5,30,373.0,33.0,5.9,13.0,75.0,26.31,16.71
2016,6,22,5,45,459.0,41.5,6.1,13.5,118.5,61.06,30.74
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,105.44,60.0
2016,6,22,6,15,602.0,55.5,6.25,14.5,211.0,151.74,97.01
2016,6,22,6,30,659.0,61.0,6.2,15.0,260.0,204.31,142.44
2016,6,22,6,45,492.5,100.0,6.2,15.5,264.0,232.24,175.33
2016,6,22,7,0,326.0,139.0,6.2,16.0,268.0,241.92,190.09
2016,6,22,7,15,560.0,108.0,6.15,16.0,366.0,323.1,256.23
2016,6,22,7,30,794.0,77.0,6.1,16.0,464.0,426.91,342.27
2016,6,22,7,45,817.0,79.5,6.1,16.5,514.0,482.47,389.55
2016,6,22,8,0,840.0,82.0,6.1,17.0,564.0,539.27,436.53
2016,6,22,8,15,856.0,84.0,6.0,17.0,611.0,591.9,479.62
2016,6,22,8,30,872.0,86.0,5.9,17.0,658.0,644.41,521.47
2016,6,22,8,45,887.0,87.0,5.8,17.5,702.0,694.83,559.06
2016,6,22,9,0,902.0,88.0,5.7,18.0,746.0,744.52,593.55
2016,6,22,9,15,911.5,89.5,5.6,18.0,785.0,789.51,625.13
2016,6,22,9,30,921.0,91.0,5.5,18.0,824.0,832.83,655.07
2016,6,22,9,45,929.0,91.5,5.45,18.5,857.5,871.97,680.59
2016,6,22,10,0,937.0,92.0,5.4,19.0,891.0,908.91,704.19
2016,6,22,10,15,942.5,93.0,5.35,19.0,918.5,941.71,726.01
2016,6,22,10,30,948.0,94.0,5.3,19.0,946.0,971.8,745.81
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.0,996.58,760.34
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,1018.29,772.68
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,1035.87,783.7
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,1050.14,792.53
2016,6,22,11,45,962.5,95.5,5.05,20.0,1022.5,1060.03,798.46
2016,6,22,12,0,964.0,96.0,5.0,20.0,1029.0,1066.49,802.17
2016,6,22,12,15,964.0,95.5,5.0,20.0,1028.5,1066.96,802.41
2016,6,22,12,30,964.0,95.0,5.0,20.0,1028.0,1063.96,800.46
2016,6,22,12,45,954.5,100.5,5.0,20.0,1017.5,1054.16,794.04
2016,6,22,13,0,945.0,106.0,5.0,20.0,1007.0,1041.08,785.53
2016,6,22,13,15,942.0,105.5,5.0,20.0,991.5,1025.08,775.13
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,1005.88,762.62
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.5,981.72,747.14
2016,6,22,14,0,928.0,105.0,5.1,20.0,931.0,954.67,729.63
2016,6,22,14,15,922.0,104.0,5.1,20.0,902.0,923.41,708.77
2016,6,22,14,30,916.0,103.0,5.1,20.0,873.0,889.58,686.04
2016,6,22,14,45,908.0,101.5,5.1,20.0,838.5,851.21,659.94
2016,6,22,15,0,900.0,100.0,5.1,20.0,804.0,810.76,632.18
2016,6,22,15,15,889.5,98.0,5.1,19.5,763.5,766.07,602.25
2016,6,22,15,30,879.0,96.0,5.1,19.0,723.0,719.91,570.8
2016,6,22,15,45,866.0,93.5,5.1,19.0,679.0,670.37,534.54
2016,6,22,16,0,853.0,91.0,5.1,19.0,635.0,620.06,495.47
2016,6,22,16,15,835.0,88.0,5.1,18.5,586.5,565.97,453.38
2016,6,22,16,30,817.0,85.0,5.1,18.0,538.0,511.73,409.89
2016,6,22,16,45,793.0,82.0,5.2,18.0,488.0,455.16,362.67
2016,6,22,17,0,769.0,79.0,5.3,18.0,438.0,399.96,315.23
2016,6,22,17,15,737.0,75.0,5.4,17.5,386.5,342.5,265.43
2016,6,22,17,30,705.0,71.0,5.5,17.0,335.0,287.81,216.8
2016,6,22,17,45,658.5,66.5,5.6,16.5,284.5,230.66,166.11
2016,6,22,18,0,612.0,62.0,5.7,16.0,234.0,179.46,120.9
2016,6,22,18,15,547.5,55.5,5.7,15.5,186.0,128.78,78.88
2016,6,22,18,30,483.0,49.0,5.7,15.0,138.0,85.29,46.62
2016,6,22,18,45,381.5,39.5,5.7,14.5,97.0,45.0,23.2
2016,6,22,19,0,280.0,30.0,5.7,14.0,56.0,23.48,13.12
2016,6,22,19,15,140.0,15.0,5.7,13.5,28.0,11.41,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,9.83,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.5,43.5,16.26,2.85
2016,6,23,5,30,390.0,32.0,5.8,13.0,75.0,25.03,15.6
2016,6,23,5,45,482.5,39.0,5.9,13.5,119.5,59.61,28.91
2016,6,23,6,0,575.0,46.0,6.0,14.0,164.0,104.51,57.95
2016,6,23,6,15,631.0,51.0,5.95,14.5,213.5,153.1,96.85
2016,6,23,6,30,687.0,56.0,5.9,15.0,263.0,206.34,142.98
2016,6,23,6,45,729.0,59.5,5.9,15.5,315.0,260.22,191.68
2016,6,23,7,0,771.0,63.0,5.9,16.0,367.0,318.3,243.99
2016,6,23,7,15,798.0,66.0,5.75,16.5,418.5,374.04,293.86
2016,6,23,7,30,825.0,69.0,5.6,17.0,470.0,432.5,344.59
2016,6,23,7,45,846.5,71.0,5.45,17.5,520.5,488.16,391.6
2016,6,23,8,0,868.0,73.0,5.3,18.0,571.0,544.72,437.75
2016,6,23,8,15,883.0,75.0,5.15,18.0,618.0,598.1,480.77
2016,6,23,8,30,898.0,77.0,5.0,18.0,665.0,651.21,522.31
2016,6,23,8,45,910.0,78.5,4.85,18.5,708.5,701.26,558.3
2016,6,23,9,0,922.0,80.0,4.7,19.0,752.0,750.27,591.23
2016,6,23,9,15,929.5,81.0,4.6,19.5,790.5,794.04,619.88
2016,6,23,9,30,937.0,82.0,4.5,20.0,829.0,835.94,646.65
2016,6,23,9,45,937.5,86.5,4.4,20.5,860.0,873.51,669.86
2016,6,23,10,0,938.0,91.0,4.3,21.0,891.0,908.34,691.12
2016,6,23,10,15,942.0,91.5,4.3,21.0,917.0,939.36,711.39
2016,6,23,10,30,946.0,92.0,4.3,21.0,943.0,967.59,729.7
2016,6,23,10,45,948.0,93.0,4.3,21.5,962.0,991.51,743.63
2016,6,23,11,0,950.0,94.0,4.3,22.0,981.0,1012.3,755.42
2016,6,23,11,15,951.0,94.5,4.4,22.0,993.5,1028.36,766.15
2016,6,23,11,30,952.0,95.0,4.5,22.0,1006.0,1041.11,774.85
2016,6,23,11,45,953.0,94.0,4.6,22.0,1011.5,1048.95,780.68
2016,6,23,12,0,954.0,93.0,4.7,22.0,1017.0,1053.38,784.38
2016,6,23,12,15,953.0,93.0,4.85,22.0,1015.5,1053.39,785.71
2016,6,23,12,30,952.0,93.0,5.0,22.0,1014.0,1049.98,784.82
2016,6,23,12,45,948.5,94.0,5.15,22.0,1005.0,1041.68,780.7
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,1030.05,774.36
2016,6,23,13,15,942.5,94.5,5.45,21.5,981.0,1014.57,766.93
2016,6,23,13,30,940.0,94.0,5.6,21.0,966.0,995.87,757.22
2016,6,23,13,45,937.5,92.5,5.75,21.0,944.0,973.01,743.04
2016,6,23,14,0,935.0,91.0,5.9,21.0,922.0,947.11,726.63
2016,6,23,14,15,929.0,90.0,6.0,21.0,894.0,915.7,705.93
2016,6,23,14,30,923.0,89.0,6.1,21.0,866.0,881.7,683.24
2016,6,23,14,45,918.0,86.0,6.2,21.0,832.0,844.06,657.72
2016,6,23,15,0,913.0,83.0,6.3,21.0,798.0,804.12,630.29
2016,6,23,15,15,902.5,81.5,6.3,20.5,758.0,759.49,599.9
2016,6,23,15,30,892.0,80.0,6.3,20.0,718.0,713.36,567.99
2016,6,23,15,45,880.0,78.0,6.35,20.0,674.0,664.48,532.52
2016,6,23,16,0,868.0,76.0,6.4,20.0,630.0,614.71,493.45
2016,6,23,16,15,851.0,74.0,6.35,19.5,582.0,561.45,451.36
2016,6,23,16,30,834.0,72.0,6.3,19.0,534.0,508.28,408.12
2016,6,23,16,45,810.0,69.5,6.3,19.0,484.0,451.66,360.26
2016,6,23,17,0,786.0,67.0,6.3,19.0,434.0,395.6,311.68
2016,6,23,17,15,756.5,63.5,6.2,18.5,383.5,338.7,261.83
2016,6,23,17,30,727.0,60.0,6.1,18.0,333.0,284.26,213.02
2016,6,23,17,45,683.0,56.5,6.05,17.5,283.0,228.84,163.43
2016,6,23,18,0,639.0,53.0,6.0,17.0,233.0,177.93,118.22
2016,6,23,18,15,578.5,47.5,5.85,16.5,185.5,127.45,76.15
2016,6,23,18,30,518.0,42.0,5.7,16.0,138.0,82.15,42.39
2016,6,23,18,45,418.0,34.5,5.6,15.5,97.0,41.8,19.56
2016,6,23,19,0,318.0,27.0,5.5,15.0,56.0,20.56,10.76
2016,6,23,19,15,159.0,13.5,5.4,14.5,28.0,10.03,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,4.8,13.0,12.0,9.83,0.0
2016,6,24,5,15,246.5,20.5,4.95,13.0,43.5,15.83,2.25
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,23.7,14.44
2016,6,24,5,45,479.5,38.5,5.35,13.5,118.5,58.49,28.22
2016,6,24,6,0,565.0,46.0,5.6,14.0,162.0,102.83,57.0
2016,6,24,6,15,330.0,81.0,5.55,14.5,153.0,128.9,89.33
2016,6,24,6,30,95.0,116.0,5.5,15.0,144.0,130.17,101.01
2016,6,24,6,45,102.5,136.5,5.5,15.5,172.5,157.93,124.5
2016,6,24,7,0,110.0,157.0,5.5,16.0,201.0,186.61,148.47
2016,6,24,7,15,155.0,178.5,5.35,16.0,249.0,231.49,185.27
2016,6,24,7,30,200.0,200.0,5.2,16.0,297.0,281.15,225.92
2016,6,24,7,45,525.0,140.0,5.1,16.5,432.0,397.5,320.43
2016,6,24,8,0,850.0,80.0,5.0,17.0,567.0,541.35,436.24
2016,6,24,8,15,866.0,82.5,4.9,17.5,614.5,594.99,478.33
2016,6,24,8,30,882.0,85.0,4.8,18.0,662.0,648.51,519.23
2016,6,24,8,45,892.5,87.5,4.75,18.5,705.5,697.89,555.4
2016,6,24,9,0,903.0,90.0,4.7,19.0,749.0,746.14,588.24
2016,6,24,9,15,912.5,91.5,4.6,19.5,788.0,791.24,617.9
2016,6,24,9,30,922.0,93.0,4.5,20.0,827.0,834.67,645.78
2016,6,24,9,45,930.0,94.0,4.4,20.5,860.5,874.45,670.55
2016,6,24,10,0,938.0,95.0,4.3,21.0,894.0,912.01,693.68
2016,6,24,10,15,943.5,96.0,4.2,21.0,921.5,944.93,714.69
2016,6,24,10,30,949.0,97.0,4.1,21.0,949.0,975.14,733.69
2016,6,24,10,45,952.0,98.0,4.1,21.5,969.5,1000.11,748.22
2016,6,24,11,0,955.0,99.0,4.1,22.0,990.0,1021.98,760.64
2016,6,24,11,15,957.0,99.5,4.1,22.0,1004.0,1039.15,771.42
2016,6,24,11,30,959.0,100.0,4.1,22.0,1018.0,1053.0,780.1
2016,6,24,11,45,959.5,100.5,4.2,22.5,1024.0,1061.98,784.82
2016,6,24,12,0,960.0,101.0,4.3,23.0,1030.0,1067.52,787.38
2016,6,24,12,15,960.0,101.0,4.45,23.0,1029.5,1068.59,788.97
2016,6,24,12,30,960.0,101.0,4.6,23.0,1029.0,1066.21,788.72
2016,6,24,12,45,951.0,105.5,4.75,23.5,1018.5,1055.99,782.01
2016,6,24,13,0,942.0,110.0,4.9,24.0,1008.0,1042.5,773.19
2016,6,24,13,15,939.0,109.5,5.05,23.5,992.5,1026.64,765.86
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,1007.57,756.28
2016,6,24,13,45,932.0,108.0,5.35,23.0,955.0,983.94,741.99
2016,6,24,14,0,928.0,107.0,5.5,23.0,933.0,957.35,725.54
2016,6,24,14,15,922.0,105.5,5.5,23.0,904.0,925.65,704.48
2016,6,24,14,30,916.0,104.0,5.5,23.0,875.0,891.38,681.55
2016,6,24,14,45,907.5,103.0,5.55,23.0,840.0,853.16,655.97
2016,6,24,15,0,899.0,102.0,5.6,23.0,805.0,812.88,628.7
2016,6,24,15,15,888.5,100.0,5.55,22.5,765.5,768.27,598.77
2016,6,24,15,30,878.0,98.0,5.5,22.0,726.0,722.19,567.38
2016,6,24,15,45,863.5,96.0,5.5,22.0,681.5,672.22,531.01
2016,6,24,16,0,849.0,94.0,5.5,22.0,637.0,621.6,491.99
2016,6,24,16,15,831.0,91.5,5.45,21.5,589.0,568.26,450.7
2016,6,24,16,30,813.0,89.0,5.4,21.0,541.0,514.69,408.03
2016,6,24,16,45,788.5,86.0,5.35,21.0,490.5,458.05,361.02
2016,6,24,17,0,764.0,83.0,5.3,21.0,440.0,402.84,313.97
2016,6,24,17,15,732.0,78.5,5.2,20.5,388.5,345.09,264.45
2016,6,24,17,30,700.0,74.0,5.1,20.0,337.0,288.96,215.26
2016,6,24,17,45,654.0,69.0,5.1,19.5,286.0,232.78,166.02
2016,6,24,18,0,608.0,64.0,5.1,19.0,235.0,181.36,121.2
2016,6,24,18,15,542.5,57.0,4.85,18.0,187.0,130.18,79.44
2016,6,24,18,30,477.0,50.0,4.6,17.0,139.0,86.31,47.22
2016,6,24,18,45,375.5,40.5,4.45,16.5,97.5,46.22,23.93
2016,6,24,19,0,274.0,31.0,4.3,16.0,56.0,24.43,13.81
2016,6,24,19,15,137.0,15.5,4.1,15.5,28.0,11.85,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,25,5,15,210.5,21.5,2.8,13.5,41.5,16.85,2.31
2016,6,25,5,30,352.0,33.0,2.8,14.0,72.0,25.29,15.69
2016,6,25,5,45,444.5,41.0,2.85,15.0,115.5,58.41,29.23
2016,6,25,6,0,537.0,49.0,2.9,16.0,159.0,102.0,57.01
2016,6,25,6,15,595.0,55.0,2.8,16.5,208.0,148.34,93.3
2016,6,25,6,30,653.0,61.0,2.7,17.0,257.0,201.09,137.93
2016,6,25,6,45,695.0,65.5,2.65,17.5,308.5,255.37,185.68
2016,6,25,7,0,737.0,70.0,2.6,18.0,360.0,312.57,235.73
2016,6,25,7,15,766.0,73.5,2.6,18.5,411.5,367.78,283.66
2016,6,25,7,30,795.0,77.0,2.6,19.0,463.0,425.3,332.08
2016,6,25,7,45,818.0,79.5,2.65,19.5,513.0,480.93,377.71
2016,6,25,8,0,841.0,82.0,2.7,20.0,563.0,537.81,422.82
2016,6,25,8,15,857.5,84.5,2.7,20.5,610.5,591.34,463.82
2016,6,25,8,30,874.0,87.0,2.7,21.0,658.0,644.81,503.45
2016,6,25,8,45,887.5,88.5,2.75,21.5,702.0,694.89,539.25
2016,6,25,9,0,901.0,90.0,2.8,22.0,746.0,744.12,571.92
2016,6,25,9,15,910.5,91.5,2.8,22.5,785.5,789.18,600.85
2016,6,25,9,30,920.0,93.0,2.8,23.0,825.0,832.57,628.18
2016,6,25,9,45,922.5,97.5,2.85,23.5,857.0,871.3,652.26
2016,6,25,10,0,925.0,102.0,2.9,24.0,889.0,907.46,674.4
2016,6,25,10,15,930.5,103.0,2.95,24.0,917.0,940.06,695.32
2016,6,25,10,30,936.0,104.0,3.0,24.0,945.0,969.98,714.43
2016,6,25,10,45,939.5,105.0,3.05,24.5,966.0,995.19,729.02
2016,6,25,11,0,943.0,106.0,3.1,25.0,987.0,1017.35,741.62
2016,6,25,11,15,945.5,106.5,3.2,25.0,1001.0,1034.87,753.13
2016,6,25,11,30,948.0,107.0,3.3,25.0,1015.0,1049.12,762.64
2016,6,25,11,45,949.0,107.5,3.4,25.0,1021.0,1058.55,769.16
2016,6,25,12,0,950.0,108.0,3.5,25.0,1027.0,1064.58,773.63
2016,6,25,12,15,949.5,108.0,3.65,25.0,1026.5,1065.19,775.11
2016,6,25,12,30,949.0,108.0,3.8,25.0,1026.0,1062.38,774.48
2016,6,25,12,45,949.5,106.5,3.95,25.0,1018.5,1055.64,771.37
2016,6,25,13,0,950.0,105.0,4.1,25.0,1011.0,1045.48,766.1
2016,6,25,13,15,947.5,104.5,4.2,25.0,995.5,1030.03,757.07
2016,6,25,13,30,945.0,104.0,4.3,25.0,980.0,1011.33,745.94
2016,6,25,13,45,940.0,103.5,4.4,25.0,957.5,987.13,731.15
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,959.99,714.34
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,928.13,695.5
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,893.68,674.76
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.5,855.67,650.28
2016,6,25,15,0,907.0,98.0,4.8,24.0,808.0,815.55,624.02
2016,6,25,15,15,896.5,96.0,4.8,23.5,767.5,770.65,594.66
2016,6,25,15,30,886.0,94.0,4.8,23.0,727.0,724.27,563.78
2016,6,25,15,45,872.5,92.0,4.8,23.0,682.5,674.63,528.4
2016,6,25,16,0,859.0,90.0,4.8,23.0,638.0,624.25,490.08
2016,6,25,16,15,841.0,87.0,4.8,22.5,590.0,569.79,448.61
2016,6,25,16,30,823.0,84.0,4.8,22.0,542.0,515.35,405.85
2016,6,25,16,45,800.5,81.0,4.85,22.0,492.0,459.17,359.76
2016,6,25,17,0,778.0,78.0,4.9,22.0,442.0,404.18,313.31
2016,6,25,17,15,746.5,74.0,4.85,21.5,390.5,346.37,264.01
2016,6,25,17,30,715.0,70.0,4.8,21.0,339.0,291.26,215.82
2016,6,25,17,45,671.5,65.0,4.8,20.5,288.0,233.79,165.61
2016,6,25,18,0,628.0,60.0,4.8,20.0,237.0,181.91,120.4
2016,6,25,18,15,564.5,53.5,4.7,19.0,189.0,130.37,78.34
2016,6,25,18,30,501.0,47.0,4.6,18.0,141.0,85.89,45.69
2016,6,25,18,45,401.0,38.0,4.55,17.5,99.0,44.94,22.13
2016,6,25,19,0,301.0,29.0,4.5,17.0,57.0,22.45,12.18
2016,6,25,19,15,150.5,14.5,4.45,16.5,28.5,10.92,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.5,16.0,3.5,13.5,35.0,11.75,0.0
2016,6,26,5,30,349.0,32.0,3.5,14.0,70.0,24.39,14.89
2016,6,26,5,45,437.0,40.5,3.5,14.5,112.5,57.06,28.54
2016,6,26,6,0,525.0,49.0,3.5,15.0,155.0,100.13,56.23
2016,6,26,6,15,582.0,55.0,3.4,15.5,203.0,145.6,91.95
2016,6,26,6,30,639.0,61.0,3.3,16.0,251.0,197.36,135.97
2016,6,26,6,45,679.5,65.5,3.2,16.5,301.5,250.43,183.0
2016,6,26,7,0,720.0,70.0,3.1,17.0,352.0,306.27,232.26
2016,6,26,7,15,748.5,73.5,3.05,17.5,402.5,360.37,279.6
2016,6,26,7,30,777.0,77.0,3.0,18.0,453.0,416.75,327.46
2016,6,26,7,45,799.5,79.5,2.95,18.5,502.5,471.21,372.4
2016,6,26,8,0,822.0,82.0,2.9,19.0,552.0,526.79,416.67
2016,6,26,8,15,838.0,84.5,2.9,19.5,598.5,579.24,457.24
2016,6,26,8,30,854.0,87.0,2.9,20.0,645.0,631.5,496.37
2016,6,26,8,45,867.0,89.0,2.9,21.0,688.0,680.89,530.93
2016,6,26,9,0,880.0,91.0,2.9,22.0,731.0,729.42,562.1
2016,6,26,9,15,889.5,92.5,2.9,22.0,769.5,773.68,591.84
2016,6,26,9,30,899.0,94.0,2.9,22.0,808.0,816.32,620.13
2016,6,26,9,45,908.0,94.0,2.9,22.5,841.5,855.2,644.29
2016,6,26,10,0,917.0,94.0,2.9,23.0,875.0,891.99,666.74
2016,6,26,10,15,922.0,95.0,2.95,23.5,902.0,923.96,686.07
2016,6,26,10,30,927.0,96.0,3.0,24.0,929.0,953.25,703.52
2016,6,26,10,45,929.0,97.5,3.05,24.5,948.5,977.4,717.51
2016,6,26,11,0,931.0,99.0,3.1,25.0,968.0,998.48,729.5
2016,6,26,11,15,933.0,99.5,3.2,25.0,981.5,1015.38,740.65
2016,6,26,11,30,935.0,100.0,3.3,25.0,995.0,1029.04,749.81
2016,6,26,11,45,934.0,101.5,3.4,25.5,1000.5,1037.43,754.19
2016,6,26,12,0,933.0,103.0,3.5,26.0,1006.0,1042.46,756.51
2016,6,26,12,15,932.5,103.0,3.6,26.0,1005.0,1043.1,757.6
2016,6,26,12,30,932.0,103.0,3.7,26.0,1004.0,1040.37,756.63
2016,6,26,12,45,919.5,109.5,3.85,26.0,992.5,1028.96,750.45
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,1014.42,742.29
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,998.59,733.29
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,979.68,722.22
2016,6,26,13,45,896.0,113.5,4.5,26.0,928.0,956.4,708.44
2016,6,26,14,0,891.0,113.0,4.7,26.0,906.0,930.32,693.1
2016,6,26,14,15,884.5,111.5,4.8,25.5,877.5,899.23,674.94
2016,6,26,14,30,878.0,110.0,4.9,25.0,849.0,865.7,654.84
2016,6,26,14,45,868.5,109.0,5.05,25.0,815.0,827.95,630.47
2016,6,26,15,0,859.0,108.0,5.2,25.0,781.0,788.31,604.42
2016,6,26,15,15,848.0,106.0,5.2,24.5,741.5,744.88,575.76
2016,6,26,15,30,837.0,104.0,5.2,24.0,702.0,700.12,545.71
2016,6,26,15,45,821.5,101.5,5.25,24.0,658.5,651.6,510.48
2016,6,26,16,0,806.0,99.0,5.3,24.0,615.0,601.46,472.32
2016,6,26,16,15,787.5,96.5,5.25,23.5,568.5,549.4,432.37
2016,6,26,16,30,769.0,94.0,5.2,23.0,522.0,497.68,391.53
2016,6,26,16,45,744.5,90.0,5.2,23.0,473.0,442.23,346.04
2016,6,26,17,0,720.0,86.0,5.2,23.0,424.0,388.27,300.58
2016,6,26,17,15,688.0,82.0,5.05,22.0,374.0,332.28,253.48
2016,6,26,17,30,656.0,78.0,4.9,21.0,324.0,279.96,208.25
2016,6,26,17,45,613.0,72.0,4.8,20.5,275.0,225.9,161.1
2016,6,26,18,0,570.0,66.0,4.7,20.0,226.0,176.31,118.09
2016,6,26,18,15,506.5,58.5,4.6,19.5,180.0,126.95,77.86
2016,6,26,18,30,443.0,51.0,4.5,19.0,134.0,84.69,46.78
2016,6,26,18,45,352.0,40.5,4.45,18.5,94.0,45.77,23.73
2016,6,26,19,0,261.0,30.0,4.4,18.0,54.0,23.41,12.89
2016,6,26,19,15,130.5,15.0,4.35,17.5,27.0,11.37,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,3.65,14.0,34.5,11.34,0.0
2016,6,27,5,30,349.0,31.0,3.6,14.0,69.0,23.51,14.1
2016,6,27,5,45,435.0,39.5,3.55,14.5,111.0,55.53,27.49
2016,6,27,6,0,521.0,48.0,3.5,15.0,153.0,98.18,54.81
2016,6,27,6,15,578.0,53.5,3.35,15.5,200.5,142.91,89.83
2016,6,27,6,30,635.0,59.0,3.2,16.0,248.0,193.91,133.18
2016,6,27,6,45,674.0,64.0,3.1,16.5,298.0,246.77,180.05
2016,6,27,7,0,713.0,69.0,3.0,17.0,348.0,302.28,229.06
2016,6,27,7,15,742.0,72.5,2.95,17.5,398.5,356.19,276.22
2016,6,27,7,30,771.0,76.0,2.9,18.0,449.0,412.43,323.96
2016,6,27,7,45,792.0,79.5,2.85,19.0,498.0,466.87,368.15
2016,6,27,8,0,813.0,83.0,2.8,20.0,547.0,522.29,411.39
2016,6,27,8,15,829.5,85.5,2.85,20.5,593.5,574.6,451.85
2016,6,27,8,30,846.0,88.0,2.9,21.0,640.0,626.81,490.99
2016,6,27,8,45,859.0,90.0,3.0,22.0,683.0,675.87,525.74
2016,6,27,9,0,872.0,92.0,3.1,23.0,726.0,724.1,557.14
2016,6,27,9,15,882.0,94.0,3.15,23.5,765.0,768.96,586.46
2016,6,27,9,30,892.0,96.0,3.2,24.0,804.0,812.28,614.3
2016,6,27,9,45,888.0,104.0,3.25,24.5,834.0,848.25,636.73
2016,6,27,10,0,884.0,112.0,3.3,25.0,864.0,881.32,657.03
2016,6,27,10,15,890.5,113.0,3.35,25.5,891.5,913.73,676.72
2016,6,27,10,30,897.0,114.0,3.4,26.0,919.0,943.64,694.6
2016,6,27,10,45,901.5,115.0,3.5,26.5,940.0,969.01,709.73
2016,6,27,11,0,906.0,116.0,3.6,27.0,961.0,991.5,722.97
2016,6,27,11,15,909.0,116.5,3.65,27.0,975.0,1009.02,734.1
2016,6,27,11,30,912.0,117.0,3.7,27.0,989.0,1023.42,743.31
2016,6,27,11,45,913.0,117.5,3.8,27.0,996.0,1032.64,749.62
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,1038.59,753.94
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,1039.74,755.6
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,1037.61,755.23
2016,6,27,12,45,917.5,114.5,4.35,27.0,995.5,1032.14,752.77
2016,6,27,13,0,921.0,111.0,4.5,27.0,989.0,1023.32,748.18
2016,6,27,13,15,918.5,110.5,4.6,27.0,974.0,1008.34,739.33
2016,6,27,13,30,916.0,110.0,4.7,27.0,959.0,990.2,728.77
2016,6,27,13,45,912.0,108.5,4.85,27.0,937.5,966.57,714.9
2016,6,27,14,0,908.0,107.0,5.0,27.0,916.0,940.05,698.96
2016,6,27,14,15,902.0,106.0,5.05,26.5,887.5,909.48,680.83
2016,6,27,14,30,896.0,105.0,5.1,26.0,859.0,876.39,660.78
2016,6,27,14,45,888.5,103.0,5.15,26.0,825.0,838.7,635.97
2016,6,27,15,0,881.0,101.0,5.2,26.0,791.0,798.94,609.5
2016,6,27,15,15,870.0,99.0,5.25,25.5,751.5,754.69,580.69
2016,6,27,15,30,859.0,97.0,5.3,25.0,712.0,709.06,550.4
2016,6,27,15,45,847.0,94.5,5.35,25.0,668.5,661.09,516.15
2016,6,27,16,0,835.0,92.0,5.4,25.0,625.0,612.29,479.13
2016,6,27,16,15,817.0,89.0,5.45,24.5,578.0,559.1,438.7
2016,6,27,16,30,799.0,86.0,5.5,24.0,531.0,505.72,396.86
2016,6,27,16,45,777.5,82.5,5.55,24.0,482.0,450.7,351.73
2016,6,27,17,0,756.0,79.0,5.6,24.0,433.0,396.79,306.27
2016,6,27,17,15,725.5,75.0,5.55,23.0,382.5,340.48,258.86
2016,6,27,17,30,695.0,71.0,5.5,22.0,332.0,286.77,212.38
2016,6,27,17,45,654.0,65.5,5.5,21.5,282.5,230.48,163.19
2016,6,27,18,0,613.0,60.0,5.5,21.0,233.0,179.52,118.76
2016,6,27,18,15,550.5,53.5,5.35,20.0,186.0,128.88,77.47
2016,6,27,18,30,488.0,47.0,5.2,19.0,139.0,85.18,45.39
2016,6,27,18,45,394.0,38.0,5.1,18.5,98.0,45.05,22.13
2016,6,27,19,0,300.0,29.0,5.0,18.0,57.0,22.44,12.12
2016,6,27,19,15,150.0,14.5,4.85,17.5,28.5,10.92,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,155.0,16.5,3.65,13.5,33.0,12.27,0.0
2016,6,28,5,30,310.0,33.0,3.6,14.0,66.0,25.5,15.72
2016,6,28,5,45,396.5,42.5,3.6,14.5,107.5,55.89,29.09
2016,6,28,6,0,483.0,52.0,3.6,15.0,149.0,97.34,55.75
2016,6,28,6,15,542.5,58.5,3.5,15.5,196.5,141.27,89.95
2016,6,28,6,30,602.0,65.0,3.4,16.0,244.0,191.8,132.61
2016,6,28,6,45,644.0,70.0,3.3,16.5,293.5,242.54,177.44
2016,6,28,7,0,686.0,75.0,3.2,17.0,343.0,297.55,225.84
2016,6,28,7,15,717.0,79.0,3.15,17.5,393.5,352.38,273.6
2016,6,28,7,30,748.0,83.0,3.1,18.0,444.0,408.71,321.35
2016,6,28,7,45,772.5,86.0,3.05,18.5,493.5,463.21,366.31
2016,6,28,8,0,797.0,89.0,3.0,19.0,543.0,519.07,410.84
2016,6,28,8,15,815.0,91.5,2.95,19.5,589.5,571.71,451.49
2016,6,28,8,30,833.0,94.0,2.9,20.0,636.0,623.99,490.55
2016,6,28,8,45,848.0,95.5,2.9,20.5,680.0,673.37,526.48
2016,6,28,9,0,863.0,97.0,2.9,21.0,724.0,722.11,559.15
2016,6,28,9,15,873.5,99.0,2.85,21.5,763.0,767.04,588.14
2016,6,28,9,30,884.0,101.0,2.8,22.0,802.0,810.48,615.57
2016,6,28,9,45,893.0,102.0,2.8,22.5,835.5,849.95,640.13
2016,6,28,10,0,902.0,103.0,2.8,23.0,869.0,887.38,663.0
2016,6,28,10,15,908.0,104.0,2.85,23.0,897.0,919.9,684.03
2016,6,28,10,30,914.0,105.0,2.9,23.0,925.0,949.85,703.3
2016,6,28,10,45,918.0,106.0,3.0,23.5,946.0,975.18,718.52
2016,6,28,11,0,922.0,107.0,3.1,24.0,967.0,997.56,731.81
2016,6,28,11,15,925.0,107.5,3.2,24.0,981.0,1015.39,743.6
2016,6,28,11,30,928.0,108.0,3.3,24.0,995.0,1030.03,753.43
2016,6,28,11,45,928.5,109.0,3.4,24.0,1002.0,1039.45,759.97
2016,6,28,12,0,929.0,110.0,3.5,24.0,1009.0,1045.53,764.48
2016,6,28,12,15,929.5,109.5,3.6,24.0,1008.5,1046.75,765.94
2016,6,28,12,30,930.0,109.0,3.7,24.0,1008.0,1044.61,765.35
2016,6,28,12,45,920.5,114.0,3.85,24.0,998.0,1034.74,760.15
2016,6,28,13,0,911.0,119.0,4.0,24.0,988.0,1021.7,752.93
2016,6,28,13,15,908.0,118.5,4.1,24.0,973.0,1006.41,743.92
2016,6,28,13,30,905.0,118.0,4.2,24.0,958.0,988.0,732.87
2016,6,28,13,45,902.5,116.5,4.3,24.0,937.0,966.04,719.43
2016,6,28,14,0,900.0,115.0,4.4,24.0,916.0,941.14,703.98
2016,6,28,14,15,893.5,113.5,4.4,23.5,887.5,909.86,684.96
2016,6,28,14,30,887.0,112.0,4.4,23.0,859.0,876.11,664.1
2016,6,28,14,45,881.0,109.0,4.45,23.0,825.5,838.95,639.63
2016,6,28,15,0,875.0,106.0,4.5,23.0,792.0,799.65,613.56
2016,6,28,15,15,864.5,104.0,4.45,22.5,753.0,756.0,584.71
2016,6,28,15,30,854.0,102.0,4.4,22.0,714.0,710.94,554.46
2016,6,28,15,45,842.0,99.0,4.4,22.0,670.5,662.69,519.76
2016,6,28,16,0,830.0,96.0,4.4,22.0,627.0,614.1,482.86
2016,6,28,16,15,812.0,93.0,4.35,21.5,579.5,560.69,442.08
2016,6,28,16,30,794.0,90.0,4.3,21.0,532.0,507.53,400.27
2016,6,28,16,45,772.5,86.0,4.3,21.0,483.0,452.22,354.94
2016,6,28,17,0,751.0,82.0,4.3,21.0,434.0,398.05,309.25
2016,6,28,17,15,719.5,78.0,4.3,20.0,383.5,341.6,261.76
2016,6,28,17,30,688.0,74.0,4.3,19.0,333.0,286.72,214.28
2016,6,28,17,45,645.5,68.5,4.35,18.5,283.0,231.49,165.79
2016,6,28,18,0,603.0,63.0,4.4,18.0,233.0,180.64,121.28
2016,6,28,18,15,539.5,56.0,4.4,17.5,185.5,129.87,79.47
2016,6,28,18,30,476.0,49.0,4.4,17.0,138.0,86.18,47.03
2016,6,28,18,45,378.5,39.5,4.4,16.5,97.0,46.07,23.46
2016,6,28,19,0,281.0,30.0,4.4,16.0,56.0,23.41,13.03
2016,6,28,19,15,140.5,15.0,4.35,15.5,28.0,11.38,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,9.0,4.35,12.5,9.0,8.68,0.0
2016,6,29,5,30,0.0,18.0,4.4,13.0,18.0,17.37,8.91
2016,6,29,5,45,0.0,29.5,4.5,13.5,29.5,28.48,18.19
2016,6,29,6,0,0.0,41.0,4.6,14.0,41.0,39.6,27.93
2016,6,29,6,15,0.0,54.5,4.55,14.0,54.5,52.61,39.24
2016,6,29,6,30,0.0,68.0,4.5,14.0,68.0,65.56,50.36
2016,6,29,6,45,0.0,81.5,4.5,14.5,81.5,78.55,61.24
2016,6,29,7,0,0.0,95.0,4.5,15.0,95.0,91.59,71.95
2016,6,29,7,15,0.0,116.5,4.45,15.5,116.5,112.31,88.87
2016,6,29,7,30,0.0,138.0,4.4,16.0,138.0,133.12,105.58
2016,6,29,7,45,0.0,139.0,4.4,16.5,139.0,134.29,105.96
2016,6,29,8,0,0.0,140.0,4.4,17.0,140.0,135.4,106.31
2016,6,29,8,15,4.0,170.0,4.35,17.0,173.0,166.9,131.58
2016,6,29,8,30,8.0,200.0,4.3,17.0,206.0,198.89,156.93
2016,6,29,8,45,9.0,212.0,4.3,17.5,218.5,211.78,166.48
2016,6,29,9,0,10.0,224.0,4.3,18.0,231.0,224.75,176.04
2016,6,29,9,15,13.0,246.0,4.25,18.0,256.0,249.11,194.85
2016,6,29,9,30,16.0,268.0,4.2,18.0,281.0,273.73,213.7
2016,6,29,9,45,20.0,292.5,4.2,18.5,309.5,301.88,234.77
2016,6,29,10,0,24.0,317.0,4.2,19.0,338.0,330.31,255.8
2016,6,29,10,15,49.0,366.5,4.2,19.0,410.5,407.45,314.69
2016,6,29,10,30,74.0,416.0,4.2,19.0,483.0,482.07,370.53
2016,6,29,10,45,151.0,437.0,4.2,19.5,576.5,583.29,446.17
2016,6,29,11,0,228.0,458.0,4.2,20.0,670.0,682.14,518.03
2016,6,29,11,15,322.0,429.5,4.2,20.0,734.5,754.68,572.0
2016,6,29,11,30,416.0,401.0,4.2,20.0,799.0,827.93,625.75
2016,6,29,11,45,470.5,391.5,4.25,20.0,845.0,876.94,660.86
2016,6,29,12,0,525.0,382.0,4.3,20.0,891.0,924.71,694.98
2016,6,29,12,15,514.0,387.0,4.35,20.0,885.0,919.51,690.93
2016,6,29,12,30,503.0,392.0,4.4,20.0,879.0,912.19,685.88
2016,6,29,12,45,448.0,400.5,4.45,20.0,831.5,862.59,650.73
2016,6,29,13,0,393.0,409.0,4.5,20.0,784.0,807.39,611.59
2016,6,29,13,15,662.0,261.0,4.5,20.0,880.5,919.77,700.05
2016,6,29,13,30,931.0,113.0,4.5,20.0,977.0,1008.04,760.58
2016,6,29,13,45,926.5,112.0,4.55,20.0,954.5,984.21,744.76
2016,6,29,14,0,922.0,111.0,4.6,20.0,932.0,957.45,727.71
2016,6,29,14,15,915.5,110.0,4.6,19.5,903.5,926.12,708.43
2016,6,29,14,30,909.0,109.0,4.6,19.0,875.0,892.24,687.21
2016,6,29,14,45,901.5,107.0,4.6,19.0,840.5,854.16,661.5
2016,6,29,15,0,894.0,105.0,4.6,19.0,806.0,813.97,634.1
2016,6,29,15,15,737.5,158.5,4.6,18.5,717.0,718.54,566.85
2016,6,29,15,30,581.0,212.0,4.6,18.0,628.0,629.59,498.77
2016,6,29,15,45,458.5,235.5,4.65,18.0,551.5,543.31,431.81
2016,6,29,16,0,336.0,259.0,4.7,18.0,475.0,465.52,370.33
2016,6,29,16,15,321.5,240.5,4.7,17.5,434.0,421.8,337.05
2016,6,29,16,30,307.0,222.0,4.7,17.0,393.0,378.97,303.63
2016,6,29,16,45,231.0,208.0,4.75,17.0,330.0,312.48,250.07
2016,6,29,17,0,155.0,194.0,4.8,17.0,267.0,252.68,201.74
2016,6,29,17,15,98.0,167.5,4.8,16.5,212.0,197.06,157.02
2016,6,29,17,30,41.0,141.0,4.8,16.0,157.0,147.58,117.34
2016,6,29,17,45,34.0,121.5,4.8,15.5,133.5,124.3,98.26
2016,6,29,18,0,27.0,102.0,4.8,15.0,110.0,101.91,79.67
2016,6,29,18,15,19.0,82.5,4.7,14.5,87.5,80.3,61.6
2016,6,29,18,30,11.0,63.0,4.6,14.0,65.0,60.51,44.94
2016,6,29,18,45,5.5,44.5,4.6,14.0,45.5,42.18,29.19
2016,6,29,19,0,0.0,26.0,4.6,14.0,26.0,24.92,14.37
2016,6,29,19,15,0.0,13.0,4.55,13.5,13.0,12.55,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,13.93,0.0
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,27.8,17.57
2016,6,30,5,45,354.5,46.5,4.0,13.5,104.5,56.77,31.47
2016,6,30,6,0,448.0,57.0,4.0,14.0,146.0,97.37,57.56
2016,6,30,6,15,511.5,64.5,3.8,14.5,193.5,140.83,91.19
2016,6,30,6,30,575.0,72.0,3.6,15.0,241.0,191.39,133.62
2016,6,30,6,45,616.0,79.0,3.45,15.5,291.0,242.29,178.54
2016,6,30,7,0,657.0,86.0,3.3,16.0,341.0,297.42,226.97
2016,6,30,7,15,690.5,90.5,3.1,16.0,392.0,351.24,274.25
2016,6,30,7,30,724.0,95.0,2.9,16.0,443.0,407.96,322.76
2016,6,30,7,45,746.5,100.0,2.75,16.5,492.5,463.18,368.15
2016,6,30,8,0,769.0,105.0,2.6,17.0,542.0,518.76,412.2
2016,6,30,8,15,788.5,108.0,2.5,17.5,589.0,571.54,452.73
2016,6,30,8,30,808.0,111.0,2.4,18.0,636.0,624.7,492.12
2016,6,30,8,45,821.5,114.5,2.3,18.5,680.0,674.41,527.58
2016,6,30,9,0,835.0,118.0,2.2,19.0,724.0,723.44,560.57
2016,6,30,9,15,847.0,120.5,2.2,19.5,763.0,769.36,590.29
2016,6,30,9,30,859.0,123.0,2.2,20.0,802.0,811.72,617.05
2016,6,30,9,45,877.0,119.5,2.25,20.5,839.0,853.42,643.37
2016,6,30,10,0,895.0,116.0,2.3,21.0,876.0,893.69,668.41
2016,6,30,10,15,901.5,117.5,2.35,21.0,904.0,927.07,689.91
2016,6,30,10,30,908.0,119.0,2.4,21.0,932.0,957.91,709.71
2016,6,30,10,45,911.5,120.5,2.45,21.5,953.0,983.24,724.48
2016,6,30,11,0,915.0,122.0,2.5,22.0,974.0,1005.6,737.32
2016,6,30,11,15,918.0,122.5,2.6,22.0,988.5,1023.42,749.19
2016,6,30,11,30,921.0,123.0,2.7,22.0,1003.0,1038.07,759.12
2016,6,30,11,45,922.5,123.0,2.85,22.5,1010.0,1047.49,764.8
2016,6,30,12,0,924.0,123.0,3.0,23.0,1017.0,1053.62,768.44
2016,6,30,12,15,923.5,123.0,3.1,23.0,1016.5,1054.43,769.77
2016,6,30,12,30,923.0,123.0,3.2,23.0,1016.0,1051.9,769.07
2016,6,30,12,45,914.0,128.0,3.35,23.0,1005.5,1042.61,764.48
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,1030.16,757.89
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,1014.03,748.51
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,994.83,737.11
2016,6,30,13,45,893.0,129.5,3.85,23.0,941.5,970.73,722.74
2016,6,30,14,0,888.0,128.0,4.0,23.0,919.0,943.82,706.38
2016,6,30,14,15,881.0,126.5,4.05,23.0,890.0,912.46,686.31
2016,6,30,14,30,874.0,125.0,4.1,23.0,861.0,878.68,664.48
2016,6,30,14,45,865.5,122.5,4.15,23.0,826.5,840.43,639.36
2016,6,30,15,0,857.0,120.0,4.2,23.0,792.0,800.22,612.65
2016,6,30,15,15,844.5,118.0,4.2,22.5,752.0,757.53,584.84
2016,6,30,15,30,832.0,116.0,4.2,22.0,712.0,711.5,554.19
2016,6,30,15,45,817.0,113.0,4.25,22.0,667.5,661.81,518.06
2016,6,30,16,0,802.0,110.0,4.3,22.0,623.0,611.62,480.21
2016,6,30,16,15,782.0,106.5,4.3,21.5,575.5,557.81,439.37
2016,6,30,16,30,762.0,103.0,4.3,21.0,528.0,504.49,397.73
2016,6,30,16,45,736.0,99.0,4.3,21.0,478.0,447.85,351.55
2016,6,30,17,0,710.0,95.0,4.3,21.0,428.0,393.43,305.92
2016,6,30,17,15,675.0,90.0,4.25,20.5,377.0,336.62,257.92
2016,6,30,17,30,640.0,85.0,4.2,20.0,326.0,282.94,211.47
2016,6,30,17,45,593.0,79.0,4.2,19.5,276.5,228.57,164.38
2016,6,30,18,0,546.0,73.0,4.2,19.0,227.0,179.12,121.74
2016,6,30,18,15,478.5,64.5,4.15,18.5,180.0,129.38,81.35
2016,6,30,18,30,411.0,56.0,4.1,18.0,133.0,87.24,50.25
2016,6,30,18,45,311.0,44.5,4.1,17.5,93.0,48.02,26.42
2016,6,30,19,0,211.0,33.0,4.1,17.0,53.0,25.59,14.66
2016,6,30,19,15,105.5,16.5,4.1,16.5,26.5,12.85,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
