Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,13.0,30.0,13.95,0.0
2016,7,1,5,30,236.0,36.0,3.4,13.0,60.0,27.83,17.52
2016,7,1,5,45,331.0,46.5,3.45,13.5,101.0,54.63,30.51
2016,7,1,6,0,426.0,57.0,3.5,14.0,142.0,94.58,56.17
2016,7,1,6,15,490.0,65.0,3.45,14.0,189.0,137.31,89.29
2016,7,1,6,30,554.0,73.0,3.4,14.0,236.0,187.21,131.34
2016,7,1,6,45,599.0,79.5,3.4,14.5,285.5,237.53,175.7
2016,7,1,7,0,644.0,86.0,3.4,15.0,335.0,292.52,224.11
2016,7,1,7,15,677.0,90.5,3.35,15.5,385.0,345.44,270.49
2016,7,1,7,30,710.0,95.0,3.3,16.0,435.0,401.23,318.07
2016,7,1,7,45,736.0,99.0,3.25,16.5,484.5,456.43,363.89
2016,7,1,8,0,762.0,103.0,3.2,17.0,534.0,512.37,408.84
2016,7,1,8,15,781.0,106.0,3.1,17.0,581.0,564.53,450.23
2016,7,1,8,30,800.0,109.0,3.0,17.0,628.0,617.04,490.68
2016,7,1,8,45,816.0,111.0,2.95,17.5,672.0,666.58,527.02
2016,7,1,9,0,832.0,113.0,2.9,18.0,716.0,715.66,561.03
2016,7,1,9,15,843.5,115.5,2.85,18.0,755.0,759.32,590.65
2016,7,1,9,30,855.0,118.0,2.8,18.0,794.0,803.08,619.97
2016,7,1,9,45,865.0,119.0,2.75,18.5,828.0,842.52,644.64
2016,7,1,10,0,875.0,120.0,2.7,19.0,862.0,880.08,667.65
2016,7,1,10,15,882.0,121.5,2.7,19.0,890.0,913.37,689.13
2016,7,1,10,30,889.0,123.0,2.7,19.0,918.0,944.21,708.87
2016,7,1,10,45,894.5,123.5,2.75,19.5,939.5,970.03,724.24
2016,7,1,11,0,900.0,124.0,2.8,20.0,961.0,993.03,737.74
2016,7,1,11,15,903.0,124.5,2.85,20.0,975.5,1010.65,749.13
2016,7,1,11,30,906.0,125.0,2.9,20.0,990.0,1025.17,758.6
2016,7,1,11,45,686.0,264.5,2.95,20.5,922.0,964.32,716.91
2016,7,1,12,0,466.0,404.0,3.0,21.0,854.0,887.75,657.25
2016,7,1,12,15,688.5,264.0,3.1,21.0,929.0,971.12,722.29
2016,7,1,12,30,911.0,124.0,3.2,21.0,1004.0,1040.97,768.66
2016,7,1,12,45,905.5,126.0,3.3,21.0,995.0,1032.26,763.3
2016,7,1,13,0,900.0,128.0,3.4,21.0,986.0,1020.38,756.62
2016,7,1,13,15,897.0,127.5,3.5,21.0,971.0,1005.33,747.88
2016,7,1,13,30,894.0,127.0,3.6,21.0,956.0,987.21,737.11
2016,7,1,13,45,889.5,125.0,3.7,21.0,934.0,963.18,722.35
2016,7,1,14,0,885.0,123.0,3.8,21.0,912.0,936.33,705.63
2016,7,1,14,15,878.0,122.0,3.85,20.5,883.5,905.57,687.17
2016,7,1,14,30,871.0,121.0,3.9,20.0,855.0,872.4,666.86
2016,7,1,14,45,862.5,119.0,3.95,20.0,820.5,834.76,641.92
2016,7,1,15,0,854.0,117.0,4.0,20.0,786.0,795.18,615.37
2016,7,1,15,15,842.0,114.5,4.0,19.5,746.0,750.71,585.96
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,706.36,556.18
2016,7,1,15,45,815.0,109.5,4.0,19.0,662.0,657.28,520.1
2016,7,1,16,0,800.0,107.0,4.0,19.0,618.0,607.69,482.19
2016,7,1,16,15,780.0,103.5,3.95,18.5,570.5,553.97,440.94
2016,7,1,16,30,760.0,100.0,3.9,18.0,523.0,500.75,398.85
2016,7,1,16,45,734.5,96.0,3.85,18.0,473.5,445.19,353.0
2016,7,1,17,0,709.0,92.0,3.8,18.0,424.0,390.32,306.56
2016,7,1,17,15,675.0,87.0,3.75,17.5,374.0,333.93,258.44
2016,7,1,17,30,641.0,82.0,3.7,17.0,324.0,280.56,211.77
2016,7,1,17,45,594.5,76.0,3.65,17.0,274.0,226.25,163.9
2016,7,1,18,0,548.0,70.0,3.6,17.0,224.0,176.8,120.63
2016,7,1,18,15,482.0,62.0,3.55,16.5,177.5,127.63,80.35
2016,7,1,18,30,416.0,54.0,3.5,16.0,131.0,85.86,49.3
2016,7,1,18,45,317.5,43.0,3.45,15.5,91.5,47.5,26.06
2016,7,1,19,0,219.0,32.0,3.4,15.0,52.0,24.77,14.13
2016,7,1,19,15,109.5,16.0,3.3,14.5,26.0,12.45,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,2.75,13.0,29.5,13.15,0.0
2016,7,2,5,30,247.0,34.0,2.9,13.0,59.0,26.21,16.1
2016,7,2,5,45,340.0,44.5,3.05,13.5,99.5,53.28,29.28
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,92.84,54.46
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,135.75,87.67
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,185.71,129.79
2016,7,2,6,45,602.0,77.0,3.25,14.5,283.0,235.25,173.6
2016,7,2,7,0,645.0,83.0,3.3,15.0,332.0,289.24,221.3
2016,7,2,7,15,678.0,88.0,3.3,15.5,382.5,342.68,268.18
2016,7,2,7,30,711.0,93.0,3.3,16.0,433.0,398.99,316.27
2016,7,2,7,45,734.0,97.5,3.3,16.5,481.5,453.3,361.52
2016,7,2,8,0,757.0,102.0,3.3,17.0,530.0,508.04,405.74
2016,7,2,8,15,776.0,105.5,3.3,17.0,577.0,560.48,447.7
2016,7,2,8,30,795.0,109.0,3.3,17.0,624.0,613.28,488.83
2016,7,2,8,45,808.5,112.5,3.3,17.5,667.0,662.47,525.25
2016,7,2,9,0,822.0,116.0,3.3,18.0,710.0,711.0,559.46
2016,7,2,9,15,833.5,118.0,3.25,18.5,749.0,755.59,588.93
2016,7,2,9,30,845.0,120.0,3.2,19.0,788.0,796.67,615.41
2016,7,2,9,45,848.0,125.5,3.2,19.5,820.0,834.5,639.48
2016,7,2,10,0,851.0,131.0,3.2,20.0,852.0,870.02,661.67
2016,7,2,10,15,858.0,132.0,3.2,20.0,879.5,902.17,682.61
2016,7,2,10,30,865.0,133.0,3.2,20.0,907.0,931.94,701.85
2016,7,2,10,45,868.5,135.5,3.2,20.5,928.0,957.38,716.74
2016,7,2,11,0,872.0,138.0,3.2,21.0,949.0,980.01,729.71
2016,7,2,11,15,875.0,138.5,3.2,21.0,963.5,997.23,740.49
2016,7,2,11,30,878.0,139.0,3.2,21.0,978.0,1011.44,749.37
2016,7,2,11,45,878.0,140.5,3.2,21.0,984.5,1020.58,755.01
2016,7,2,12,0,878.0,142.0,3.2,21.0,991.0,1026.55,758.71
2016,7,2,12,15,878.5,142.5,3.2,21.0,991.0,1028.87,760.13
2016,7,2,12,30,879.0,143.0,3.2,21.0,991.0,1028.02,759.62
2016,7,2,12,45,885.0,137.5,3.25,21.0,986.0,1023.49,757.23
2016,7,2,13,0,891.0,132.0,3.3,21.0,981.0,1015.67,752.8
2016,7,2,13,15,888.0,131.0,3.3,21.0,966.0,1000.27,743.05
2016,7,2,13,30,885.0,130.0,3.3,21.0,951.0,981.82,731.39
2016,7,2,13,45,879.0,129.5,3.3,21.0,929.0,958.09,716.26
2016,7,2,14,0,873.0,129.0,3.3,21.0,907.0,931.64,699.32
2016,7,2,14,15,866.5,127.5,3.3,20.5,878.5,901.16,680.91
2016,7,2,14,30,860.0,126.0,3.3,20.0,850.0,868.27,660.7
2016,7,2,14,45,849.5,125.0,3.3,20.0,815.5,830.35,635.55
2016,7,2,15,0,839.0,124.0,3.3,20.0,781.0,792.88,610.55
2016,7,2,15,15,827.0,121.5,3.25,19.5,741.5,748.61,581.32
2016,7,2,15,30,815.0,119.0,3.2,19.0,702.0,703.13,550.82
2016,7,2,15,45,799.0,116.5,3.15,19.0,658.0,654.0,514.59
2016,7,2,16,0,783.0,114.0,3.1,19.0,614.0,604.47,476.97
2016,7,2,16,15,763.0,110.0,3.05,18.5,567.0,551.02,436.35
2016,7,2,16,30,743.0,106.0,3.0,18.0,520.0,498.1,394.91
2016,7,2,16,45,716.0,102.0,2.95,18.0,470.5,441.92,349.03
2016,7,2,17,0,689.0,98.0,2.9,18.0,421.0,388.05,303.81
2016,7,2,17,15,655.0,92.5,2.85,17.5,371.0,332.18,256.52
2016,7,2,17,30,621.0,87.0,2.8,17.0,321.0,279.34,210.69
2016,7,2,17,45,573.5,80.5,2.75,16.5,271.5,225.33,163.79
2016,7,2,18,0,526.0,74.0,2.7,16.0,222.0,176.31,121.37
2016,7,2,18,15,461.5,65.0,2.6,15.5,176.0,127.59,81.43
2016,7,2,18,30,397.0,56.0,2.5,15.0,130.0,86.13,50.45
2016,7,2,18,45,305.0,43.5,2.45,15.0,90.5,47.04,26.02
2016,7,2,19,0,213.0,31.0,2.4,15.0,51.0,23.95,13.45
2016,7,2,19,15,106.5,15.5,2.35,14.5,25.5,12.04,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.8,12.5,29.5,12.77,0.0
2016,7,3,5,30,261.0,33.0,2.9,13.0,59.0,25.98,15.8
2016,7,3,5,45,354.5,43.0,3.0,13.5,100.0,52.05,28.02
2016,7,3,6,0,448.0,53.0,3.1,14.0,141.0,91.89,53.08
2016,7,3,6,15,510.0,61.0,3.05,14.0,188.0,135.42,86.73
2016,7,3,6,30,572.0,69.0,3.0,14.0,235.0,185.88,129.31
2016,7,3,6,45,308.5,107.0,3.0,14.5,199.0,184.12,140.02
2016,7,3,7,0,45.0,145.0,3.0,15.0,163.0,153.2,122.15
2016,7,3,7,15,76.0,171.5,2.95,15.5,206.0,193.26,154.51
2016,7,3,7,30,107.0,198.0,2.9,16.0,249.0,237.64,190.03
2016,7,3,7,45,119.5,221.5,2.9,16.5,284.0,273.05,217.96
2016,7,3,8,0,132.0,245.0,2.9,17.0,319.0,309.69,246.42
2016,7,3,8,15,204.5,260.5,2.85,17.0,387.0,374.55,297.67
2016,7,3,8,30,277.0,276.0,2.8,17.0,455.0,448.34,355.0
2016,7,3,8,45,556.5,193.0,2.8,17.5,584.0,572.91,453.5
2016,7,3,9,0,836.0,110.0,2.8,18.0,713.0,714.39,560.4
2016,7,3,9,15,847.0,112.0,2.8,18.5,752.0,757.46,588.01
2016,7,3,9,30,858.0,114.0,2.8,19.0,791.0,800.53,615.91
2016,7,3,9,45,883.0,106.5,2.8,19.5,829.5,844.03,643.66
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,886.53,670.31
2016,7,3,10,15,914.0,100.0,2.75,20.0,895.5,919.47,691.03
2016,7,3,10,30,920.0,101.0,2.7,20.0,923.0,949.82,709.92
2016,7,3,10,45,923.5,102.0,2.7,20.5,944.5,975.07,724.38
2016,7,3,11,0,927.0,103.0,2.7,21.0,966.0,997.32,736.83
2016,7,3,11,15,930.0,103.5,2.7,21.0,980.0,1015.48,748.02
2016,7,3,11,30,933.0,104.0,2.7,21.0,994.0,1030.43,757.22
2016,7,3,11,45,933.5,105.0,2.75,21.0,1001.0,1040.12,763.6
2016,7,3,12,0,934.0,106.0,2.8,21.0,1008.0,1046.46,767.95
2016,7,3,12,15,934.0,106.0,2.8,21.0,1007.5,1047.91,768.78
2016,7,3,12,30,934.0,106.0,2.8,21.0,1007.0,1045.97,767.57
2016,7,3,12,45,916.5,116.0,2.85,21.0,994.5,1033.37,760.05
2016,7,3,13,0,899.0,126.0,2.9,21.0,982.0,1017.69,750.65
2016,7,3,13,15,896.0,125.0,2.9,21.0,967.0,1002.21,741.02
2016,7,3,13,30,893.0,124.0,2.9,21.0,952.0,983.65,729.4
2016,7,3,13,45,888.0,123.0,2.95,21.0,930.0,960.22,715.02
2016,7,3,14,0,883.0,122.0,3.0,21.0,908.0,933.99,698.74
2016,7,3,14,15,876.5,120.5,3.0,20.5,879.5,903.26,680.3
2016,7,3,14,30,870.0,119.0,3.0,20.0,851.0,870.09,660.04
2016,7,3,14,45,861.0,117.0,3.05,20.0,817.0,832.09,635.31
2016,7,3,15,0,852.0,115.0,3.1,20.0,783.0,792.18,608.99
2016,7,3,15,15,840.0,113.0,3.1,20.0,743.5,748.3,579.28
2016,7,3,15,30,828.0,111.0,3.1,20.0,704.0,704.53,549.32
2016,7,3,15,45,814.0,108.0,3.1,20.0,660.0,655.68,514.06
2016,7,3,16,0,800.0,105.0,3.1,20.0,616.0,606.24,476.84
2016,7,3,16,15,780.5,101.5,3.1,19.5,569.0,552.8,436.46
2016,7,3,16,30,761.0,98.0,3.1,19.0,522.0,499.79,395.14
2016,7,3,16,45,736.5,94.0,3.15,18.5,473.0,444.62,350.9
2016,7,3,17,0,712.0,90.0,3.2,18.0,424.0,390.06,305.72
2016,7,3,17,15,678.5,85.0,3.2,17.5,373.5,333.65,257.79
2016,7,3,17,30,645.0,80.0,3.2,17.0,323.0,280.21,211.18
2016,7,3,17,45,600.5,74.0,3.2,16.5,274.0,226.15,163.84
2016,7,3,18,0,556.0,68.0,3.2,16.0,225.0,176.73,120.68
2016,7,3,18,15,492.0,60.0,3.1,15.5,178.5,127.36,79.97
2016,7,3,18,30,428.0,52.0,3.0,15.0,132.0,85.16,48.41
2016,7,3,18,45,335.5,41.0,2.9,15.0,92.0,46.3,24.69
2016,7,3,19,0,243.0,30.0,2.8,15.0,52.0,23.5,13.05
2016,7,3,19,15,121.5,15.0,2.75,14.5,26.0,11.64,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,3.2,13.0,29.5,11.23,0.0
2016,7,4,5,30,294.0,30.0,3.3,13.0,59.0,23.13,13.35
2016,7,4,5,45,391.0,39.0,3.45,13.5,100.5,49.36,24.97
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,90.52,50.33
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,134.63,84.21
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,185.52,127.09
2016,7,4,6,45,378.0,106.5,3.45,15.5,222.5,201.75,151.97
2016,7,4,7,0,146.0,152.0,3.4,16.0,208.0,192.25,151.74
2016,7,4,7,15,180.5,172.5,3.3,16.0,251.5,233.81,186.02
2016,7,4,7,30,215.0,193.0,3.2,16.0,295.0,279.01,222.95
2016,7,4,7,45,205.0,217.5,3.15,16.5,323.5,310.16,247.79
2016,7,4,8,0,195.0,242.0,3.1,17.0,352.0,340.14,270.98
2016,7,4,8,15,520.0,165.0,3.05,17.5,492.5,468.06,373.97
2016,7,4,8,30,845.0,88.0,3.0,18.0,633.0,621.65,493.74
2016,7,4,8,45,859.5,89.5,2.95,18.5,677.0,671.42,529.55
2016,7,4,9,0,874.0,91.0,2.9,19.0,721.0,720.5,562.48
2016,7,4,9,15,884.5,93.0,2.9,19.0,760.5,766.12,593.61
2016,7,4,9,30,895.0,95.0,2.9,19.0,800.0,810.24,623.31
2016,7,4,9,45,889.0,104.0,2.9,19.5,830.0,846.05,645.67
2016,7,4,10,0,883.0,113.0,2.9,20.0,860.0,878.81,665.73
2016,7,4,10,15,890.0,114.5,2.9,20.0,888.0,912.47,687.53
2016,7,4,10,30,897.0,116.0,2.9,20.0,916.0,943.67,707.53
2016,7,4,10,45,899.0,118.0,2.9,20.5,937.0,968.04,721.5
2016,7,4,11,0,901.0,120.0,2.9,21.0,958.0,989.43,733.5
2016,7,4,11,15,904.5,121.0,2.9,21.0,972.5,1008.21,745.19
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,1023.88,754.92
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,1032.39,760.07
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,1037.62,763.24
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,1039.06,763.61
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,1037.22,761.98
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,1033.04,759.45
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,1025.42,754.81
2016,7,4,13,15,916.5,112.5,2.8,21.0,974.0,1009.71,744.99
2016,7,4,13,30,913.0,112.0,2.8,21.0,959.0,990.86,733.24
2016,7,4,13,45,908.0,111.5,2.8,21.0,936.5,967.56,718.6
2016,7,4,14,0,903.0,111.0,2.8,21.0,914.0,941.39,702.09
2016,7,4,14,15,896.5,109.5,2.8,20.5,885.5,910.14,683.43
2016,7,4,14,30,890.0,108.0,2.8,20.0,857.0,876.4,662.94
2016,7,4,14,45,880.0,107.0,2.8,20.0,822.5,837.94,637.74
2016,7,4,15,0,870.0,106.0,2.8,20.0,788.0,797.59,611.03
2016,7,4,15,15,858.5,104.0,2.8,19.5,748.0,753.41,582.44
2016,7,4,15,30,847.0,102.0,2.8,19.0,708.0,707.89,552.43
2016,7,4,15,45,832.0,99.5,2.85,19.0,664.0,658.42,517.42
2016,7,4,16,0,817.0,97.0,2.9,19.0,620.0,608.96,480.31
2016,7,4,16,15,798.0,94.5,2.9,18.5,572.5,556.02,440.21
2016,7,4,16,30,779.0,92.0,2.9,18.0,525.0,503.44,399.1
2016,7,4,16,45,753.0,88.5,2.95,18.0,475.0,447.14,353.21
2016,7,4,17,0,727.0,85.0,3.0,18.0,425.0,392.46,307.28
2016,7,4,17,15,694.0,80.5,3.0,17.5,375.0,335.09,258.56
2016,7,4,17,30,661.0,76.0,3.0,17.0,325.0,281.46,211.73
2016,7,4,17,45,614.5,70.5,3.05,16.5,275.0,226.49,163.64
2016,7,4,18,0,568.0,65.0,3.1,16.0,225.0,176.36,119.89
2016,7,4,18,15,504.5,57.5,3.05,15.5,178.5,126.86,79.01
2016,7,4,18,30,441.0,50.0,3.0,15.0,132.0,84.47,47.3
2016,7,4,18,45,345.0,39.5,3.0,15.0,92.0,45.21,23.57
2016,7,4,19,0,249.0,29.0,3.0,15.0,52.0,22.55,12.24
2016,7,4,19,15,124.5,14.5,3.0,14.5,26.0,10.99,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.0,15.5,3.25,13.0,28.5,11.75,0.0
2016,7,5,5,30,268.0,31.0,3.3,13.0,57.0,24.21,14.12
2016,7,5,5,45,367.5,40.5,3.35,13.5,98.0,49.27,25.71
2016,7,5,6,0,467.0,50.0,3.4,14.0,139.0,89.73,50.59
2016,7,5,6,15,530.0,56.5,3.35,14.0,186.5,132.93,83.72
2016,7,5,6,30,593.0,63.0,3.3,14.0,234.0,183.15,126.12
2016,7,5,6,45,635.5,68.5,3.3,14.5,283.5,233.85,171.16
2016,7,5,7,0,678.0,74.0,3.3,15.0,333.0,288.91,220.07
2016,7,5,7,15,710.0,78.0,3.25,15.5,383.5,343.66,268.29
2016,7,5,7,30,742.0,82.0,3.2,16.0,434.0,400.06,316.68
2016,7,5,7,45,507.5,157.5,3.15,16.5,410.5,399.65,318.72
2016,7,5,8,0,273.0,233.0,3.1,17.0,387.0,374.22,297.95
2016,7,5,8,15,277.0,253.5,3.05,17.0,421.0,411.39,327.12
2016,7,5,8,30,281.0,274.0,3.0,17.0,455.0,448.52,355.43
2016,7,5,8,45,318.5,286.0,3.0,17.5,504.5,499.64,393.85
2016,7,5,9,0,356.0,298.0,3.0,18.0,554.0,553.35,433.42
2016,7,5,9,15,399.0,298.5,3.05,18.0,600.5,605.39,472.33
2016,7,5,9,30,442.0,299.0,3.1,18.0,647.0,656.79,510.34
2016,7,5,9,45,672.0,200.5,3.2,18.5,755.5,767.49,595.27
2016,7,5,10,0,902.0,102.0,3.3,19.0,864.0,883.66,674.91
2016,7,5,10,15,908.5,103.0,3.4,19.0,892.0,916.97,696.68
2016,7,5,10,30,915.0,104.0,3.5,19.0,920.0,947.73,717.31
2016,7,5,10,45,918.0,106.0,3.6,19.5,941.5,973.51,733.17
2016,7,5,11,0,921.0,108.0,3.7,20.0,963.0,996.29,746.99
2016,7,5,11,15,656.0,259.0,3.8,20.0,873.0,914.04,690.82
2016,7,5,11,30,391.0,410.0,3.9,20.0,783.0,807.74,608.73
2016,7,5,11,45,659.5,260.5,4.0,20.0,894.5,933.97,706.58
2016,7,5,12,0,928.0,111.0,4.1,20.0,1006.0,1045.52,781.71
2016,7,5,12,15,928.0,111.0,4.1,20.0,1006.0,1047.04,781.77
2016,7,5,12,30,928.0,111.0,4.1,20.0,1006.0,1045.19,780.58
2016,7,5,12,45,922.5,113.5,4.2,20.0,997.5,1037.04,775.97
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,1025.64,769.28
2016,7,5,13,15,914.0,115.5,4.35,19.5,974.5,1010.47,761.28
2016,7,5,13,30,911.0,115.0,4.4,19.0,960.0,992.17,751.19
2016,7,5,13,45,907.5,113.5,4.45,19.0,938.5,969.32,736.74
2016,7,5,14,0,904.0,112.0,4.5,19.0,917.0,943.53,720.25
2016,7,5,14,15,898.5,111.0,4.55,19.0,889.0,913.66,700.86
2016,7,5,14,30,893.0,110.0,4.6,19.0,861.0,881.23,679.55
2016,7,5,14,45,886.5,107.5,4.7,19.0,827.5,844.05,655.03
2016,7,5,15,0,880.0,105.0,4.8,19.0,794.0,804.72,628.66
2016,7,5,15,15,869.5,103.0,4.85,18.5,754.5,760.91,599.6
2016,7,5,15,30,859.0,101.0,4.9,18.0,715.0,715.64,568.97
2016,7,5,15,45,848.0,97.5,5.0,18.0,672.0,667.31,533.97
2016,7,5,16,0,837.0,94.0,5.1,18.0,629.0,618.02,495.99
2016,7,5,16,15,478.0,167.0,5.15,17.5,468.0,442.83,356.38
2016,7,5,16,30,119.0,240.0,5.2,17.0,307.0,297.05,237.57
2016,7,5,16,45,146.0,216.5,5.3,17.0,290.5,279.86,224.31
2016,7,5,17,0,173.0,193.0,5.4,17.0,274.0,259.79,207.8
2016,7,5,17,15,86.5,151.5,5.45,16.5,192.0,177.55,141.38
2016,7,5,17,30,0.0,110.0,5.5,16.0,110.0,105.78,83.54
2016,7,5,17,45,0.0,93.5,5.6,15.5,93.5,89.81,70.48
2016,7,5,18,0,0.0,77.0,5.7,15.0,77.0,73.91,57.18
2016,7,5,18,15,0.0,61.0,5.6,14.5,61.0,58.56,44.11
2016,7,5,18,30,0.0,45.0,5.5,14.0,45.0,43.33,30.93
2016,7,5,18,45,0.0,31.5,5.45,14.0,31.5,30.42,19.56
2016,7,5,19,0,0.0,18.0,5.4,14.0,18.0,17.37,8.13
2016,7,5,19,15,0.0,9.0,5.35,13.5,9.0,8.68,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,15.5,5.05,13.0,27.5,12.02,0.0
2016,7,6,5,30,251.0,31.0,5.0,13.0,55.0,24.32,14.06
2016,7,6,5,45,349.5,41.0,5.0,13.5,95.5,48.52,25.72
2016,7,6,6,0,448.0,51.0,5.0,14.0,136.0,88.25,50.21
2016,7,6,6,15,224.0,62.0,4.9,14.0,104.5,90.65,61.55
2016,7,6,6,30,0.0,73.0,4.8,14.0,73.0,70.2,54.27
2016,7,6,6,45,0.0,88.5,4.75,14.5,88.5,85.13,66.81
2016,7,6,7,0,0.0,104.0,4.7,15.0,104.0,100.12,79.14
2016,7,6,7,15,0.0,111.0,4.6,15.0,111.0,107.05,84.7
2016,7,6,7,30,0.0,118.0,4.5,15.0,118.0,113.94,90.15
2016,7,6,7,45,0.0,135.5,4.4,15.5,135.5,130.93,103.69
2016,7,6,8,0,0.0,153.0,4.3,16.0,153.0,147.97,117.06
2016,7,6,8,15,1.0,163.0,4.2,16.5,164.0,158.38,124.9
2016,7,6,8,30,2.0,173.0,4.1,17.0,175.0,168.89,132.75
2016,7,6,8,45,7.5,203.0,4.1,17.5,209.0,202.0,158.72
2016,7,6,9,0,13.0,233.0,4.1,18.0,243.0,235.69,184.76
2016,7,6,9,15,16.5,256.0,4.05,18.0,269.0,261.55,204.65
2016,7,6,9,30,20.0,279.0,4.0,18.0,295.0,287.72,224.64
2016,7,6,9,45,82.0,343.5,3.95,18.5,412.5,407.77,317.64
2016,7,6,10,0,144.0,408.0,3.9,19.0,530.0,533.59,411.55
2016,7,6,10,15,113.0,413.5,3.9,19.0,511.5,516.73,397.05
2016,7,6,10,30,82.0,419.0,3.9,19.0,493.0,492.59,377.8
2016,7,6,10,45,120.0,440.0,3.95,19.0,550.5,557.35,426.46
2016,7,6,11,0,158.0,461.0,4.0,19.0,608.0,618.19,471.29
2016,7,6,11,15,117.5,456.0,4.05,19.0,566.5,576.85,439.5
2016,7,6,11,30,77.0,451.0,4.1,19.0,525.0,527.71,402.27
2016,7,6,11,45,101.5,465.5,4.2,19.5,563.5,567.88,431.9
2016,7,6,12,0,126.0,480.0,4.3,20.0,602.0,614.22,465.23
2016,7,6,12,15,175.5,479.5,4.45,20.0,649.0,663.68,517.57
2016,7,6,12,30,225.0,479.0,4.6,20.0,696.0,712.28,539.63
2016,7,6,12,45,244.5,470.5,4.75,20.0,705.0,727.29,551.49
2016,7,6,13,0,264.0,462.0,4.9,20.0,714.0,735.07,558.53
2016,7,6,13,15,192.5,458.5,5.05,19.5,641.0,652.24,498.56
2016,7,6,13,30,121.0,455.0,5.2,19.0,568.0,576.41,442.53
2016,7,6,13,45,173.0,443.0,5.4,19.0,600.0,609.82,470.24
2016,7,6,14,0,225.0,431.0,5.6,19.0,632.0,640.36,495.34
2016,7,6,14,15,190.0,419.0,5.65,18.5,584.5,590.32,458.65
2016,7,6,14,30,155.0,407.0,5.7,18.0,537.0,541.61,422.72
2016,7,6,14,45,149.5,389.0,5.8,18.0,510.5,512.93,401.84
2016,7,6,15,0,144.0,371.0,5.9,18.0,484.0,484.22,380.69
2016,7,6,15,15,133.0,349.5,5.85,17.5,450.0,447.95,353.89
2016,7,6,15,30,122.0,328.0,5.8,17.0,416.0,412.26,327.24
2016,7,6,15,45,192.0,301.5,5.8,17.0,429.5,426.41,340.54
2016,7,6,16,0,262.0,275.0,5.8,17.0,443.0,436.36,349.87
2016,7,6,16,15,260.5,253.0,5.7,16.5,409.0,400.05,321.84
2016,7,6,16,30,259.0,231.0,5.6,16.0,375.0,363.5,293.16
2016,7,6,16,45,496.0,155.5,5.6,16.0,398.5,389.55,314.21
2016,7,6,17,0,733.0,80.0,5.6,16.0,422.0,390.25,311.22
2016,7,6,17,15,701.0,76.0,5.5,15.5,372.5,334.39,262.1
2016,7,6,17,30,669.0,72.0,5.4,15.0,323.0,280.21,213.59
2016,7,6,17,45,627.5,66.5,5.35,15.0,274.0,226.07,164.65
2016,7,6,18,0,586.0,61.0,5.3,15.0,225.0,176.22,119.93
2016,7,6,18,15,522.5,54.0,5.2,14.5,178.5,126.17,78.11
2016,7,6,18,30,459.0,47.0,5.1,14.0,132.0,83.22,45.76
2016,7,6,18,45,364.0,37.5,5.0,14.0,92.0,43.94,22.21
2016,7,6,19,0,269.0,28.0,4.9,14.0,52.0,21.66,11.46
2016,7,6,19,15,134.5,14.0,4.8,13.5,26.0,10.59,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,4.25,13.0,28.0,10.5,0.0
2016,7,7,5,30,299.0,28.0,4.2,13.0,56.0,21.51,11.65
2016,7,7,5,45,393.5,36.5,4.2,13.5,96.0,45.52,22.32
2016,7,7,6,0,488.0,45.0,4.2,14.0,136.0,85.77,46.54
2016,7,7,6,15,548.5,51.0,4.15,14.5,183.0,129.16,79.57
2016,7,7,6,30,609.0,57.0,4.1,15.0,230.0,179.27,121.75
2016,7,7,6,45,304.5,72.5,4.1,15.5,159.0,149.04,110.64
2016,7,7,7,0,0.0,88.0,4.1,16.0,88.0,84.9,66.04
2016,7,7,7,15,0.0,113.0,4.1,16.0,113.0,108.95,85.95
2016,7,7,7,30,0.0,138.0,4.1,16.0,138.0,133.12,105.63
2016,7,7,7,45,0.5,149.5,4.1,16.5,150.0,144.65,114.49
2016,7,7,8,0,1.0,161.0,4.1,17.0,162.0,156.23,123.3
2016,7,7,8,15,10.0,194.5,4.1,17.0,201.5,194.11,153.61
2016,7,7,8,30,19.0,228.0,4.1,17.0,241.0,232.98,184.35
2016,7,7,8,45,24.0,251.0,4.2,17.5,268.0,259.87,204.88
2016,7,7,9,0,29.0,274.0,4.3,18.0,295.0,289.86,227.64
2016,7,7,9,15,25.0,278.0,4.4,18.0,297.0,289.55,226.84
2016,7,7,9,30,21.0,282.0,4.5,18.0,299.0,291.47,227.86
2016,7,7,9,45,22.5,297.5,4.6,18.0,316.0,308.9,241.09
2016,7,7,10,0,24.0,313.0,4.7,18.0,333.0,326.4,254.31
2016,7,7,10,15,44.0,359.0,4.75,18.0,397.5,395.61,307.61
2016,7,7,10,30,64.0,405.0,4.8,18.0,462.0,461.97,357.86
2016,7,7,10,45,43.5,374.5,4.9,18.0,414.0,413.81,320.53
2016,7,7,11,0,23.0,344.0,5.0,18.0,366.0,359.17,278.24
2016,7,7,11,15,41.0,389.5,5.0,18.0,428.5,428.85,331.7
2016,7,7,11,30,59.0,435.0,5.0,18.0,491.0,493.7,380.48
2016,7,7,11,45,62.5,434.5,5.0,18.5,495.0,497.46,382.38
2016,7,7,12,0,66.0,434.0,5.0,19.0,499.0,500.95,384.31
2016,7,7,12,15,69.5,444.5,5.0,19.0,513.0,515.34,410.22
2016,7,7,12,30,73.0,455.0,5.0,19.0,527.0,529.37,405.41
2016,7,7,12,45,110.5,465.0,5.0,19.0,572.0,582.57,445.95
2016,7,7,13,0,148.0,475.0,5.0,19.0,617.0,628.3,480.59
2016,7,7,13,15,235.5,452.0,4.95,19.0,672.5,687.63,526.85
2016,7,7,13,30,323.0,429.0,4.9,19.0,728.0,748.94,573.69
2016,7,7,13,45,339.0,404.5,4.9,19.0,712.0,731.78,562.3
2016,7,7,14,0,355.0,380.0,4.9,19.0,696.0,712.76,549.92
2016,7,7,14,15,338.5,379.0,4.9,18.5,672.5,686.66,532.0
2016,7,7,14,30,322.0,378.0,4.9,18.0,649.0,660.31,513.76
2016,7,7,14,45,347.0,353.0,4.95,18.0,634.5,644.12,503.56
2016,7,7,15,0,372.0,328.0,5.0,18.0,620.0,625.28,491.15
2016,7,7,15,15,364.0,311.5,5.05,18.0,585.0,587.3,463.32
2016,7,7,15,30,356.0,295.0,5.1,18.0,550.0,549.05,434.95
2016,7,7,15,45,326.5,281.5,5.15,18.0,504.0,499.26,396.9
2016,7,7,16,0,297.0,268.0,5.2,18.0,458.0,451.37,359.82
2016,7,7,16,15,295.5,246.0,5.2,17.5,423.0,413.41,330.99
2016,7,7,16,30,294.0,224.0,5.2,17.0,388.0,375.16,301.21
2016,7,7,16,45,168.5,202.0,5.25,16.5,294.5,276.72,222.21
2016,7,7,17,0,43.0,180.0,5.3,16.0,201.0,191.84,153.72
2016,7,7,17,15,45.0,161.0,5.25,15.5,180.0,171.31,137.29
2016,7,7,17,30,47.0,142.0,5.2,15.0,159.0,150.59,120.27
2016,7,7,17,45,41.0,121.5,5.2,15.0,135.0,126.26,99.9
2016,7,7,18,0,35.0,101.0,5.2,15.0,111.0,102.72,80.05
2016,7,7,18,15,253.0,73.5,5.1,14.5,121.5,104.24,71.5
2016,7,7,18,30,471.0,46.0,5.0,14.0,132.0,83.29,45.35
2016,7,7,18,45,377.5,36.5,4.95,13.5,92.5,43.41,21.54
2016,7,7,19,0,284.0,27.0,4.9,13.0,53.0,20.75,10.72
2016,7,7,19,15,142.0,13.5,4.85,13.0,26.5,10.16,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,13.0,4.2,13.5,27.0,9.65,0.0
2016,7,8,5,30,312.0,26.0,4.2,14.0,54.0,19.71,10.01
2016,7,8,5,45,407.0,33.5,4.25,14.5,94.5,42.69,19.79
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,82.68,43.28
2016,7,8,6,15,560.5,46.5,4.2,15.0,181.0,126.0,76.22
2016,7,8,6,30,619.0,52.0,4.1,15.0,227.0,176.94,119.35
2016,7,8,6,45,320.0,93.5,4.05,15.5,185.0,172.61,129.6
2016,7,8,7,0,21.0,135.0,4.0,16.0,143.0,136.04,108.15
2016,7,8,7,15,46.5,162.5,3.85,16.0,183.5,173.44,138.58
2016,7,8,7,30,72.0,190.0,3.7,16.0,224.0,213.82,171.24
2016,7,8,7,45,74.0,212.0,3.6,16.5,250.5,240.55,192.26
2016,7,8,8,0,76.0,234.0,3.5,17.0,277.0,267.47,213.07
2016,7,8,8,15,55.5,242.0,3.45,17.5,275.0,267.95,212.36
2016,7,8,8,30,35.0,250.0,3.4,18.0,273.0,266.28,209.8
2016,7,8,8,45,66.5,287.0,3.4,18.5,334.0,325.97,256.09
2016,7,8,9,0,98.0,324.0,3.4,19.0,395.0,388.56,303.57
2016,7,8,9,15,160.0,345.5,3.45,19.0,468.0,464.77,362.06
2016,7,8,9,30,222.0,367.0,3.5,19.0,541.0,542.45,420.66
2016,7,8,9,45,184.5,387.0,3.55,19.5,536.0,540.35,416.36
2016,7,8,10,0,147.0,407.0,3.6,20.0,531.0,535.2,410.12
2016,7,8,10,15,187.5,419.0,3.6,20.0,582.5,588.59,449.81
2016,7,8,10,30,228.0,431.0,3.6,20.0,634.0,643.63,489.91
2016,7,8,10,45,569.5,261.0,3.65,20.5,784.5,809.83,618.23
2016,7,8,11,0,911.0,91.0,3.7,21.0,935.0,968.81,727.02
2016,7,8,11,15,914.0,91.5,3.7,21.0,949.5,986.95,737.47
2016,7,8,11,30,917.0,92.0,3.7,21.0,964.0,1001.93,746.98
2016,7,8,11,45,919.0,92.0,3.75,21.0,971.5,1012.18,753.77
2016,7,8,12,0,921.0,92.0,3.8,21.0,979.0,1019.13,758.51
2016,7,8,12,15,921.5,92.0,3.85,21.0,979.0,1021.24,760.15
2016,7,8,12,30,922.0,92.0,3.9,21.0,979.0,1020.0,759.7
2016,7,8,12,45,914.5,96.0,4.0,21.0,970.0,1011.54,754.87
2016,7,8,13,0,907.0,100.0,4.1,21.0,961.0,999.87,748.01
2016,7,8,13,15,904.5,99.5,4.2,21.0,947.0,985.38,739.3
2016,7,8,13,30,902.0,99.0,4.3,21.0,933.0,967.75,728.5
2016,7,8,13,45,898.5,97.5,4.4,21.0,912.0,945.11,714.28
2016,7,8,14,0,895.0,96.0,4.5,21.0,891.0,919.56,698.27
2016,7,8,14,15,669.5,210.5,4.6,21.0,795.0,817.37,628.26
2016,7,8,14,30,444.0,325.0,4.7,21.0,699.0,716.21,550.7
2016,7,8,14,45,656.5,207.5,4.8,21.0,734.5,759.95,590.38
2016,7,8,15,0,869.0,90.0,4.9,21.0,770.0,781.36,607.97
2016,7,8,15,15,859.0,88.5,4.9,20.5,731.5,738.85,579.23
2016,7,8,15,30,849.0,87.0,4.9,20.0,693.0,694.88,549.34
2016,7,8,15,45,837.0,84.5,4.95,20.0,650.5,647.31,515.24
2016,7,8,16,0,825.0,82.0,5.0,20.0,608.0,598.9,477.87
2016,7,8,16,15,807.5,79.5,4.9,19.5,562.0,546.72,437.09
2016,7,8,16,30,790.0,77.0,4.8,19.0,516.0,494.58,395.19
2016,7,8,16,45,769.5,73.5,4.75,19.0,468.0,440.32,349.82
2016,7,8,17,0,749.0,70.0,4.7,19.0,420.0,387.08,304.08
2016,7,8,17,15,719.0,66.5,4.6,18.5,370.5,331.6,256.02
2016,7,8,17,30,689.0,63.0,4.5,18.0,321.0,278.65,209.01
2016,7,8,17,45,649.5,58.0,4.45,18.0,272.5,224.54,160.56
2016,7,8,18,0,610.0,53.0,4.4,18.0,224.0,174.49,116.04
2016,7,8,18,15,549.0,47.5,4.35,17.5,177.5,123.75,73.98
2016,7,8,18,30,488.0,42.0,4.3,17.0,131.0,80.97,42.19
2016,7,8,18,45,396.0,33.5,4.25,16.5,91.5,41.16,19.05
2016,7,8,19,0,304.0,25.0,4.2,16.0,52.0,18.91,9.03
2016,7,8,19,15,152.0,12.5,4.15,15.5,26.0,9.29,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,1.65,14.5,27.0,8.82,0.0
2016,7,9,5,30,335.0,24.0,1.7,15.0,54.0,17.95,8.44
2016,7,9,5,45,426.0,31.0,1.75,15.5,94.0,40.53,17.74
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,81.92,41.93
2016,7,9,6,15,574.5,43.0,1.9,16.5,180.0,125.21,74.33
2016,7,9,6,30,632.0,48.0,2.0,17.0,226.0,174.92,115.8
2016,7,9,6,45,319.5,87.0,2.1,17.5,177.5,165.95,122.75
2016,7,9,7,0,7.0,126.0,2.2,18.0,129.0,123.13,96.81
2016,7,9,7,15,3.5,133.5,2.25,18.0,135.0,129.79,102.2
2016,7,9,7,30,0.0,141.0,2.3,18.0,141.0,136.0,106.97
2016,7,9,7,45,31.0,185.0,2.4,18.5,202.0,194.07,153.32
2016,7,9,8,0,62.0,229.0,2.5,19.0,263.0,255.22,201.27
2016,7,9,8,15,68.5,252.0,2.6,19.5,293.0,285.17,223.89
2016,7,9,8,30,75.0,275.0,2.7,20.0,323.0,315.73,246.74
2016,7,9,8,45,138.0,301.5,2.8,20.5,397.5,390.8,304.33
2016,7,9,9,0,201.0,328.0,2.9,21.0,472.0,468.92,362.97
2016,7,9,9,15,543.0,203.5,2.95,21.0,622.0,620.42,482.8
2016,7,9,9,30,885.0,79.0,3.0,21.0,772.0,783.57,601.73
2016,7,9,9,45,886.5,84.0,3.15,21.0,804.0,821.47,626.8
2016,7,9,10,0,888.0,89.0,3.3,21.0,836.0,856.87,650.97
2016,7,9,10,15,894.0,90.0,3.35,21.0,864.0,889.51,672.6
2016,7,9,10,30,900.0,91.0,3.4,21.0,892.0,919.63,692.44
2016,7,9,10,45,906.0,91.0,3.5,21.5,913.5,946.03,708.7
2016,7,9,11,0,912.0,91.0,3.6,22.0,935.0,969.6,723.04
2016,7,9,11,15,915.0,91.5,3.65,22.0,949.5,987.8,734.88
2016,7,9,11,30,918.0,92.0,3.7,22.0,964.0,1002.83,744.72
2016,7,9,11,45,922.5,90.5,3.8,22.0,972.5,1014.08,752.49
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,1022.04,758.21
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,1023.7,759.85
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,1021.97,759.4
2016,7,9,12,45,924.0,90.0,4.25,22.0,973.5,1014.92,755.79
2016,7,9,13,0,921.0,91.0,4.4,22.0,966.0,1004.56,750.05
2016,7,9,13,15,919.0,90.5,4.55,21.5,951.5,990.39,743.54
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,973.02,735.03
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,950.98,721.77
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,925.9,706.3
2016,7,9,14,15,687.5,202.0,5.1,20.5,801.0,824.92,637.75
2016,7,9,14,30,462.0,318.0,5.2,20.0,706.0,724.88,561.82
2016,7,9,14,45,677.0,199.0,5.3,20.0,742.0,768.51,601.75
2016,7,9,15,0,892.0,80.0,5.4,20.0,778.0,789.41,618.58
2016,7,9,15,15,884.0,79.0,5.5,19.5,740.5,748.05,590.85
2016,7,9,15,30,876.0,78.0,5.6,19.0,703.0,704.99,561.68
2016,7,9,15,45,865.0,76.0,5.75,19.0,661.0,657.43,527.68
2016,7,9,16,0,854.0,74.0,5.9,19.0,619.0,608.88,490.13
2016,7,9,16,15,840.5,72.0,5.95,18.5,574.0,558.14,450.24
2016,7,9,16,30,827.0,70.0,6.0,18.0,529.0,507.11,408.85
2016,7,9,16,45,806.5,68.0,6.1,18.0,480.5,452.74,362.83
2016,7,9,17,0,786.0,66.0,6.2,18.0,432.0,398.64,315.77
2016,7,9,17,15,759.5,63.0,6.15,17.5,383.0,342.96,266.73
2016,7,9,17,30,733.0,60.0,6.1,17.0,334.0,289.39,218.36
2016,7,9,17,45,690.5,56.5,6.1,16.5,284.0,233.55,168.09
2016,7,9,18,0,648.0,53.0,6.1,16.0,234.0,182.06,121.97
2016,7,9,18,15,588.5,47.5,5.95,15.5,186.5,130.72,78.74
2016,7,9,18,30,529.0,42.0,5.8,15.0,139.0,84.54,43.9
2016,7,9,18,45,425.0,34.5,5.7,14.5,97.0,42.98,20.11
2016,7,9,19,0,321.0,27.0,5.6,14.0,55.0,20.87,10.55
2016,7,9,19,15,160.5,13.5,5.45,14.0,27.5,10.23,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.0,5.3,13.5,27.0,9.78,0.0
2016,7,10,5,30,316.0,26.0,5.4,14.0,54.0,19.91,9.8
2016,7,10,5,45,415.0,34.5,5.55,14.5,95.5,42.74,20.11
2016,7,10,6,0,514.0,43.0,5.7,15.0,137.0,84.26,44.28
2016,7,10,6,15,576.0,49.0,5.7,15.0,185.0,129.15,78.18
2016,7,10,6,30,638.0,55.0,5.7,15.0,233.0,182.18,122.99
2016,7,10,6,45,681.0,59.0,5.7,15.5,283.5,233.75,169.24
2016,7,10,7,0,724.0,63.0,5.7,16.0,334.0,289.76,219.7
2016,7,10,7,15,754.5,66.5,5.65,16.5,385.0,344.84,269.21
2016,7,10,7,30,785.0,70.0,5.6,17.0,436.0,402.48,319.69
2016,7,10,7,45,809.0,72.0,5.6,17.5,486.5,458.18,367.39
2016,7,10,8,0,833.0,74.0,5.6,18.0,537.0,514.56,414.23
2016,7,10,8,15,850.0,76.5,5.5,18.5,584.5,568.42,457.48
2016,7,10,8,30,867.0,79.0,5.4,19.0,632.0,622.32,499.36
2016,7,10,8,45,881.5,80.0,5.35,19.5,677.0,672.8,537.4
2016,7,10,9,0,896.0,81.0,5.3,20.0,722.0,722.56,571.85
2016,7,10,9,15,906.5,83.0,5.2,20.0,762.0,769.34,604.44
2016,7,10,9,30,917.0,85.0,5.1,20.0,802.0,814.57,635.44
2016,7,10,9,45,924.0,86.5,5.1,20.5,836.5,854.62,661.58
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,892.42,685.83
2016,7,10,10,15,937.5,89.0,5.15,21.0,899.5,926.82,709.17
2016,7,10,10,30,944.0,90.0,5.2,21.0,928.0,958.59,730.63
2016,7,10,10,45,947.5,91.0,5.3,21.5,949.5,984.74,747.05
2016,7,10,11,0,951.0,92.0,5.4,22.0,971.0,1007.81,761.36
2016,7,10,11,15,953.5,92.5,5.5,22.0,986.0,1026.19,774.04
2016,7,10,11,30,956.0,93.0,5.6,22.0,1001.0,1041.27,784.56
2016,7,10,11,45,957.5,93.5,5.7,22.0,1009.0,1051.96,792.22
2016,7,10,12,0,959.0,94.0,5.8,22.0,1017.0,1059.2,797.66
2016,7,10,12,15,959.5,94.0,5.85,22.0,1017.0,1061.45,799.45
2016,7,10,12,30,960.0,94.0,5.9,22.0,1017.0,1060.19,799.0
2016,7,10,12,45,953.5,97.5,5.95,22.5,1008.5,1052.05,792.38
2016,7,10,13,0,947.0,101.0,6.0,23.0,1000.0,1040.55,783.61
2016,7,10,13,15,944.5,100.5,5.95,23.0,985.5,1025.58,773.48
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,1007.33,761.19
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,984.85,746.39
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,959.28,729.47
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,928.57,708.67
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,895.18,685.96
2016,7,10,14,45,919.0,93.0,5.8,23.0,838.0,857.01,660.04
2016,7,10,15,0,912.0,91.0,5.8,23.0,804.0,816.61,632.36
2016,7,10,15,15,902.5,89.5,5.7,22.5,764.5,772.8,602.77
2016,7,10,15,30,893.0,88.0,5.6,22.0,725.0,727.37,571.65
2016,7,10,15,45,880.5,85.5,5.6,22.0,680.5,677.52,536.04
2016,7,10,16,0,868.0,83.0,5.6,22.0,636.0,626.76,496.93
2016,7,10,16,15,851.0,81.0,5.55,21.5,588.5,573.28,455.49
2016,7,10,16,30,834.0,79.0,5.5,21.0,541.0,519.83,412.85
2016,7,10,16,45,811.5,76.0,5.5,21.0,490.5,462.71,365.44
2016,7,10,17,0,789.0,73.0,5.5,21.0,440.0,406.84,317.75
2016,7,10,17,15,758.5,69.0,5.4,20.5,388.5,348.46,267.43
2016,7,10,17,30,728.0,65.0,5.3,20.0,337.0,292.63,218.12
2016,7,10,17,45,684.5,60.5,5.25,19.5,285.5,235.76,167.85
2016,7,10,18,0,641.0,56.0,5.2,19.0,234.0,183.39,121.75
2016,7,10,18,15,577.5,50.0,5.1,18.5,185.5,129.96,77.59
2016,7,10,18,30,514.0,44.0,5.0,18.0,137.0,84.85,44.22
2016,7,10,18,45,409.5,35.5,4.9,17.5,95.0,43.18,20.43
2016,7,10,19,0,305.0,27.0,4.8,17.0,53.0,20.94,10.3
2016,7,10,19,15,152.5,13.5,4.75,16.5,26.5,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
