Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,14.5,26.0,12.78,0.0
2016,7,11,5,30,300.0,26.0,2.2,15.0,52.0,20.02,9.64
2016,7,11,5,45,399.0,34.5,2.15,15.5,93.0,41.59,19.72
2016,7,11,6,0,498.0,43.0,2.1,16.0,134.0,82.12,43.02
2016,7,11,6,15,560.5,49.0,2.0,16.5,181.0,126.13,75.62
2016,7,11,6,30,623.0,55.0,1.9,17.0,228.0,177.13,117.7
2016,7,11,6,45,666.5,59.5,1.85,17.5,278.5,229.69,163.6
2016,7,11,7,0,710.0,64.0,1.8,18.0,329.0,285.54,212.41
2016,7,11,7,15,740.0,68.0,1.85,18.5,379.5,340.2,260.0
2016,7,11,7,30,770.0,72.0,1.9,19.0,430.0,397.37,308.36
2016,7,11,7,45,793.0,74.5,1.95,19.5,479.5,451.98,353.37
2016,7,11,8,0,816.0,77.0,2.0,20.0,529.0,507.92,397.91
2016,7,11,8,15,833.5,79.5,2.05,20.5,576.5,561.28,439.08
2016,7,11,8,30,851.0,82.0,2.1,21.0,624.0,614.76,479.02
2016,7,11,8,45,864.0,84.0,2.15,21.5,667.5,664.58,515.11
2016,7,11,9,0,877.0,86.0,2.2,22.0,711.0,713.59,547.73
2016,7,11,9,15,887.5,87.5,2.3,22.0,750.5,759.15,578.73
2016,7,11,9,30,898.0,89.0,2.4,22.0,790.0,803.19,608.42
2016,7,11,9,45,898.0,95.0,2.55,22.5,822.0,841.44,633.07
2016,7,11,10,0,898.0,101.0,2.7,23.0,854.0,877.03,655.75
2016,7,11,10,15,904.0,102.0,2.8,23.0,882.5,910.07,677.53
2016,7,11,10,30,910.0,103.0,2.9,23.0,911.0,940.55,697.56
2016,7,11,10,45,914.0,104.0,3.05,23.5,932.5,966.42,713.55
2016,7,11,11,0,918.0,105.0,3.2,24.0,954.0,989.35,727.59
2016,7,11,11,15,921.0,106.0,3.3,24.0,969.0,1008.23,740.07
2016,7,11,11,30,924.0,107.0,3.4,24.0,984.0,1023.93,750.56
2016,7,11,11,45,925.5,107.0,3.55,24.0,991.5,1033.85,757.77
2016,7,11,12,0,927.0,107.0,3.7,24.0,999.0,1040.43,762.93
2016,7,11,12,15,928.0,107.0,3.85,24.0,999.5,1043.15,765.67
2016,7,11,12,30,929.0,107.0,4.0,24.0,1000.0,1042.48,766.3
2016,7,11,12,45,933.0,103.5,4.2,24.0,994.5,1037.83,764.72
2016,7,11,13,0,937.0,100.0,4.4,24.0,989.0,1029.74,760.9
2016,7,11,13,15,935.0,99.5,4.55,24.0,975.5,1015.4,752.76
2016,7,11,13,30,933.0,99.0,4.7,24.0,962.0,997.79,742.89
2016,7,11,13,45,930.0,98.5,4.9,24.0,941.0,976.05,730.55
2016,7,11,14,0,927.0,98.0,5.1,24.0,920.0,951.27,715.97
2016,7,11,14,15,922.0,97.0,5.2,23.5,892.5,921.26,698.32
2016,7,11,14,30,917.0,96.0,5.3,23.0,865.0,888.58,678.58
2016,7,11,14,45,910.5,94.0,5.4,23.0,831.5,851.1,653.86
2016,7,11,15,0,904.0,92.0,5.5,23.0,798.0,811.39,627.28
2016,7,11,15,15,894.5,90.5,5.55,22.5,759.0,767.87,598.6
2016,7,11,15,30,885.0,89.0,5.6,22.0,720.0,722.75,568.28
2016,7,11,15,45,873.5,86.5,5.65,22.0,676.5,673.88,533.46
2016,7,11,16,0,862.0,84.0,5.7,22.0,633.0,624.04,495.12
2016,7,11,16,15,845.5,81.5,5.7,21.5,585.5,570.59,453.79
2016,7,11,16,30,829.0,79.0,5.7,21.0,538.0,517.14,411.18
2016,7,11,16,45,808.5,76.0,5.7,20.5,488.5,461.21,365.29
2016,7,11,17,0,788.0,73.0,5.7,20.0,439.0,406.31,318.78
2016,7,11,17,15,757.5,69.0,5.7,19.5,387.5,347.95,268.3
2016,7,11,17,30,727.0,65.0,5.7,19.0,336.0,292.14,218.78
2016,7,11,17,45,684.5,60.5,5.7,18.5,285.0,235.57,168.45
2016,7,11,18,0,642.0,56.0,5.7,18.0,234.0,183.38,122.22
2016,7,11,18,15,578.0,50.0,5.6,17.5,185.5,129.8,77.76
2016,7,11,18,30,514.0,44.0,5.5,17.0,137.0,84.63,44.25
2016,7,11,18,45,412.5,35.0,5.45,16.5,95.0,42.61,20.08
2016,7,11,19,0,311.0,26.0,5.4,16.0,53.0,20.04,9.53
2016,7,11,19,15,155.5,13.0,5.3,15.5,26.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,4.95,13.0,26.0,11.8,0.0
2016,7,12,5,30,325.0,24.0,5.0,13.0,52.0,18.23,8.12
2016,7,12,5,45,423.0,32.0,5.1,13.5,93.0,39.48,17.87
2016,7,12,6,0,521.0,40.0,5.2,14.0,134.0,80.65,41.34
2016,7,12,6,15,582.5,45.5,5.1,14.5,181.5,126.51,75.73
2016,7,12,6,30,644.0,51.0,5.0,15.0,229.0,177.85,118.85
2016,7,12,6,45,335.0,92.5,4.95,15.5,186.5,174.0,130.22
2016,7,12,7,0,26.0,134.0,4.9,16.0,144.0,136.52,108.56
2016,7,12,7,15,27.5,153.0,4.85,16.0,164.5,157.32,125.74
2016,7,12,7,30,29.0,172.0,4.8,16.0,185.0,178.35,142.81
2016,7,12,7,45,44.5,199.0,4.8,16.5,222.0,213.9,171.21
2016,7,12,8,0,60.0,226.0,4.8,17.0,259.0,251.18,200.66
2016,7,12,8,15,91.0,254.5,4.75,17.0,310.0,300.44,239.89
2016,7,12,8,30,122.0,283.0,4.7,17.0,361.0,355.09,282.93
2016,7,12,8,45,191.5,300.0,4.7,17.5,432.0,424.86,337.52
2016,7,12,9,0,261.0,317.0,4.7,18.0,503.0,503.58,397.94
2016,7,12,9,15,338.0,312.5,4.65,18.5,567.5,568.97,447.62
2016,7,12,9,30,415.0,308.0,4.6,19.0,632.0,643.22,502.87
2016,7,12,9,45,433.5,314.5,4.6,19.5,666.0,681.31,529.43
2016,7,12,10,0,452.0,321.0,4.6,20.0,700.0,719.32,555.7
2016,7,12,10,15,697.0,205.5,4.55,20.0,812.5,836.8,645.6
2016,7,12,10,30,942.0,90.0,4.5,20.0,925.0,956.23,727.29
2016,7,12,10,45,946.0,91.0,4.45,20.0,947.5,982.89,743.56
2016,7,12,11,0,950.0,92.0,4.4,20.0,970.0,1006.5,758.34
2016,7,12,11,15,953.5,92.5,4.35,20.0,985.5,1025.93,770.58
2016,7,12,11,30,957.0,93.0,4.3,20.0,1001.0,1042.07,780.59
2016,7,12,11,45,959.0,93.5,4.25,20.5,1009.0,1053.35,785.9
2016,7,12,12,0,961.0,94.0,4.2,21.0,1017.0,1061.16,789.0
2016,7,12,12,15,961.5,94.0,4.2,21.0,1017.5,1063.47,790.41
2016,7,12,12,30,962.0,94.0,4.2,21.0,1018.0,1062.26,789.65
2016,7,12,12,45,953.0,99.0,4.25,21.0,1008.5,1053.2,784.13
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,1040.8,776.52
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,1025.9,767.63
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,1007.72,756.76
2016,7,12,13,45,935.5,102.0,4.6,21.0,948.5,984.89,742.9
2016,7,12,14,0,932.0,101.0,4.7,21.0,927.0,959.0,726.89
2016,7,12,14,15,926.0,100.0,4.8,21.0,898.5,927.97,707.2
2016,7,12,14,30,920.0,99.0,4.9,21.0,870.0,894.3,685.49
2016,7,12,14,45,912.5,97.0,5.0,21.0,835.5,855.89,660.21
2016,7,12,15,0,905.0,95.0,5.1,21.0,801.0,815.29,633.07
2016,7,12,15,15,894.5,93.5,5.1,20.5,761.0,770.96,603.57
2016,7,12,15,30,884.0,92.0,5.1,20.0,721.0,725.1,572.52
2016,7,12,15,45,871.0,89.5,5.1,20.0,676.5,675.24,536.66
2016,7,12,16,0,858.0,87.0,5.1,20.0,632.0,624.54,497.53
2016,7,12,16,15,840.5,84.0,5.05,19.5,584.0,570.17,455.34
2016,7,12,16,30,823.0,81.0,5.0,19.0,536.0,515.85,411.93
2016,7,12,16,45,801.0,78.0,4.95,19.0,486.0,459.55,364.92
2016,7,12,17,0,779.0,75.0,4.9,19.0,436.0,404.37,317.57
2016,7,12,17,15,747.5,71.0,4.8,18.5,384.5,346.08,267.18
2016,7,12,17,30,716.0,67.0,4.7,18.0,333.0,290.47,217.9
2016,7,12,17,45,673.0,62.0,4.6,18.0,282.0,233.84,167.3
2016,7,12,18,0,630.0,57.0,4.5,18.0,231.0,180.42,120.0
2016,7,12,18,15,565.5,50.5,4.35,17.5,182.5,128.19,76.86
2016,7,12,18,30,501.0,44.0,4.2,17.0,134.0,83.2,43.59
2016,7,12,18,45,398.0,35.0,4.1,16.5,92.5,41.88,19.92
2016,7,12,19,0,295.0,26.0,4.0,16.0,51.0,20.11,9.43
2016,7,12,19,15,147.5,13.0,4.0,15.5,25.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.0,12.5,3.25,13.5,25.0,12.29,0.0
2016,7,13,5,30,302.0,25.0,3.2,14.0,50.0,19.28,8.6
2016,7,13,5,45,404.0,34.0,3.15,14.5,91.5,40.12,19.0
2016,7,13,6,0,506.0,43.0,3.1,15.0,133.0,81.42,42.49
2016,7,13,6,15,570.0,49.5,2.9,15.5,181.0,126.47,75.78
2016,7,13,6,30,634.0,56.0,2.7,16.0,229.0,178.69,118.99
2016,7,13,6,45,678.0,60.5,2.55,16.5,280.0,232.0,165.83
2016,7,13,7,0,722.0,65.0,2.4,17.0,331.0,288.63,215.71
2016,7,13,7,15,753.0,68.5,2.3,17.5,382.5,343.84,264.08
2016,7,13,7,30,784.0,72.0,2.2,18.0,434.0,401.68,313.17
2016,7,13,7,45,807.0,75.0,2.1,18.5,485.0,457.58,359.19
2016,7,13,8,0,830.0,78.0,2.0,19.0,536.0,514.79,404.44
2016,7,13,8,15,847.5,80.5,2.0,19.5,584.0,568.93,446.11
2016,7,13,8,30,865.0,83.0,2.0,20.0,632.0,623.17,486.42
2016,7,13,8,45,878.5,85.0,2.0,20.5,676.5,674.06,523.0
2016,7,13,9,0,892.0,87.0,2.0,21.0,721.0,724.15,556.02
2016,7,13,9,15,902.5,88.5,2.0,21.5,761.0,770.42,585.56
2016,7,13,9,30,913.0,90.0,2.0,22.0,801.0,815.15,613.53
2016,7,13,9,45,908.0,98.5,2.0,22.5,832.0,852.47,636.05
2016,7,13,10,0,903.0,107.0,2.0,23.0,863.0,886.74,656.31
2016,7,13,10,15,909.5,108.5,2.1,23.5,892.0,920.99,677.35
2016,7,13,10,30,916.0,110.0,2.2,24.0,921.0,952.67,696.58
2016,7,13,10,45,920.5,111.0,2.3,24.5,943.0,979.24,712.43
2016,7,13,11,0,925.0,112.0,2.4,25.0,965.0,1002.86,726.38
2016,7,13,11,15,928.0,112.5,2.5,25.0,980.0,1021.42,738.56
2016,7,13,11,30,931.0,113.0,2.6,25.0,995.0,1036.77,748.81
2016,7,13,11,45,932.5,113.5,2.75,25.0,1002.5,1047.33,756.62
2016,7,13,12,0,934.0,114.0,2.9,25.0,1010.0,1054.53,762.39
2016,7,13,12,15,934.0,114.0,3.1,25.0,1010.0,1056.31,765.24
2016,7,13,12,30,934.0,114.0,3.3,25.0,1010.0,1054.67,765.95
2016,7,13,12,45,936.0,111.5,3.5,25.5,1003.5,1049.07,762.62
2016,7,13,13,0,938.0,109.0,3.7,26.0,997.0,1040.04,757.09
2016,7,13,13,15,935.0,108.5,3.85,26.0,982.5,1024.74,748.63
2016,7,13,13,30,932.0,108.0,4.0,26.0,968.0,1006.19,738.05
2016,7,13,13,45,928.0,107.0,4.2,26.0,946.0,983.03,724.67
2016,7,13,14,0,924.0,106.0,4.4,26.0,924.0,956.86,709.15
2016,7,13,14,15,917.5,105.0,4.45,25.5,895.5,925.59,690.66
2016,7,13,14,30,911.0,104.0,4.5,25.0,867.0,891.72,670.2
2016,7,13,14,45,903.0,102.0,4.6,25.0,832.5,853.18,645.5
2016,7,13,15,0,895.0,100.0,4.7,25.0,798.0,812.5,619.0
2016,7,13,15,15,884.0,98.5,4.7,24.5,758.0,768.15,590.18
2016,7,13,15,30,873.0,97.0,4.7,24.0,718.0,722.32,559.87
2016,7,13,15,45,859.0,94.5,4.75,24.0,673.5,672.23,524.59
2016,7,13,16,0,845.0,92.0,4.8,24.0,629.0,621.42,486.35
2016,7,13,16,15,827.0,89.5,4.75,23.5,581.0,568.14,445.8
2016,7,13,16,30,809.0,87.0,4.7,23.0,533.0,514.44,403.72
2016,7,13,16,45,785.0,83.5,4.7,23.0,482.5,457.34,357.13
2016,7,13,17,0,761.0,80.0,4.7,23.0,432.0,401.59,310.34
2016,7,13,17,15,728.5,76.0,4.6,22.5,380.5,343.84,261.34
2016,7,13,17,30,696.0,72.0,4.5,22.0,329.0,287.85,212.74
2016,7,13,17,45,651.0,66.5,4.4,21.5,278.5,231.15,163.42
2016,7,13,18,0,606.0,61.0,4.3,21.0,228.0,179.13,118.39
2016,7,13,18,15,539.5,54.0,4.2,20.5,179.5,127.46,76.41
2016,7,13,18,30,473.0,47.0,4.1,20.0,131.0,83.26,44.23
2016,7,13,18,45,369.0,37.0,4.0,19.5,90.0,42.56,20.91
2016,7,13,19,0,265.0,27.0,3.9,19.0,49.0,21.17,9.85
2016,7,13,19,15,132.5,13.5,3.85,18.5,24.5,13.27,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,14.5,24.5,12.29,0.0
2016,7,14,5,30,290.0,25.0,2.1,15.0,49.0,19.39,8.31
2016,7,14,5,45,396.0,34.0,2.05,15.5,90.5,39.28,18.66
2016,7,14,6,0,502.0,43.0,2.0,16.0,132.0,80.37,41.69
2016,7,14,6,15,567.5,49.5,1.9,16.5,180.0,125.35,74.55
2016,7,14,6,30,633.0,56.0,1.8,17.0,228.0,177.68,117.42
2016,7,14,6,45,678.0,60.5,1.75,17.5,279.5,231.18,163.98
2016,7,14,7,0,723.0,65.0,1.7,18.0,331.0,288.11,213.66
2016,7,14,7,15,754.5,68.5,1.7,18.5,382.5,343.58,261.84
2016,7,14,7,30,786.0,72.0,1.7,19.0,434.0,401.72,310.84
2016,7,14,7,45,810.5,75.0,1.7,19.5,485.0,458.47,357.25
2016,7,14,8,0,835.0,78.0,1.7,20.0,536.0,516.66,403.1
2016,7,14,8,15,852.5,80.0,1.7,20.5,584.5,570.59,444.21
2016,7,14,8,30,870.0,82.0,1.7,21.0,633.0,624.6,483.96
2016,7,14,8,45,884.0,84.0,1.75,21.5,678.0,676.1,520.91
2016,7,14,9,0,898.0,86.0,1.8,22.0,723.0,726.83,554.35
2016,7,14,9,15,908.5,87.5,1.8,22.5,763.5,773.4,583.77
2016,7,14,9,30,919.0,89.0,1.8,23.0,804.0,818.4,611.61
2016,7,14,9,45,925.0,92.0,1.85,23.5,838.5,859.44,636.83
2016,7,14,10,0,931.0,95.0,1.9,24.0,873.0,898.15,660.25
2016,7,14,10,15,937.5,96.0,1.95,24.0,902.0,932.76,682.09
2016,7,14,10,30,944.0,97.0,2.0,24.0,931.0,964.72,702.16
2016,7,14,10,45,947.5,98.0,2.1,24.5,953.0,991.06,717.78
2016,7,14,11,0,951.0,99.0,2.2,25.0,975.0,1014.3,731.44
2016,7,14,11,15,954.0,99.5,2.35,25.0,990.5,1033.34,744.48
2016,7,14,11,30,957.0,100.0,2.5,25.0,1006.0,1049.06,755.5
2016,7,14,11,45,958.5,100.5,2.65,25.5,1014.0,1059.9,762.03
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,1067.28,766.44
2016,7,14,12,15,960.0,101.0,2.9,25.5,1022.0,1069.13,769.98
2016,7,14,12,30,960.0,101.0,3.0,25.0,1022.0,1067.47,771.42
2016,7,14,12,45,708.5,244.5,3.2,25.0,921.5,967.26,708.3
2016,7,14,13,0,457.0,388.0,3.4,25.0,821.0,856.53,629.42
2016,7,14,13,15,697.0,248.5,3.45,25.0,897.0,943.83,696.89
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,1012.05,742.14
2016,7,14,13,45,932.0,108.5,3.6,25.0,951.0,988.36,727.3
2016,7,14,14,0,927.0,108.0,3.7,25.0,929.0,961.69,711.17
2016,7,14,14,15,920.5,107.0,3.75,24.5,900.0,930.33,692.86
2016,7,14,14,30,914.0,106.0,3.8,24.0,871.0,896.36,672.59
2016,7,14,14,45,905.0,104.5,3.85,24.0,836.0,857.38,647.35
2016,7,14,15,0,896.0,103.0,3.9,24.0,801.0,816.33,620.44
2016,7,14,15,15,884.5,101.0,3.9,23.5,760.5,771.03,591.18
2016,7,14,15,30,873.0,99.0,3.9,23.0,720.0,724.28,560.43
2016,7,14,15,45,858.0,97.0,3.95,23.0,675.0,674.0,525.12
2016,7,14,16,0,843.0,95.0,4.0,23.0,630.0,623.73,487.44
2016,7,14,16,15,824.0,92.0,4.0,22.5,581.5,568.82,446.06
2016,7,14,16,30,805.0,89.0,4.0,22.0,533.0,514.19,403.58
2016,7,14,16,45,779.0,86.0,4.05,21.5,482.0,456.81,357.67
2016,7,14,17,0,753.0,83.0,4.1,21.0,431.0,400.99,311.49
2016,7,14,17,15,719.5,78.5,4.1,20.5,379.0,342.76,262.12
2016,7,14,17,30,686.0,74.0,4.1,20.0,327.0,286.41,213.15
2016,7,14,17,45,637.5,69.0,4.1,19.5,276.0,229.81,163.86
2016,7,14,18,0,589.0,64.0,4.1,19.0,225.0,178.29,119.2
2016,7,14,18,15,519.5,56.5,4.0,18.5,177.0,126.65,77.18
2016,7,14,18,30,450.0,49.0,3.9,18.0,129.0,82.86,45.2
2016,7,14,18,45,345.0,38.5,3.8,17.5,88.5,42.99,22.06
2016,7,14,19,0,240.0,28.0,3.7,17.0,48.0,22.26,10.52
2016,7,14,19,15,120.0,14.0,3.6,16.5,24.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,130.0,13.0,3.0,13.0,23.0,12.78,0.0
2016,7,15,5,30,260.0,26.0,3.1,13.0,46.0,20.5,8.79
2016,7,15,5,45,366.5,35.5,3.25,13.5,86.5,39.29,19.66
2016,7,15,6,0,473.0,45.0,3.4,14.0,127.0,79.13,42.24
2016,7,15,6,15,540.5,51.5,3.3,14.5,175.0,122.71,74.18
2016,7,15,6,30,608.0,58.0,3.2,15.0,223.0,173.89,116.38
2016,7,15,6,45,308.0,91.0,3.15,15.5,175.0,164.59,122.8
2016,7,15,7,0,8.0,124.0,3.1,16.0,127.0,121.48,96.33
2016,7,15,7,15,32.0,152.5,3.0,16.5,167.0,158.42,126.13
2016,7,15,7,30,56.0,181.0,2.9,17.0,207.0,198.17,157.87
2016,7,15,7,45,66.0,205.0,2.8,17.5,239.0,229.73,182.67
2016,7,15,8,0,76.0,229.0,2.7,18.0,271.0,262.37,207.94
2016,7,15,8,15,136.0,254.5,2.7,18.0,337.5,328.06,259.79
2016,7,15,8,30,196.0,280.0,2.7,18.0,404.0,397.82,314.02
2016,7,15,8,45,541.5,184.0,2.7,18.5,560.0,549.87,434.79
2016,7,15,9,0,887.0,88.0,2.7,19.0,716.0,720.53,562.92
2016,7,15,9,15,898.0,90.0,2.7,19.5,756.5,767.59,592.87
2016,7,15,9,30,909.0,92.0,2.7,20.0,797.0,813.14,622.17
2016,7,15,9,45,915.5,94.5,2.7,20.5,831.5,853.77,647.6
2016,7,15,10,0,922.0,97.0,2.7,21.0,866.0,892.15,671.17
2016,7,15,10,15,928.5,98.0,2.7,21.0,895.5,926.53,693.11
2016,7,15,10,30,935.0,99.0,2.7,21.0,925.0,958.3,713.19
2016,7,15,10,45,940.5,99.0,2.75,21.5,947.5,985.32,729.11
2016,7,15,11,0,946.0,99.0,2.8,22.0,970.0,1009.35,743.05
2016,7,15,11,15,949.0,99.5,2.8,22.0,985.0,1028.34,754.7
2016,7,15,11,30,952.0,100.0,2.8,22.0,1000.0,1044.04,764.31
2016,7,15,11,45,954.5,100.0,2.85,22.0,1008.5,1055.35,771.67
2016,7,15,12,0,957.0,100.0,2.9,22.0,1017.0,1063.21,776.95
2016,7,15,12,15,957.0,100.0,2.95,22.0,1017.0,1065.08,778.5
2016,7,15,12,30,957.0,100.0,3.0,22.0,1017.0,1063.45,777.96
2016,7,15,12,45,948.0,104.5,3.05,22.0,1007.5,1053.94,772.45
2016,7,15,13,0,939.0,109.0,3.1,22.0,998.0,1041.1,764.91
2016,7,15,13,15,936.0,108.5,3.1,22.0,983.0,1025.8,755.42
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1007.24,743.87
2016,7,15,13,45,717.5,221.5,3.1,22.0,874.0,909.39,679.33
2016,7,15,14,0,502.0,335.0,3.1,22.0,780.0,807.9,605.74
2016,7,15,14,15,516.0,311.0,3.1,22.0,755.5,781.75,589.69
2016,7,15,14,30,530.0,287.0,3.1,22.0,731.0,753.11,571.16
2016,7,15,14,45,530.0,273.0,3.1,22.0,701.0,720.43,549.05
2016,7,15,15,0,530.0,259.0,3.1,22.0,671.0,686.17,525.56
2016,7,15,15,15,697.5,179.5,3.1,21.5,692.5,712.58,550.16
2016,7,15,15,30,865.0,100.0,3.1,21.0,714.0,719.51,558.52
2016,7,15,15,45,846.5,99.0,3.1,21.0,668.5,668.22,521.9
2016,7,15,16,0,828.0,98.0,3.1,21.0,623.0,617.33,483.69
2016,7,15,16,15,808.5,95.0,3.15,20.5,574.5,562.79,442.81
2016,7,15,16,30,789.0,92.0,3.2,20.0,526.0,508.62,400.82
2016,7,15,16,45,597.5,123.0,3.25,19.5,434.0,406.97,320.67
2016,7,15,17,0,406.0,154.0,3.3,19.0,342.0,322.54,253.49
2016,7,15,17,15,532.5,116.5,3.35,18.5,331.5,309.19,239.57
2016,7,15,17,30,659.0,79.0,3.4,18.0,321.0,282.57,211.96
2016,7,15,17,45,603.0,74.0,3.45,18.0,269.5,225.51,162.12
2016,7,15,18,0,547.0,69.0,3.5,18.0,218.0,174.39,117.94
2016,7,15,18,15,476.0,61.0,3.45,17.5,171.0,124.41,77.45
2016,7,15,18,30,405.0,53.0,3.4,17.0,124.0,82.5,46.88
2016,7,15,18,45,298.0,41.0,3.35,16.5,84.5,43.07,23.29
2016,7,15,19,0,191.0,29.0,3.3,16.0,45.0,22.62,10.55
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.0,13.0,3.4,14.0,22.0,12.78,0.0
2016,7,16,5,30,236.0,26.0,3.4,14.0,44.0,20.63,8.35
2016,7,16,5,45,345.0,36.0,3.45,14.5,84.0,38.66,19.69
2016,7,16,6,0,454.0,46.0,3.5,15.0,124.0,77.85,41.84
2016,7,16,6,15,523.0,53.0,3.4,15.5,171.5,120.99,73.19
2016,7,16,6,30,592.0,60.0,3.3,16.0,219.0,171.91,114.86
2016,7,16,6,45,333.0,100.5,3.2,16.5,194.0,179.49,133.71
2016,7,16,7,0,74.0,141.0,3.1,17.0,169.0,157.67,124.26
2016,7,16,7,15,64.5,160.5,3.0,17.0,187.0,177.73,141.17
2016,7,16,7,30,55.0,180.0,2.9,17.0,205.0,196.77,156.7
2016,7,16,7,45,212.0,191.5,2.85,17.5,305.0,287.67,229.28
2016,7,16,8,0,369.0,203.0,2.8,18.0,405.0,392.69,312.14
2016,7,16,8,15,602.5,147.0,2.75,18.5,511.5,494.12,392.27
2016,7,16,8,30,836.0,91.0,2.7,19.0,618.0,611.42,482.88
2016,7,16,8,45,852.5,92.5,2.7,19.5,663.0,662.64,520.07
2016,7,16,9,0,869.0,94.0,2.7,20.0,708.0,713.37,554.82
2016,7,16,9,15,880.0,96.0,2.7,20.0,748.5,759.74,586.28
2016,7,16,9,30,891.0,98.0,2.7,20.0,789.0,804.66,616.35
2016,7,16,9,45,898.5,100.0,2.75,20.5,823.5,845.01,642.02
2016,7,16,10,0,906.0,102.0,2.8,21.0,858.0,883.22,665.95
2016,7,16,10,15,912.5,103.5,2.85,21.0,887.0,917.69,688.45
2016,7,16,10,30,919.0,105.0,2.9,21.0,916.0,949.59,709.15
2016,7,16,10,45,923.0,106.5,2.95,21.0,938.0,976.4,726.43
2016,7,16,11,0,927.0,108.0,3.0,21.0,960.0,1000.22,741.78
2016,7,16,11,15,930.5,108.5,3.05,21.0,975.5,1019.42,754.14
2016,7,16,11,30,934.0,109.0,3.1,21.0,991.0,1035.4,764.5
2016,7,16,11,45,935.5,109.5,3.2,21.5,999.0,1046.08,770.45
2016,7,16,12,0,937.0,110.0,3.3,22.0,1007.0,1053.37,774.3
2016,7,16,12,15,937.5,110.0,3.35,22.0,1008.0,1055.73,776.12
2016,7,16,12,30,938.0,110.0,3.4,22.0,1009.0,1054.64,775.86
2016,7,16,12,45,936.0,110.5,3.5,22.0,1001.5,1048.13,772.58
2016,7,16,13,0,934.0,111.0,3.6,22.0,994.0,1038.22,767.17
2016,7,16,13,15,932.0,110.5,3.6,21.5,979.5,1023.96,759.7
2016,7,16,13,30,930.0,110.0,3.6,21.0,965.0,1006.42,750.11
2016,7,16,13,45,927.5,108.0,3.65,21.0,944.0,983.68,735.99
2016,7,16,14,0,925.0,106.0,3.7,21.0,923.0,957.85,719.79
2016,7,16,14,15,919.0,105.0,3.75,21.0,895.0,926.96,700.1
2016,7,16,14,30,913.0,104.0,3.8,21.0,867.0,893.43,678.5
2016,7,16,14,45,906.0,102.0,3.85,21.0,833.0,855.59,653.73
2016,7,16,15,0,899.0,100.0,3.9,21.0,799.0,815.53,627.19
2016,7,16,15,15,888.5,98.0,3.95,20.5,759.0,770.81,598.17
2016,7,16,15,30,878.0,96.0,4.0,20.0,719.0,724.57,567.55
2016,7,16,15,45,864.5,94.0,4.05,20.0,674.5,675.01,532.43
2016,7,16,16,0,851.0,92.0,4.1,20.0,630.0,624.67,494.22
2016,7,16,16,15,833.0,89.0,4.1,19.5,582.0,570.53,452.84
2016,7,16,16,30,815.0,86.0,4.1,19.0,534.0,515.92,409.8
2016,7,16,16,45,791.5,82.5,4.2,19.0,483.0,458.66,362.71
2016,7,16,17,0,768.0,79.0,4.3,19.0,432.0,402.68,315.34
2016,7,16,17,15,735.5,75.0,4.3,18.5,380.5,344.48,265.39
2016,7,16,17,30,703.0,71.0,4.3,18.0,329.0,289.07,216.58
2016,7,16,17,45,657.0,66.0,4.3,17.5,277.5,231.15,165.56
2016,7,16,18,0,611.0,61.0,4.3,17.0,226.0,179.04,119.81
2016,7,16,18,15,542.5,54.0,4.2,16.5,177.5,126.82,76.91
2016,7,16,18,30,474.0,47.0,4.1,16.0,129.0,82.34,44.28
2016,7,16,18,45,363.5,37.0,4.1,15.5,88.0,41.55,20.96
2016,7,16,19,0,253.0,27.0,4.1,15.0,47.0,21.47,9.45
2016,7,16,19,15,126.5,13.5,4.1,14.5,23.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,12.0,4.45,13.5,22.0,11.8,0.0
2016,7,17,5,30,268.0,24.0,4.5,14.0,44.0,18.78,6.57
2016,7,17,5,45,382.0,33.0,4.6,14.5,85.0,36.23,17.3
2016,7,17,6,0,496.0,42.0,4.7,15.0,126.0,76.81,39.47
2016,7,17,6,15,248.0,55.5,4.65,15.0,97.5,84.67,54.98
2016,7,17,6,30,0.0,69.0,4.6,15.0,69.0,66.35,50.75
2016,7,17,6,45,0.0,84.5,4.6,15.5,84.5,81.29,63.33
2016,7,17,7,0,0.0,100.0,4.6,16.0,100.0,96.29,75.7
2016,7,17,7,15,0.0,118.5,4.55,16.0,118.5,114.2,90.43
2016,7,17,7,30,0.0,137.0,4.5,16.0,137.0,132.19,105.01
2016,7,17,7,45,5.5,160.0,4.45,16.5,163.0,157.15,124.92
2016,7,17,8,0,11.0,183.0,4.4,17.0,189.0,182.76,145.11
2016,7,17,8,15,21.5,212.5,4.4,17.0,225.5,218.16,173.31
2016,7,17,8,30,32.0,242.0,4.4,17.0,262.0,256.68,203.71
2016,7,17,8,45,30.5,255.5,4.45,17.5,276.0,271.01,214.09
2016,7,17,9,0,29.0,269.0,4.5,18.0,290.0,285.15,224.26
2016,7,17,9,15,19.5,247.0,4.55,18.0,261.5,255.06,200.01
2016,7,17,9,30,10.0,225.0,4.6,18.0,233.0,226.88,177.27
2016,7,17,9,45,13.5,254.5,4.65,18.5,266.0,259.24,202.12
2016,7,17,10,0,17.0,284.0,4.7,19.0,299.0,291.91,226.81
2016,7,17,10,15,31.0,331.0,4.7,19.0,358.5,356.35,276.35
2016,7,17,10,30,45.0,378.0,4.7,19.0,418.0,417.86,322.87
2016,7,17,10,45,35.0,362.0,4.75,19.0,393.5,393.76,303.93
2016,7,17,11,0,25.0,346.0,4.8,19.0,369.0,369.04,284.72
2016,7,17,11,15,35.0,378.5,4.8,19.0,411.5,412.48,317.74
2016,7,17,11,30,45.0,411.0,4.8,19.0,454.0,456.18,350.48
2016,7,17,11,45,67.0,437.0,4.8,19.5,501.5,505.31,386.77
2016,7,17,12,0,89.0,463.0,4.8,20.0,549.0,554.51,422.6
2016,7,17,12,15,87.0,461.5,4.9,19.5,545.5,551.21,420.95
2016,7,17,12,30,85.0,460.0,5.0,19.0,542.0,547.47,419.22
2016,7,17,12,45,279.0,422.5,5.1,19.0,687.0,714.33,548.76
2016,7,17,13,0,473.0,385.0,5.2,19.0,832.0,869.77,665.54
2016,7,17,13,15,313.0,420.5,5.3,19.0,715.0,738.22,566.65
2016,7,17,13,30,153.0,456.0,5.4,19.0,598.0,609.58,468.45
2016,7,17,13,45,193.0,441.0,5.5,19.0,615.0,628.04,484.66
2016,7,17,14,0,233.0,426.0,5.6,19.0,632.0,644.1,498.53
2016,7,17,14,15,178.5,413.0,5.65,18.5,568.0,575.46,447.45
2016,7,17,14,30,124.0,400.0,5.7,18.0,504.0,509.31,397.62
2016,7,17,14,45,112.0,380.0,5.8,18.0,471.0,474.21,371.56
2016,7,17,15,0,100.0,360.0,5.9,18.0,438.0,435.64,342.52
2016,7,17,15,15,108.0,342.0,5.95,18.0,422.0,419.14,330.79
2016,7,17,15,30,116.0,324.0,6.0,18.0,406.0,405.02,320.69
2016,7,17,15,45,129.5,303.5,6.1,18.0,389.5,387.54,308.05
2016,7,17,16,0,143.0,283.0,6.2,18.0,373.0,368.62,294.04
2016,7,17,16,15,142.0,260.5,6.2,17.5,344.5,337.94,270.66
2016,7,17,16,30,141.0,238.0,6.2,17.0,316.0,307.2,246.82
2016,7,17,16,45,94.5,208.0,6.25,16.5,258.5,246.37,198.05
2016,7,17,17,0,48.0,178.0,6.3,16.0,201.0,192.21,154.34
2016,7,17,17,15,114.5,160.0,6.2,15.5,204.5,196.47,157.42
2016,7,17,17,30,181.0,142.0,6.1,15.0,208.0,192.42,152.18
2016,7,17,17,45,387.5,100.5,6.1,15.0,213.5,194.56,145.95
2016,7,17,18,0,594.0,59.0,6.1,15.0,219.0,173.3,116.91
2016,7,17,18,15,526.0,52.5,6.0,14.5,172.0,122.62,74.81
2016,7,17,18,30,458.0,46.0,5.9,14.0,125.0,79.61,43.08
2016,7,17,18,45,345.0,36.0,5.8,14.0,84.5,39.72,20.1
2016,7,17,19,0,232.0,26.0,5.7,14.0,44.0,20.58,8.48
2016,7,17,19,15,116.0,13.0,5.65,13.5,22.0,12.78,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.5,4.1,13.0,20.5,11.3,0.0
2016,7,18,5,30,251.0,23.0,4.1,13.0,41.0,17.92,5.48
2016,7,18,5,45,364.0,32.0,4.1,13.5,81.0,34.29,16.37
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,73.66,37.84
2016,7,18,6,15,542.5,47.0,4.05,14.5,167.5,116.53,68.88
2016,7,18,6,30,608.0,53.0,4.0,15.0,214.0,166.77,110.29
2016,7,18,6,45,304.0,70.5,3.95,15.5,151.0,143.08,105.05
2016,7,18,7,0,0.0,88.0,3.9,16.0,88.0,84.87,66.07
2016,7,18,7,15,0.0,109.5,3.85,16.0,109.5,105.61,83.25
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,126.44,100.22
2016,7,18,7,45,0.0,133.0,3.8,16.5,133.0,128.55,101.41
2016,7,18,8,0,0.0,135.0,3.8,17.0,135.0,130.62,102.56
2016,7,18,8,15,7.0,174.0,3.75,17.0,178.5,172.53,136.33
2016,7,18,8,30,14.0,213.0,3.7,17.0,222.0,215.31,170.28
2016,7,18,8,45,63.5,267.0,3.7,17.5,311.0,304.26,240.7
2016,7,18,9,0,113.0,321.0,3.7,18.0,400.0,399.42,314.04
2016,7,18,9,15,89.0,331.0,3.7,18.0,396.0,393.53,308.07
2016,7,18,9,30,65.0,341.0,3.7,18.0,392.0,388.7,303.15
2016,7,18,9,45,62.0,354.5,3.75,18.5,405.0,402.69,312.64
2016,7,18,10,0,59.0,368.0,3.8,19.0,418.0,416.3,321.7
2016,7,18,10,15,130.5,398.5,3.85,19.0,512.5,517.83,399.32
2016,7,18,10,30,202.0,429.0,3.9,19.0,607.0,618.34,474.13
2016,7,18,10,45,231.0,435.5,3.95,19.5,644.0,657.66,501.67
2016,7,18,11,0,260.0,442.0,4.0,20.0,681.0,703.1,533.47
2016,7,18,11,15,273.5,436.5,4.05,20.0,691.5,715.78,542.64
2016,7,18,11,30,287.0,431.0,4.1,20.0,702.0,727.7,551.5
2016,7,18,11,45,607.5,265.0,4.15,20.0,844.0,887.42,675.14
2016,7,18,12,0,928.0,99.0,4.2,20.0,986.0,1033.01,774.67
2016,7,18,12,15,928.5,99.0,4.25,20.0,986.5,1035.38,775.37
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,1034.33,775.01
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,1029.73,772.4
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,1021.64,767.56
2016,7,18,13,15,936.0,90.5,4.4,20.0,961.5,1007.31,758.24
2016,7,18,13,30,934.0,90.0,4.4,20.0,947.0,989.69,746.89
2016,7,18,13,45,932.5,87.5,4.45,20.0,926.5,967.25,732.76
2016,7,18,14,0,931.0,85.0,4.5,20.0,906.0,941.66,716.46
2016,7,18,14,15,925.5,84.0,4.5,20.0,878.5,911.02,696.22
2016,7,18,14,30,920.0,83.0,4.5,20.0,851.0,877.7,674.05
2016,7,18,14,45,915.0,81.0,4.5,20.0,817.5,841.24,649.53
2016,7,18,15,0,910.0,79.0,4.5,20.0,784.0,802.39,623.16
2016,7,18,15,15,900.5,77.5,4.5,20.0,745.0,758.49,592.89
2016,7,18,15,30,891.0,76.0,4.5,20.0,706.0,712.94,561.12
2016,7,18,15,45,880.5,73.5,4.5,20.0,662.5,664.29,526.65
2016,7,18,16,0,870.0,71.0,4.5,20.0,619.0,614.55,488.71
2016,7,18,16,15,854.0,69.0,4.55,19.5,572.0,561.33,447.77
2016,7,18,16,30,838.0,67.0,4.6,19.0,525.0,508.03,405.37
2016,7,18,16,45,817.5,64.0,4.65,18.5,475.5,451.8,359.2
2016,7,18,17,0,797.0,61.0,4.7,18.0,426.0,396.48,312.19
2016,7,18,17,15,768.0,58.0,4.75,17.5,375.0,338.47,261.66
2016,7,18,17,30,739.0,55.0,4.8,17.0,324.0,283.42,212.31
2016,7,18,17,45,698.0,51.0,4.9,17.0,273.5,226.97,161.29
2016,7,18,18,0,657.0,47.0,5.0,17.0,223.0,174.74,114.48
2016,7,18,18,15,595.0,42.0,4.95,16.5,175.5,123.03,71.5
2016,7,18,18,30,533.0,37.0,4.9,16.0,128.0,78.32,38.81
2016,7,18,18,45,428.0,29.5,4.85,15.5,87.0,35.61,15.23
2016,7,18,19,0,323.0,22.0,4.8,15.0,46.0,16.81,5.49
2016,7,18,19,15,161.5,11.0,4.65,14.5,23.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,13.0,21.5,10.32,0.0
2016,7,19,5,30,312.0,21.0,3.3,13.0,43.0,16.13,3.74
2016,7,19,5,45,419.5,29.0,3.4,13.5,83.5,32.2,14.07
2016,7,19,6,0,527.0,37.0,3.5,14.0,124.0,74.52,36.78
2016,7,19,6,15,591.0,42.0,3.45,14.0,171.5,118.76,68.72
2016,7,19,6,30,655.0,47.0,3.4,14.0,219.0,170.27,111.55
2016,7,19,6,45,327.5,66.5,3.4,14.5,152.5,144.73,105.94
2016,7,19,7,0,0.0,86.0,3.4,15.0,86.0,82.96,64.71
2016,7,19,7,15,5.0,119.5,3.4,15.5,122.0,116.95,92.79
2016,7,19,7,30,10.0,153.0,3.4,16.0,158.0,151.67,120.93
2016,7,19,7,45,5.0,156.0,3.45,16.5,158.5,153.07,121.45
2016,7,19,8,0,0.0,159.0,3.5,17.0,159.0,153.85,121.44
2016,7,19,8,15,4.5,179.0,3.55,17.0,181.5,175.98,139.0
2016,7,19,8,30,9.0,199.0,3.6,17.0,204.0,198.6,156.81
2016,7,19,8,45,22.0,238.5,3.65,17.5,253.5,246.38,194.27
2016,7,19,9,0,35.0,278.0,3.7,18.0,303.0,298.4,234.37
2016,7,19,9,15,40.0,300.5,3.75,18.0,330.5,326.5,255.66
2016,7,19,9,30,45.0,323.0,3.8,18.0,358.0,355.0,277.16
2016,7,19,9,45,86.5,360.5,3.85,18.5,431.5,428.92,333.54
2016,7,19,10,0,128.0,398.0,3.9,19.0,505.0,510.43,394.18
2016,7,19,10,15,186.5,409.5,3.95,19.0,571.0,578.62,445.51
2016,7,19,10,30,245.0,421.0,4.0,19.0,637.0,654.78,501.83
2016,7,19,10,45,589.5,258.0,4.05,19.0,794.0,825.14,634.94
2016,7,19,11,0,934.0,95.0,4.1,19.0,951.0,993.08,751.88
2016,7,19,11,15,936.5,95.5,4.1,19.0,965.5,1011.53,762.57
2016,7,19,11,30,939.0,96.0,4.1,19.0,980.0,1026.69,772.27
2016,7,19,11,45,941.0,95.5,4.2,19.5,988.0,1036.97,777.95
2016,7,19,12,0,943.0,95.0,4.3,20.0,996.0,1043.83,781.44
2016,7,19,12,15,943.5,95.0,4.35,20.0,996.5,1046.25,783.26
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,1045.19,782.89
2016,7,19,12,45,937.5,98.5,4.45,20.0,988.0,1037.27,778.12
2016,7,19,13,0,931.0,102.0,4.5,20.0,979.0,1026.01,771.35
2016,7,19,13,15,928.0,101.0,4.55,20.0,964.5,1010.28,761.65
2016,7,19,13,30,925.0,100.0,4.6,20.0,950.0,991.31,749.8
2016,7,19,13,45,925.0,97.0,4.7,20.5,929.5,969.94,735.28
2016,7,19,14,0,925.0,94.0,4.8,21.0,909.0,945.37,718.57
2016,7,19,14,15,919.0,93.0,4.85,20.5,880.5,914.43,699.8
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,880.84,678.99
2016,7,19,14,45,908.0,89.0,5.0,20.0,818.5,843.55,654.29
2016,7,19,15,0,903.0,86.0,5.1,20.0,785.0,803.89,627.6
2016,7,19,15,15,892.5,84.5,5.1,20.0,745.0,759.46,596.63
2016,7,19,15,30,882.0,83.0,5.1,20.0,705.0,713.48,564.21
2016,7,19,15,45,871.5,80.0,5.2,20.0,661.5,664.66,529.63
2016,7,19,16,0,861.0,77.0,5.3,20.0,618.0,614.76,491.22
2016,7,19,16,15,844.0,74.5,5.3,19.5,570.5,560.83,449.19
2016,7,19,16,30,827.0,72.0,5.3,19.0,523.0,506.93,405.89
2016,7,19,16,45,808.0,68.5,5.35,19.0,474.0,451.4,359.28
2016,7,19,17,0,789.0,65.0,5.4,19.0,425.0,396.11,311.53
2016,7,19,17,15,759.0,61.5,5.35,18.5,374.0,338.18,260.97
2016,7,19,17,30,729.0,58.0,5.3,18.0,323.0,282.76,211.37
2016,7,19,17,45,689.5,53.5,5.25,17.5,272.5,226.71,161.05
2016,7,19,18,0,650.0,49.0,5.2,17.0,222.0,174.74,114.7
2016,7,19,18,15,586.0,43.5,5.05,16.5,174.5,122.66,71.56
2016,7,19,18,30,522.0,38.0,4.9,16.0,127.0,77.84,38.91
2016,7,19,18,45,418.5,30.0,4.75,15.5,86.0,35.32,15.39
2016,7,19,19,0,315.0,22.0,4.6,15.0,45.0,16.9,5.11
2016,7,19,19,15,157.5,11.0,4.5,14.5,22.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,156.5,10.0,3.35,13.0,20.5,9.83,0.0
2016,7,20,5,30,313.0,20.0,3.5,13.0,41.0,15.29,2.55
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,32.18,14.36
2016,7,20,6,0,528.0,36.0,3.8,14.0,122.0,72.86,35.5
2016,7,20,6,15,592.5,41.5,3.75,14.5,170.0,117.67,67.59
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,169.8,110.59
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,222.19,157.24
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,278.99,208.26
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,334.51,258.53
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,393.11,310.26
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,448.94,357.87
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,505.85,404.71
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.0,560.24,448.01
2016,7,20,8,30,880.0,70.0,3.4,18.0,619.0,614.67,489.87
2016,7,20,8,45,893.0,71.5,3.4,18.5,663.5,665.71,527.88
2016,7,20,9,0,906.0,73.0,3.4,19.0,708.0,715.87,562.08
2016,7,20,9,15,916.0,74.5,3.4,19.0,748.5,762.66,594.34
2016,7,20,9,30,926.0,76.0,3.4,19.0,789.0,807.84,625.07
2016,7,20,9,45,924.5,82.5,3.4,19.5,822.0,846.9,649.93
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,883.1,672.52
2016,7,20,10,15,929.5,90.0,3.45,20.5,883.5,917.73,694.12
2016,7,20,10,30,936.0,91.0,3.5,21.0,912.0,949.73,713.76
2016,7,20,10,45,942.0,91.0,3.55,21.5,935.0,977.43,730.38
2016,7,20,11,0,948.0,91.0,3.6,22.0,958.0,1002.15,744.97
2016,7,20,11,15,951.0,91.5,3.65,22.0,973.5,1021.35,757.35
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,1037.22,767.65
2016,7,20,11,45,957.0,91.0,3.8,22.0,997.0,1048.14,775.16
2016,7,20,12,0,960.0,90.0,3.9,22.0,1005.0,1055.6,780.53
2016,7,20,12,15,960.5,90.0,4.0,22.0,1005.5,1058.06,782.73
2016,7,20,12,30,961.0,90.0,4.1,22.0,1006.0,1056.97,782.73
2016,7,20,12,45,960.0,89.5,4.25,22.0,999.0,1050.33,779.5
2016,7,20,13,0,959.0,89.0,4.4,22.0,992.0,1040.17,774.01
2016,7,20,13,15,956.5,89.0,4.5,22.0,978.0,1025.59,765.41
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,1007.65,754.88
2016,7,20,13,45,951.0,87.5,4.75,22.0,942.5,984.41,741.15
2016,7,20,14,0,948.0,86.0,4.9,22.0,921.0,958.02,725.14
2016,7,20,14,15,942.5,85.5,5.0,22.0,892.5,927.4,705.7
2016,7,20,14,30,937.0,85.0,5.1,22.0,864.0,894.04,684.17
2016,7,20,14,45,930.0,83.5,5.25,22.0,830.0,855.82,659.28
2016,7,20,15,0,923.0,82.0,5.4,22.0,796.0,815.31,632.4
2016,7,20,15,15,913.5,80.5,5.45,21.5,756.0,770.83,602.99
2016,7,20,15,30,904.0,79.0,5.5,21.0,716.0,724.66,571.87
2016,7,20,15,45,891.5,77.0,5.6,21.0,671.5,674.54,536.33
2016,7,20,16,0,879.0,75.0,5.7,21.0,627.0,623.47,497.13
2016,7,20,16,15,862.0,73.0,5.7,20.5,579.0,569.15,454.81
2016,7,20,16,30,845.0,71.0,5.7,20.0,531.0,514.83,411.16
2016,7,20,16,45,823.0,68.0,5.75,19.5,480.0,457.42,363.78
2016,7,20,17,0,801.0,65.0,5.8,19.0,429.0,400.56,315.31
2016,7,20,17,15,770.5,62.0,5.8,18.5,377.5,342.27,264.32
2016,7,20,17,30,740.0,59.0,5.8,18.0,326.0,286.53,214.3
2016,7,20,17,45,697.5,54.5,5.8,18.0,274.5,229.09,162.48
