Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,0,655.0,50.0,5.8,18.0,223.0,176.06,115.14
2016,7,20,18,15,589.5,44.5,5.65,17.5,175.0,123.51,71.83
2016,7,20,18,30,524.0,39.0,5.5,17.0,127.0,76.97,38.05
2016,7,20,18,45,417.0,30.5,5.4,16.5,85.5,35.24,15.51
2016,7,20,19,0,310.0,22.0,5.3,16.0,44.0,17.01,4.59
2016,7,20,19,15,155.0,11.0,5.2,15.5,22.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.5,20.0,9.83,0.0
2016,7,21,5,30,303.0,20.0,4.1,14.0,40.0,15.4,1.73
2016,7,21,5,45,413.5,28.5,4.35,14.5,80.5,30.34,13.21
2016,7,21,6,0,524.0,37.0,4.6,15.0,121.0,72.8,35.59
2016,7,21,6,15,589.5,42.5,4.6,15.0,169.0,117.45,67.42
2016,7,21,6,30,655.0,48.0,4.6,15.0,217.0,169.56,110.49
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.0,221.96,157.24
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,278.85,208.5
2016,7,21,7,15,771.0,59.0,4.5,16.5,370.0,334.34,258.48
2016,7,21,7,30,801.0,62.0,4.4,17.0,421.0,392.9,309.73
2016,7,21,7,45,823.5,64.5,4.3,17.5,471.5,448.95,357.53
2016,7,21,8,0,846.0,67.0,4.2,18.0,522.0,506.15,404.56
2016,7,21,8,15,862.5,69.0,4.1,18.0,570.0,560.31,448.6
2016,7,21,8,30,879.0,71.0,4.0,18.0,618.0,614.45,491.3
2016,7,21,8,45,892.0,72.0,3.9,18.5,662.5,664.98,529.01
2016,7,21,9,0,905.0,73.0,3.8,19.0,707.0,714.63,562.73
2016,7,21,9,15,915.0,74.5,3.75,19.0,747.0,761.43,595.01
2016,7,21,9,30,925.0,76.0,3.7,19.0,787.0,806.62,625.71
2016,7,21,9,45,931.0,78.0,3.7,19.5,821.5,847.18,651.77
2016,7,21,10,0,937.0,80.0,3.7,20.0,856.0,885.41,675.88
2016,7,21,10,15,943.0,81.0,3.75,20.0,885.0,920.06,698.89
2016,7,21,10,30,949.0,82.0,3.8,20.0,914.0,952.01,719.97
2016,7,21,10,45,954.5,82.0,3.9,20.5,937.0,979.57,736.95
2016,7,21,11,0,960.0,82.0,4.0,21.0,960.0,1004.09,751.85
2016,7,21,11,15,963.0,82.5,4.1,21.0,975.5,1023.52,764.82
2016,7,21,11,30,966.0,83.0,4.2,21.0,991.0,1039.58,775.64
2016,7,21,11,45,968.5,83.0,4.35,21.5,999.5,1051.17,782.41
2016,7,21,12,0,971.0,83.0,4.5,22.0,1008.0,1059.24,786.98
2016,7,21,12,15,971.5,83.0,4.65,22.0,1008.5,1061.74,789.99
2016,7,21,12,30,972.0,83.0,4.8,22.0,1009.0,1060.64,790.71
2016,7,21,12,45,963.0,88.5,4.95,22.0,1000.0,1052.19,786.57
2016,7,21,13,0,954.0,94.0,5.1,22.0,991.0,1040.31,780.19
2016,7,21,13,15,952.0,93.5,5.1,21.5,977.0,1025.77,772.34
2016,7,21,13,30,950.0,93.0,5.1,21.0,963.0,1007.85,762.24
2016,7,21,13,45,950.0,90.0,5.15,21.0,942.5,985.93,748.31
2016,7,21,14,0,950.0,87.0,5.2,21.0,922.0,960.72,732.11
2016,7,21,14,15,944.5,86.0,5.15,21.0,893.5,929.51,711.02
2016,7,21,14,30,939.0,85.0,5.1,21.0,865.0,895.54,687.97
2016,7,21,14,45,935.5,82.0,5.1,21.0,831.5,858.56,663.02
2016,7,21,15,0,932.0,79.0,5.1,21.0,798.0,819.02,636.08
2016,7,21,15,15,922.5,77.5,5.05,20.5,758.0,774.16,605.99
2016,7,21,15,30,913.0,76.0,5.0,20.0,718.0,727.59,574.26
2016,7,21,15,45,903.0,73.0,5.0,20.0,674.0,677.66,538.71
2016,7,21,16,0,893.0,70.0,5.0,20.0,630.0,626.56,499.55
2016,7,21,16,15,877.0,68.0,5.0,19.5,581.5,572.1,457.28
2016,7,21,16,30,861.0,66.0,5.0,19.0,533.0,517.54,413.55
2016,7,21,16,45,840.5,63.0,5.05,19.0,482.5,459.99,365.41
2016,7,21,17,0,820.0,60.0,5.1,19.0,432.0,403.35,316.55
2016,7,21,17,15,790.5,57.0,5.1,18.5,380.0,344.6,265.27
2016,7,21,17,30,761.0,54.0,5.1,18.0,328.0,287.32,214.02
2016,7,21,17,45,718.0,50.5,5.1,17.5,276.0,229.6,162.24
2016,7,21,18,0,675.0,47.0,5.1,17.0,224.0,176.32,114.81
2016,7,21,18,15,611.0,41.5,4.95,16.5,175.5,122.87,70.59
2016,7,21,18,30,547.0,36.0,4.8,16.0,127.0,76.7,37.2
2016,7,21,18,45,436.5,28.5,4.7,15.5,85.0,34.85,15.19
2016,7,21,19,0,326.0,21.0,4.6,15.0,43.0,16.16,3.51
2016,7,21,19,15,163.0,10.5,4.5,14.5,21.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,13.5,19.5,9.34,0.0
2016,7,22,5,30,305.0,19.0,3.9,14.0,39.0,15.83,0.9
2016,7,22,5,45,415.5,27.5,4.05,14.5,79.5,30.36,13.52
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,71.22,34.35
2016,7,22,6,15,593.0,42.0,4.1,15.5,168.5,116.61,66.4
2016,7,22,6,30,660.0,48.0,4.0,16.0,217.0,169.66,109.74
2016,7,22,6,45,703.5,52.0,3.95,16.5,268.5,222.46,156.52
2016,7,22,7,0,747.0,56.0,3.9,17.0,320.0,279.81,207.82
2016,7,22,7,15,778.5,59.5,3.8,17.0,372.0,336.69,259.05
2016,7,22,7,30,810.0,63.0,3.7,17.0,424.0,396.79,311.82
2016,7,22,7,45,832.5,65.5,3.65,17.5,475.5,453.37,359.91
2016,7,22,8,0,855.0,68.0,3.6,18.0,527.0,511.08,407.24
2016,7,22,8,15,872.0,70.0,3.55,18.5,575.5,566.02,450.85
2016,7,22,8,30,889.0,72.0,3.5,19.0,624.0,620.98,492.97
2016,7,22,8,45,902.0,74.0,3.5,19.5,669.5,673.06,531.71
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,724.23,566.48
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,771.51,597.78
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,817.13,627.41
2016,7,22,9,45,933.5,85.5,3.55,21.5,829.5,856.62,652.58
2016,7,22,10,0,932.0,92.0,3.6,22.0,862.0,893.21,675.51
2016,7,22,10,15,938.0,93.0,3.65,22.0,891.5,927.76,698.2
2016,7,22,10,30,944.0,94.0,3.7,22.0,921.0,959.61,718.98
2016,7,22,10,45,949.0,94.5,3.75,22.5,943.5,987.15,735.41
2016,7,22,11,0,954.0,95.0,3.8,23.0,966.0,1011.63,749.77
2016,7,22,11,15,957.0,95.5,3.9,23.0,981.5,1030.98,762.55
2016,7,22,11,30,960.0,96.0,4.0,23.0,997.0,1046.98,773.23
2016,7,22,11,45,962.0,95.5,4.1,23.5,1005.0,1057.52,778.92
2016,7,22,12,0,964.0,95.0,4.2,24.0,1013.0,1064.55,782.41
2016,7,22,12,15,964.0,95.0,4.3,24.0,1013.0,1066.54,784.25
2016,7,22,12,30,964.0,95.0,4.4,24.0,1013.0,1064.95,783.89
2016,7,22,12,45,961.5,95.5,4.55,24.0,1005.0,1057.83,780.35
2016,7,22,13,0,959.0,96.0,4.7,24.0,997.0,1047.2,775.08
2016,7,22,13,15,956.0,95.5,4.85,24.0,982.0,1031.6,766.5
2016,7,22,13,30,953.0,95.0,5.0,24.0,967.0,1012.64,755.64
2016,7,22,13,45,948.5,94.5,5.15,24.0,944.5,989.01,741.54
2016,7,22,14,0,944.0,94.0,5.3,24.0,922.0,962.29,725.22
2016,7,22,14,15,938.0,93.0,5.35,23.5,893.5,930.76,706.2
2016,7,22,14,30,932.0,92.0,5.4,23.0,865.0,896.52,685.09
2016,7,22,14,45,923.5,91.0,5.5,23.0,830.0,857.67,659.42
2016,7,22,15,0,915.0,90.0,5.6,23.0,795.0,816.64,631.91
2016,7,22,15,15,904.5,88.0,5.6,22.5,754.5,771.11,601.57
2016,7,22,15,30,894.0,86.0,5.6,22.0,714.0,724.0,569.62
2016,7,22,15,45,880.0,84.5,5.65,22.0,669.0,673.73,533.68
2016,7,22,16,0,866.0,83.0,5.7,22.0,624.0,622.66,494.3
2016,7,22,16,15,848.5,80.5,5.65,21.5,575.5,568.05,451.85
2016,7,22,16,30,831.0,78.0,5.6,21.0,527.0,513.51,408.19
2016,7,22,16,45,806.0,75.5,5.6,21.0,476.0,455.6,359.91
2016,7,22,17,0,781.0,73.0,5.6,21.0,425.0,399.07,311.46
2016,7,22,17,15,748.5,69.0,5.5,20.5,373.0,340.02,260.4
2016,7,22,17,30,716.0,65.0,5.4,20.0,321.0,283.79,210.59
2016,7,22,17,45,665.5,61.0,5.35,19.5,269.0,226.13,159.8
2016,7,22,18,0,615.0,57.0,5.3,19.0,217.0,172.59,113.17
2016,7,22,18,15,544.0,50.0,5.15,18.5,168.5,119.98,70.51
2016,7,22,18,30,473.0,43.0,5.0,18.0,120.0,75.43,38.73
2016,7,22,18,45,353.0,33.0,4.9,17.5,79.5,35.04,16.77
2016,7,22,19,0,233.0,23.0,4.8,17.0,39.0,18.22,3.75
2016,7,22,19,15,116.5,11.5,4.7,16.5,19.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,10.32,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,16.61,0.0
2016,7,23,5,45,351.5,30.5,3.1,15.5,74.5,29.96,14.22
2016,7,23,6,0,472.0,40.0,3.1,16.0,114.0,68.96,34.44
2016,7,23,6,15,543.0,46.5,2.95,16.5,161.5,112.46,64.8
2016,7,23,6,30,614.0,53.0,2.8,17.0,209.0,164.02,106.29
2016,7,23,6,45,664.0,57.5,2.65,17.5,260.5,217.48,152.68
2016,7,23,7,0,714.0,62.0,2.5,18.0,312.0,275.08,203.16
2016,7,23,7,15,746.5,65.5,2.5,18.5,364.0,330.56,252.0
2016,7,23,7,30,779.0,69.0,2.5,19.0,416.0,388.86,301.94
2016,7,23,7,45,804.5,71.5,2.5,20.0,467.5,445.48,348.48
2016,7,23,8,0,830.0,74.0,2.5,21.0,519.0,503.6,394.41
2016,7,23,8,15,848.0,76.5,2.55,21.5,567.5,558.44,437.12
2016,7,23,8,30,866.0,79.0,2.6,22.0,616.0,613.44,478.56
2016,7,23,8,45,880.0,81.0,2.65,23.0,661.0,665.17,515.36
2016,7,23,9,0,894.0,83.0,2.7,24.0,706.0,716.15,548.65
2016,7,23,9,15,904.5,84.5,2.8,24.5,746.5,762.99,579.35
2016,7,23,9,30,915.0,86.0,2.9,25.0,787.0,808.26,608.56
2016,7,23,9,45,924.0,87.0,3.0,25.5,822.5,849.99,634.99
2016,7,23,10,0,933.0,88.0,3.1,26.0,858.0,889.6,659.73
2016,7,23,10,15,939.0,89.0,3.2,26.0,887.0,924.22,682.27
2016,7,23,10,30,945.0,90.0,3.3,26.0,916.0,956.13,703.0
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.0,982.47,718.99
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,1005.63,732.9
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.0,1024.92,745.8
2016,7,23,11,30,955.0,95.0,3.9,27.0,990.0,1040.88,756.63
2016,7,23,11,45,954.5,96.5,4.05,27.0,997.5,1050.96,763.77
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,1057.52,768.75
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,1060.0,771.2
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,1058.93,771.46
2016,7,23,12,45,952.0,99.5,4.65,27.0,998.5,1052.38,768.39
2016,7,23,13,0,949.0,101.0,4.8,27.0,991.0,1042.36,763.51
2016,7,23,13,15,946.5,100.5,4.9,26.5,976.5,1027.37,756.48
2016,7,23,13,30,944.0,100.0,5.0,26.0,962.0,1009.03,747.22
2016,7,23,13,45,940.5,99.0,5.1,26.0,940.5,985.97,733.23
2016,7,23,14,0,937.0,98.0,5.2,26.0,919.0,959.81,717.1
2016,7,23,14,15,931.5,96.5,5.2,25.5,890.5,928.36,698.01
2016,7,23,14,30,926.0,95.0,5.2,25.0,862.0,894.19,676.9
2016,7,23,14,45,918.0,94.0,5.25,25.0,827.5,855.91,651.67
2016,7,23,15,0,910.0,93.0,5.3,25.0,793.0,815.43,624.66
2016,7,23,15,15,900.0,91.0,5.3,24.5,753.0,770.42,595.09
2016,7,23,15,30,890.0,89.0,5.3,24.0,713.0,723.8,563.91
2016,7,23,15,45,876.0,87.0,5.3,24.0,668.0,673.13,527.83
2016,7,23,16,0,862.0,85.0,5.3,24.0,623.0,621.69,488.54
2016,7,23,16,15,844.0,82.5,5.2,23.5,574.5,566.93,446.37
2016,7,23,16,30,826.0,80.0,5.1,23.0,526.0,512.39,403.13
2016,7,23,16,45,801.0,77.5,5.1,22.5,474.5,454.65,356.27
2016,7,23,17,0,776.0,75.0,5.1,22.0,423.0,398.32,309.06
2016,7,23,17,15,742.5,71.0,5.05,21.5,371.0,339.15,258.33
2016,7,23,17,30,709.0,67.0,5.0,21.0,319.0,282.91,208.9
2016,7,23,17,45,658.5,62.5,5.0,20.5,267.0,224.07,157.51
2016,7,23,18,0,608.0,58.0,5.0,20.0,215.0,171.5,111.96
2016,7,23,18,15,535.5,51.0,4.9,19.0,166.5,119.12,69.98
2016,7,23,18,30,463.0,44.0,4.8,18.0,118.0,74.99,38.84
2016,7,23,18,45,340.0,33.5,4.7,17.5,77.5,34.76,16.96
2016,7,23,19,0,217.0,23.0,4.6,17.0,37.0,18.36,2.79
2016,7,23,19,15,108.5,11.5,4.5,16.5,18.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,96.5,10.5,3.1,14.0,16.0,10.32,0.0
2016,7,24,5,30,193.0,21.0,3.1,14.0,32.0,16.74,0.0
2016,7,24,5,45,313.0,31.5,3.15,14.5,71.0,29.84,14.87
2016,7,24,6,0,433.0,42.0,3.2,15.0,110.0,67.45,34.86
2016,7,24,6,15,508.0,49.5,3.05,15.5,157.0,110.14,64.63
2016,7,24,6,30,583.0,57.0,2.9,16.0,204.0,161.38,105.7
2016,7,24,6,45,633.0,62.5,2.8,16.5,255.0,213.06,150.61
2016,7,24,7,0,683.0,68.0,2.7,17.0,306.0,270.07,200.66
2016,7,24,7,15,718.0,72.5,2.65,17.5,358.0,326.73,250.41
2016,7,24,7,30,753.0,77.0,2.6,18.0,410.0,385.57,300.76
2016,7,24,7,45,779.0,80.0,2.6,19.0,461.0,441.62,346.98
2016,7,24,8,0,805.0,83.0,2.6,20.0,512.0,499.27,392.72
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.0,554.06,435.41
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,608.54,476.48
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,660.65,514.72
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,712.22,550.2
2016,7,24,9,15,887.5,93.5,2.7,22.0,741.5,759.12,581.79
2016,7,24,9,30,899.0,95.0,2.7,22.0,782.0,804.57,611.99
2016,7,24,9,45,907.5,96.5,2.75,22.5,817.5,845.88,638.09
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,885.08,662.47
2016,7,24,10,15,922.5,99.0,2.85,23.0,882.0,919.67,684.83
2016,7,24,10,30,929.0,100.0,2.9,23.0,911.0,951.63,705.39
2016,7,24,10,45,934.5,100.5,3.0,23.5,934.0,979.34,722.12
2016,7,24,11,0,940.0,101.0,3.1,24.0,957.0,1004.06,736.87
2016,7,24,11,15,942.5,101.5,3.2,24.0,972.0,1022.74,749.14
2016,7,24,11,30,945.0,102.0,3.3,24.0,987.0,1038.09,759.38
2016,7,24,11,45,947.0,102.5,3.4,24.5,995.0,1049.55,765.71
2016,7,24,12,0,949.0,103.0,3.5,25.0,1003.0,1057.54,769.89
2016,7,24,12,15,949.0,103.0,3.65,25.0,1003.0,1059.51,772.2
2016,7,24,12,30,949.0,103.0,3.8,25.0,1003.0,1057.95,772.33
2016,7,24,12,45,946.5,103.0,4.0,25.0,995.5,1050.38,768.98
2016,7,24,13,0,944.0,103.0,4.2,25.0,988.0,1039.35,763.4
2016,7,24,13,15,941.0,102.5,4.35,25.0,973.0,1023.91,754.62
2016,7,24,13,30,938.0,102.0,4.5,25.0,958.0,1005.16,743.64
2016,7,24,13,45,932.5,101.5,4.65,25.0,935.5,980.84,729.27
2016,7,24,14,0,927.0,101.0,4.8,25.0,913.0,953.52,712.9
2016,7,24,14,15,920.5,100.0,4.85,24.5,884.0,921.94,694.12
2016,7,24,14,30,914.0,99.0,4.9,24.0,855.0,887.72,673.31
2016,7,24,14,45,904.5,98.0,5.0,24.0,819.5,848.55,647.76
2016,7,24,15,0,895.0,97.0,5.1,24.0,784.0,807.33,620.46
2016,7,24,15,15,884.0,95.0,5.1,23.5,743.5,762.1,590.63
2016,7,24,15,30,873.0,93.0,5.1,23.0,703.0,715.38,559.26
2016,7,24,15,45,857.0,91.5,5.1,23.0,658.0,664.59,522.69
2016,7,24,16,0,841.0,90.0,5.1,23.0,613.0,613.23,483.35
2016,7,24,16,15,821.5,87.0,5.05,22.5,564.5,558.5,441.21
2016,7,24,16,30,802.0,84.0,5.0,22.0,516.0,503.37,397.52
2016,7,24,16,45,775.5,81.0,4.95,21.5,465.0,445.6,350.44
2016,7,24,17,0,749.0,78.0,4.9,21.0,414.0,389.46,303.24
2016,7,24,17,15,714.5,74.0,4.85,20.5,362.0,331.36,253.32
2016,7,24,17,30,680.0,70.0,4.8,20.0,310.0,275.37,204.13
2016,7,24,17,45,631.5,64.5,4.75,19.5,259.0,218.59,154.35
2016,7,24,18,0,583.0,59.0,4.7,19.0,208.0,166.96,109.54
2016,7,24,18,15,510.0,51.5,4.6,18.5,160.5,115.5,68.19
2016,7,24,18,30,437.0,44.0,4.5,18.0,113.0,72.37,37.75
2016,7,24,18,45,320.5,33.0,4.45,17.5,74.0,33.39,16.36
2016,7,24,19,0,204.0,22.0,4.4,17.0,35.0,17.5,1.18
2016,7,24,19,15,102.0,11.0,4.3,16.5,17.5,10.81,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.0,10.0,3.05,13.0,15.0,9.83,0.0
2016,7,25,5,30,182.0,20.0,3.1,13.0,30.0,15.88,0.0
2016,7,25,5,45,302.0,31.5,3.15,13.5,68.5,29.25,14.79
2016,7,25,6,0,422.0,43.0,3.2,14.0,107.0,67.05,35.19
2016,7,25,6,15,497.5,50.5,3.05,14.5,154.5,109.1,64.46
2016,7,25,6,30,573.0,58.0,2.9,15.0,202.0,159.79,105.11
2016,7,25,6,45,291.5,88.5,2.8,15.5,162.0,154.79,114.6
2016,7,25,7,0,10.0,119.0,2.7,16.0,122.0,117.26,92.8
2016,7,25,7,15,21.5,142.0,2.6,16.5,151.0,144.22,114.64
2016,7,25,7,30,33.0,165.0,2.5,17.0,180.0,173.22,137.79
2016,7,25,7,45,41.0,188.5,2.45,17.5,209.0,202.06,160.52
2016,7,25,8,0,49.0,212.0,2.4,18.0,238.0,231.83,183.63
2016,7,25,8,15,64.5,238.5,2.4,18.5,276.5,269.63,212.79
2016,7,25,8,30,80.0,265.0,2.4,19.0,315.0,308.99,242.71
2016,7,25,8,45,470.0,182.5,2.45,19.5,506.0,496.79,392.71
2016,7,25,9,0,860.0,100.0,2.5,20.0,697.0,708.65,552.17
2016,7,25,9,15,871.5,102.0,2.5,20.5,737.5,755.45,581.47
2016,7,25,9,30,883.0,104.0,2.5,21.0,778.0,800.85,610.53
2016,7,25,9,45,888.0,108.0,2.5,21.5,812.5,841.32,635.74
2016,7,25,10,0,893.0,112.0,2.5,22.0,847.0,879.48,659.06
2016,7,25,10,15,900.0,113.0,2.55,22.0,876.5,913.86,681.3
2016,7,25,10,30,907.0,114.0,2.6,22.0,906.0,945.71,701.79
2016,7,25,10,45,912.0,115.5,2.65,22.5,928.5,973.49,718.18
2016,7,25,11,0,917.0,117.0,2.7,23.0,951.0,998.32,732.6
2016,7,25,11,15,920.5,117.5,2.7,23.0,966.5,1017.61,744.39
2016,7,25,11,30,924.0,118.0,2.7,23.0,982.0,1033.67,754.18
2016,7,25,11,45,926.5,117.5,2.75,23.5,990.0,1044.41,759.67
2016,7,25,12,0,929.0,117.0,2.8,24.0,998.0,1051.76,763.12
2016,7,25,12,15,929.5,117.0,2.85,24.0,998.5,1054.19,765.02
2016,7,25,12,30,930.0,117.0,2.9,24.0,999.0,1053.16,764.87
2016,7,25,12,45,930.0,116.0,2.95,24.0,992.0,1047.15,761.65
2016,7,25,13,0,930.0,115.0,3.0,24.0,985.0,1037.69,756.34
2016,7,25,13,15,692.5,239.5,3.05,24.0,882.0,930.92,687.15
2016,7,25,13,30,455.0,364.0,3.1,24.0,779.0,816.86,604.94
2016,7,25,13,45,688.0,236.0,3.2,24.0,846.0,896.64,668.1
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,954.96,707.99
2016,7,25,14,15,914.5,107.0,3.35,24.0,884.5,923.5,687.63
2016,7,25,14,30,908.0,106.0,3.4,24.0,856.0,889.41,666.08
2016,7,25,14,45,903.0,102.5,3.45,24.0,821.5,851.55,641.77
2016,7,25,15,0,898.0,99.0,3.5,24.0,787.0,811.31,615.59
2016,7,25,15,15,887.0,97.0,3.45,23.5,746.5,765.92,586.18
2016,7,25,15,30,876.0,95.0,3.4,23.0,706.0,719.02,555.27
2016,7,25,15,45,865.0,91.5,3.4,23.0,662.0,669.33,520.38
2016,7,25,16,0,854.0,88.0,3.4,23.0,618.0,618.61,482.43
2016,7,25,16,15,835.5,85.0,3.35,22.5,569.0,563.76,441.03
2016,7,25,16,30,817.0,82.0,3.3,22.0,520.0,508.42,397.93
2016,7,25,16,45,794.5,78.0,3.25,21.5,469.0,450.7,351.58
2016,7,25,17,0,772.0,74.0,3.2,21.0,418.0,394.17,304.63
2016,7,25,17,15,738.5,70.0,3.15,20.5,366.0,335.18,254.44
2016,7,25,17,30,705.0,66.0,3.1,20.0,314.0,279.12,205.47
2016,7,25,17,45,658.0,60.5,3.05,19.5,262.5,221.47,155.14
2016,7,25,18,0,611.0,55.0,3.0,19.0,211.0,167.63,108.59
2016,7,25,18,15,538.5,48.0,2.9,18.5,162.5,115.2,66.6
2016,7,25,18,30,466.0,41.0,2.8,18.0,114.0,71.03,35.69
2016,7,25,18,45,348.0,31.0,2.75,17.5,74.5,31.49,14.71
2016,7,25,19,0,230.0,21.0,2.7,17.0,35.0,16.65,0.0
2016,7,25,19,15,115.0,10.5,2.6,16.5,17.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.5,0.75,14.5,14.5,9.34,0.0
2016,7,26,5,30,192.0,19.0,0.8,15.0,29.0,15.02,0.0
2016,7,26,5,45,309.5,30.0,0.85,15.5,67.0,27.44,13.4
2016,7,26,6,0,427.0,41.0,0.9,16.0,105.0,64.88,33.07
2016,7,26,6,15,501.5,49.0,0.85,16.5,152.5,107.5,62.32
2016,7,26,6,30,576.0,57.0,0.8,17.0,200.0,158.66,102.64
2016,7,26,6,45,625.0,63.0,0.8,17.5,250.5,210.16,146.6
2016,7,26,7,0,674.0,69.0,0.8,18.0,301.0,266.91,195.39
2016,7,26,7,15,709.0,73.5,0.8,18.5,353.0,323.1,243.51
2016,7,26,7,30,744.0,78.0,0.8,19.0,405.0,381.5,292.09
2016,7,26,7,45,768.5,82.0,0.85,20.0,456.0,437.46,336.93
2016,7,26,8,0,793.0,86.0,0.9,21.0,507.0,494.9,381.14
2016,7,26,8,15,813.0,89.0,0.9,21.5,555.5,549.97,422.38
2016,7,26,8,30,833.0,92.0,0.9,22.0,604.0,605.49,462.4
2016,7,26,8,45,846.5,95.5,0.95,23.0,649.0,656.31,497.28
2016,7,26,9,0,860.0,99.0,1.0,24.0,694.0,707.16,530.1
2016,7,26,9,15,872.0,101.0,1.05,24.5,734.5,754.37,559.73
2016,7,26,9,30,884.0,103.0,1.1,25.0,775.0,800.22,587.99
2016,7,26,9,45,639.5,221.5,1.15,25.5,720.0,757.37,555.9
2016,7,26,10,0,395.0,340.0,1.2,26.0,665.0,684.72,500.14
2016,7,26,10,15,653.0,225.0,1.3,26.5,784.5,815.87,594.69
2016,7,26,10,30,911.0,110.0,1.4,27.0,904.0,945.01,675.81
2016,7,26,10,45,916.0,111.0,1.5,27.5,926.0,972.4,690.79
2016,7,26,11,0,921.0,112.0,1.6,28.0,948.0,996.83,705.09
2016,7,26,11,15,924.0,113.0,1.75,28.0,963.5,1016.23,718.4
2016,7,26,11,30,927.0,114.0,1.9,28.0,979.0,1032.37,729.78
2016,7,26,11,45,929.0,113.5,2.1,28.5,987.0,1042.65,736.76
2016,7,26,12,0,931.0,113.0,2.3,29.0,995.0,1049.52,741.62
2016,7,26,12,15,931.0,113.0,2.4,29.0,995.0,1051.45,743.81
2016,7,26,12,30,931.0,113.0,2.5,29.0,995.0,1049.91,743.96
2016,7,26,12,45,925.0,115.5,2.65,29.0,986.5,1041.5,740.42
2016,7,26,13,0,919.0,118.0,2.8,29.0,978.0,1029.74,734.8
2016,7,26,13,15,916.0,117.5,2.9,29.0,963.0,1014.59,726.59
2016,7,26,13,30,913.0,117.0,3.0,29.0,948.0,996.2,716.32
2016,7,26,13,45,910.0,115.0,3.1,29.0,926.5,973.13,703.02
2016,7,26,14,0,907.0,113.0,3.2,29.0,905.0,947.01,687.69
2016,7,26,14,15,900.5,112.0,3.2,28.5,876.0,915.88,669.64
2016,7,26,14,30,894.0,111.0,3.2,28.0,847.0,882.17,649.74
2016,7,26,14,45,886.5,108.5,3.25,28.0,812.5,843.69,625.45
2016,7,26,15,0,879.0,106.0,3.3,28.0,778.0,803.05,599.45
2016,7,26,15,15,867.0,104.0,3.25,27.5,737.5,757.6,570.48
2016,7,26,15,30,855.0,102.0,3.2,27.0,697.0,710.76,540.13
2016,7,26,15,45,841.5,98.5,3.2,27.0,652.0,661.44,505.66
2016,7,26,16,0,828.0,95.0,3.2,27.0,607.0,609.86,467.75
2016,7,26,16,15,808.0,92.0,3.15,26.5,558.5,554.63,426.8
2016,7,26,16,30,788.0,89.0,3.1,26.0,510.0,499.81,384.85
2016,7,26,16,45,763.0,85.0,3.05,25.5,459.5,442.36,339.55
2016,7,26,17,0,738.0,81.0,3.0,25.0,409.0,386.4,293.94
2016,7,26,17,15,703.0,76.5,2.9,24.0,357.0,327.35,245.15
2016,7,26,17,30,668.0,72.0,2.8,23.0,305.0,272.12,198.15
2016,7,26,17,45,618.5,65.5,2.7,22.5,254.0,214.8,149.04
2016,7,26,18,0,569.0,59.0,2.6,22.0,203.0,162.77,104.88
2016,7,26,18,15,495.5,51.0,2.5,21.0,155.5,111.68,64.84
2016,7,26,18,30,422.0,43.0,2.4,20.0,108.0,69.0,35.44
2016,7,26,18,45,307.0,31.5,2.3,19.5,69.5,30.72,14.7
2016,7,26,19,0,192.0,20.0,2.2,19.0,31.0,15.79,0.0
2016,7,26,19,15,96.0,10.0,2.1,18.5,15.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.0,1.2,15.5,10.0,7.86,0.0
2016,7,27,5,30,91.0,16.0,1.2,16.0,20.0,12.4,0.0
2016,7,27,5,45,183.0,31.5,1.25,16.5,54.0,26.81,13.86
2016,7,27,6,0,275.0,47.0,1.3,17.0,88.0,59.32,33.71
2016,7,27,6,15,345.0,59.5,1.25,17.5,131.0,96.98,60.14
2016,7,27,6,30,415.0,72.0,1.2,18.0,174.0,142.64,95.83
2016,7,27,6,45,470.5,81.0,1.2,18.5,222.0,190.34,135.54
2016,7,27,7,0,526.0,90.0,1.2,19.0,270.0,243.32,180.21
2016,7,27,7,15,565.0,97.0,1.2,19.5,319.0,294.47,223.57
2016,7,27,7,30,604.0,104.0,1.2,20.0,368.0,349.4,269.01
2016,7,27,7,45,637.5,108.5,1.3,20.5,417.5,402.84,312.5
2016,7,27,8,0,671.0,113.0,1.4,21.0,467.0,458.89,356.78
2016,7,27,8,15,693.5,118.0,1.4,21.5,514.0,511.58,396.84
2016,7,27,8,30,716.0,123.0,1.4,22.0,561.0,565.2,436.27
2016,7,27,8,45,737.0,125.0,1.45,22.5,605.5,615.15,472.24
2016,7,27,9,0,758.0,127.0,1.5,23.0,650.0,665.38,507.45
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.0,710.94,537.68
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,755.52,566.08
2016,7,27,9,45,776.5,145.5,1.65,24.5,759.0,790.58,587.65
2016,7,27,10,0,768.0,158.0,1.7,25.0,788.0,822.69,607.12
2016,7,27,10,15,776.5,160.0,1.8,25.5,816.5,856.14,627.84
2016,7,27,10,30,785.0,162.0,1.9,26.0,845.0,887.51,647.03
2016,7,27,10,45,796.0,161.0,2.0,26.5,868.5,915.87,664.18
2016,7,27,11,0,807.0,160.0,2.1,27.0,892.0,941.9,679.79
2016,7,27,11,15,811.0,161.0,2.2,27.0,907.0,960.67,692.1
2016,7,27,11,30,815.0,162.0,2.3,27.0,922.0,976.57,702.72
2016,7,27,11,45,822.0,159.5,2.4,27.0,931.5,988.87,711.14
2016,7,27,12,0,829.0,157.0,2.5,27.0,941.0,998.15,717.76
2016,7,27,12,15,829.0,157.0,2.6,27.0,941.0,999.9,719.7
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,998.49,719.76
2016,7,27,12,45,841.5,148.0,2.8,27.0,938.5,991.28,716.19
2016,7,27,13,0,854.0,139.0,2.9,27.0,936.0,986.87,714.53
2016,7,27,13,15,850.5,138.0,2.95,27.0,921.5,971.54,705.43
2016,7,27,13,30,847.0,137.0,3.0,27.0,907.0,953.21,694.5
2016,7,27,13,45,846.5,133.5,3.15,27.0,887.0,932.26,682.59
2016,7,27,14,0,846.0,130.0,3.3,27.0,867.0,908.36,668.62
2016,7,27,14,15,838.5,128.5,3.3,26.5,838.5,877.43,650.2
2016,7,27,14,30,831.0,127.0,3.3,26.0,810.0,844.16,630.07
2016,7,27,14,45,826.0,122.5,3.35,26.0,777.0,807.75,606.63
2016,7,27,15,0,821.0,118.0,3.4,26.0,744.0,771.63,583.19
2016,7,27,15,15,808.0,115.5,3.35,25.5,704.5,726.75,553.99
2016,7,27,15,30,795.0,113.0,3.3,25.0,665.0,680.73,523.58
2016,7,27,15,45,784.0,108.0,3.3,24.5,622.0,632.57,489.68
2016,7,27,16,0,773.0,103.0,3.3,24.0,579.0,583.58,454.01
2016,7,27,16,15,752.0,99.5,3.25,23.5,532.0,529.86,413.48
2016,7,27,16,30,731.0,96.0,3.2,23.0,485.0,476.76,372.19
2016,7,27,16,45,709.5,90.0,3.15,23.0,436.5,421.27,327.17
2016,7,27,17,0,688.0,84.0,3.1,23.0,388.0,367.41,282.18
2016,7,27,17,15,651.5,79.0,3.05,22.0,337.5,310.72,234.96
2016,7,27,17,30,615.0,74.0,3.0,21.0,287.0,257.39,189.31
2016,7,27,17,45,571.0,66.5,2.95,20.5,239.0,203.41,142.59
2016,7,27,18,0,527.0,59.0,2.9,20.0,191.0,154.16,100.36
2016,7,27,18,15,454.0,50.5,2.8,19.5,145.5,105.11,61.65
2016,7,27,18,30,381.0,42.0,2.7,19.0,100.0,64.43,33.46
2016,7,27,18,45,276.0,30.0,2.65,18.5,64.0,28.29,13.43
2016,7,27,19,0,171.0,18.0,2.6,18.0,28.0,13.97,0.0
2016,7,27,19,15,85.5,9.0,2.5,17.5,14.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,89.5,8.5,1.7,14.0,12.5,8.36,0.0
2016,7,28,5,30,179.0,17.0,1.7,14.0,25.0,13.3,0.0
2016,7,28,5,45,294.0,27.5,1.7,14.5,61.5,24.01,13.8
2016,7,28,6,0,409.0,38.0,1.7,15.0,98.0,59.66,29.77
2016,7,28,6,15,329.0,61.0,1.65,15.5,121.0,95.96,60.47
2016,7,28,6,30,249.0,84.0,1.6,16.0,144.0,123.89,87.97
2016,7,28,6,45,273.0,101.5,1.6,16.5,182.0,161.63,120.02
2016,7,28,7,0,297.0,119.0,1.6,17.0,220.0,202.08,154.43
2016,7,28,7,15,510.0,95.5,1.55,17.5,303.5,273.32,210.12
2016,7,28,7,30,723.0,72.0,1.5,18.0,387.0,365.62,283.61
2016,7,28,7,45,749.0,75.5,1.45,18.5,436.5,420.67,328.87
2016,7,28,8,0,775.0,79.0,1.4,19.0,486.0,477.37,373.91
2016,7,28,8,15,794.0,81.5,1.45,19.5,533.5,530.5,415.14
2016,7,28,8,30,813.0,84.0,1.5,20.0,581.0,583.32,454.82
2016,7,28,8,45,827.5,86.5,1.55,20.5,625.0,633.67,491.46
2016,7,28,9,0,842.0,89.0,1.6,21.0,669.0,683.41,525.5
2016,7,28,9,15,853.0,91.0,1.7,21.5,708.5,729.19,555.67
2016,7,28,9,30,864.0,93.0,1.8,22.0,748.0,773.57,584.49
2016,7,28,9,45,873.5,93.5,1.9,22.5,782.5,813.54,609.97
2016,7,28,10,0,883.0,94.0,2.0,23.0,817.0,851.56,633.91
2016,7,28,10,15,889.5,95.5,2.1,23.0,845.5,885.79,656.4
2016,7,28,10,30,896.0,97.0,2.2,23.0,874.0,917.49,677.18
2016,7,28,10,45,899.0,98.5,2.3,23.5,895.0,943.22,692.71
2016,7,28,11,0,902.0,100.0,2.4,24.0,916.0,965.96,706.29
2016,7,28,11,15,904.5,100.5,2.45,24.0,930.5,984.07,717.81
2016,7,28,11,30,907.0,101.0,2.5,24.0,945.0,998.97,727.37
2016,7,28,11,45,907.0,102.0,2.65,24.5,952.0,1008.63,733.21
2016,7,28,12,0,907.0,103.0,2.8,25.0,959.0,1014.92,736.96
2016,7,28,12,15,906.5,103.0,2.85,25.0,959.0,1016.3,738.17
2016,7,28,12,30,906.0,103.0,2.9,25.0,959.0,1014.28,737.36
2016,7,28,12,45,898.0,106.5,2.95,25.0,949.5,1005.04,731.99
2016,7,28,13,0,890.0,110.0,3.0,25.0,940.0,992.57,724.66
2016,7,28,13,15,887.0,109.5,3.0,24.5,925.5,977.74,716.87
2016,7,28,13,30,884.0,109.0,3.0,24.0,911.0,959.76,707.06
2016,7,28,13,45,879.5,107.5,3.05,24.0,889.0,936.31,692.66
2016,7,28,14,0,875.0,106.0,3.1,24.0,867.0,909.98,676.32
2016,7,28,14,15,868.0,105.0,3.1,24.0,839.0,879.2,656.59
2016,7,28,14,30,861.0,104.0,3.1,24.0,811.0,845.96,635.13
2016,7,28,14,45,852.5,102.0,3.1,24.0,777.0,808.18,610.4
2016,7,28,15,0,844.0,100.0,3.1,24.0,743.0,768.41,584.11
2016,7,28,15,15,832.0,98.0,3.1,23.5,703.5,724.24,555.52
2016,7,28,15,30,820.0,96.0,3.1,23.0,664.0,678.79,525.55
2016,7,28,15,45,805.5,93.5,3.1,23.0,620.5,631.23,491.5
2016,7,28,16,0,791.0,91.0,3.1,23.0,577.0,581.67,454.23
2016,7,28,16,15,771.0,88.0,3.05,22.5,530.0,528.17,413.68
2016,7,28,16,30,751.0,85.0,3.0,22.0,483.0,475.17,372.23
2016,7,28,16,45,725.0,81.5,3.0,21.5,434.0,419.64,327.61
2016,7,28,17,0,699.0,78.0,3.0,21.0,385.0,365.77,282.86
2016,7,28,17,15,664.0,73.0,3.0,20.5,335.0,308.37,234.17
2016,7,28,17,30,629.0,68.0,3.0,20.0,285.0,254.83,187.57
2016,7,28,17,45,579.5,62.5,3.0,19.5,236.5,200.75,140.61
2016,7,28,18,0,530.0,57.0,3.0,19.0,188.0,151.98,98.78
2016,7,28,18,15,457.5,48.5,2.85,18.5,143.0,102.91,59.93
2016,7,28,18,30,385.0,40.0,2.7,18.0,98.0,62.16,31.73
2016,7,28,18,45,275.0,29.0,2.55,17.5,62.0,26.84,12.58
2016,7,28,19,0,165.0,18.0,2.4,17.0,26.0,14.1,0.0
2016,7,28,19,15,82.5,9.0,2.25,17.0,13.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,53.5,7.5,2.1,14.0,10.0,7.37,0.0
2016,7,29,5,30,107.0,15.0,2.1,14.0,20.0,11.65,0.0
2016,7,29,5,45,202.5,29.5,2.15,14.5,53.0,24.62,14.06
2016,7,29,6,0,298.0,44.0,2.2,15.0,86.0,57.3,31.68
2016,7,29,6,15,370.5,54.5,2.15,15.5,129.0,95.09,57.97
2016,7,29,6,30,443.0,65.0,2.1,16.0,172.0,140.67,93.83
2016,7,29,6,45,493.5,73.5,2.05,16.5,219.5,187.39,133.62
2016,7,29,7,0,544.0,82.0,2.0,17.0,267.0,239.66,178.73
2016,7,29,7,15,582.5,88.5,1.95,17.5,315.5,291.11,223.28
2016,7,29,7,30,621.0,95.0,1.9,18.0,364.0,346.26,269.9
2016,7,29,7,45,651.5,99.5,1.9,18.5,413.0,399.21,313.75
2016,7,29,8,0,682.0,104.0,1.9,19.0,462.0,454.44,358.03
2016,7,29,8,15,704.5,108.5,1.95,19.5,509.0,507.19,399.21
2016,7,29,8,30,727.0,113.0,2.0,20.0,556.0,560.85,439.82
2016,7,29,8,45,747.5,114.5,2.05,20.5,600.0,610.58,476.47
2016,7,29,9,0,768.0,116.0,2.1,21.0,644.0,660.41,512.24
2016,7,29,9,15,781.5,119.0,2.1,21.5,683.5,706.43,542.78
2016,7,29,9,30,795.0,122.0,2.1,22.0,723.0,751.43,571.75
2016,7,29,9,45,812.0,120.0,2.15,22.5,759.5,792.86,598.15
2016,7,29,10,0,829.0,118.0,2.2,23.0,796.0,829.92,621.26
2016,7,29,10,15,836.5,119.5,2.25,23.0,824.5,863.43,643.04
2016,7,29,10,30,844.0,121.0,2.3,23.0,853.0,894.63,663.2
2016,7,29,10,45,854.0,119.5,2.4,23.5,876.0,922.6,680.33
2016,7,29,11,0,864.0,118.0,2.5,24.0,899.0,948.04,695.76
2016,7,29,11,15,868.0,118.5,2.55,24.0,914.5,966.98,707.86
2016,7,29,11,30,872.0,119.0,2.6,24.0,930.0,982.88,718.1
2016,7,29,11,45,877.5,117.0,2.65,24.5,939.0,994.59,724.32
2016,7,29,12,0,883.0,115.0,2.7,25.0,948.0,1003.11,728.59
2016,7,29,12,15,883.5,115.0,2.75,25.0,948.5,1005.43,730.4
2016,7,29,12,30,884.0,115.0,2.8,25.0,949.0,1004.43,730.25
2016,7,29,12,45,887.0,112.0,2.9,25.0,943.5,999.53,728.13
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,991.28,723.92
2016,7,29,13,15,887.5,108.5,3.05,25.0,923.5,976.91,715.39
2016,7,29,13,30,885.0,108.0,3.1,25.0,909.0,959.38,704.88
2016,7,29,13,45,883.0,105.5,3.2,25.0,888.5,937.18,691.66
2016,7,29,14,0,881.0,103.0,3.3,25.0,868.0,911.97,676.4
2016,7,29,14,15,874.5,102.0,3.3,24.5,840.0,881.43,658.12
2016,7,29,14,30,868.0,101.0,3.3,24.0,812.0,848.38,638.0
2016,7,29,14,45,861.5,98.5,3.3,24.0,778.5,811.45,613.8
2016,7,29,15,0,855.0,96.0,3.3,24.0,745.0,772.37,587.91
2016,7,29,15,15,843.5,94.0,3.25,23.5,706.0,728.1,558.97
2016,7,29,15,30,832.0,92.0,3.2,23.0,667.0,682.48,528.66
2016,7,29,15,45,818.5,89.0,3.2,23.0,623.5,633.39,493.67
2016,7,29,16,0,805.0,86.0,3.2,23.0,580.0,583.61,456.17
2016,7,29,16,15,786.0,83.5,3.15,22.5,533.0,531.24,416.34
2016,7,29,16,30,767.0,81.0,3.1,22.0,486.0,478.48,374.98
2016,7,29,16,45,741.5,77.5,3.1,21.5,436.5,422.34,329.76
2016,7,29,17,0,716.0,74.0,3.1,21.0,387.0,367.79,284.33
2016,7,29,17,15,681.5,69.5,3.05,20.5,337.0,310.93,235.84
2016,7,29,17,30,647.0,65.0,3.0,20.0,287.0,256.32,188.18
2016,7,29,17,45,596.5,59.5,2.95,19.5,237.5,201.03,140.12
2016,7,29,18,0,546.0,54.0,2.9,19.0,188.0,151.17,97.34
2016,7,29,18,15,473.0,46.5,2.7,18.5,143.0,102.18,58.64
2016,7,29,18,30,400.0,39.0,2.5,18.0,98.0,61.56,30.84
2016,7,29,18,45,284.5,28.0,2.4,17.5,61.5,25.49,11.64
2016,7,29,19,0,169.0,17.0,2.3,17.0,25.0,13.27,0.0
2016,7,29,19,15,84.5,8.5,2.15,17.0,12.5,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,83.5,7.5,1.95,14.0,11.0,7.37,0.0
2016,7,30,5,30,167.0,15.0,2.0,14.0,22.0,11.6,0.0
2016,7,30,5,45,286.5,26.0,2.15,14.5,58.0,21.69,11.5
2016,7,30,6,0,406.0,37.0,2.3,15.0,94.0,57.4,28.26
2016,7,30,6,15,481.0,45.0,2.3,15.5,140.0,98.62,56.15
2016,7,30,6,30,556.0,53.0,2.3,16.0,186.0,148.44,95.52
2016,7,30,6,45,430.5,84.5,2.3,16.5,202.5,181.89,131.24
2016,7,30,7,0,305.0,116.0,2.3,17.0,219.0,200.96,153.51
2016,7,30,7,15,249.0,145.0,2.25,17.5,238.0,227.83,178.26
2016,7,30,7,30,193.0,174.0,2.2,18.0,257.0,247.28,195.4
2016,7,30,7,45,161.0,198.5,2.2,18.5,274.0,268.0,212.18
2016,7,30,8,0,129.0,223.0,2.2,19.0,291.0,285.24,225.29
2016,7,30,8,15,139.0,246.5,2.2,19.5,326.0,321.55,253.01
2016,7,30,8,30,149.0,270.0,2.2,20.0,361.0,358.72,280.76
2016,7,30,8,45,266.5,271.5,2.25,20.5,449.0,448.19,349.6
2016,7,30,9,0,384.0,273.0,2.3,21.0,537.0,544.85,422.0
2016,7,30,9,15,628.0,183.0,2.35,21.5,644.5,658.5,508.59
2016,7,30,9,30,872.0,93.0,2.4,22.0,752.0,779.04,593.49
2016,7,30,9,45,884.0,93.0,2.5,22.5,787.5,820.9,619.77
2016,7,30,10,0,896.0,93.0,2.6,23.0,823.0,860.93,645.19
2016,7,30,10,15,902.5,94.0,2.65,23.0,852.0,895.1,667.34
2016,7,30,10,30,909.0,95.0,2.7,23.0,881.0,926.68,687.71
2016,7,30,10,45,914.0,95.5,2.8,23.5,903.5,953.6,704.02
2016,7,30,11,0,919.0,96.0,2.9,24.0,926.0,977.54,718.36
2016,7,30,11,15,922.0,96.5,2.95,24.0,941.0,996.45,730.42
2016,7,30,11,30,925.0,97.0,3.0,24.0,956.0,1012.09,740.47
2016,7,30,11,45,927.5,97.0,3.05,24.0,964.0,1023.37,747.8
2016,7,30,12,0,930.0,97.0,3.1,24.0,972.0,1031.24,753.06
2016,7,30,12,15,930.0,97.0,3.1,24.0,972.5,1033.14,754.16
2016,7,30,12,30,930.0,97.0,3.1,24.0,973.0,1031.55,753.17
2016,7,30,12,45,672.5,242.5,3.1,24.0,874.0,929.91,686.49
2016,7,30,13,0,415.0,388.0,3.1,24.0,775.0,817.02,603.27
2016,7,30,13,15,662.0,246.0,3.05,23.5,850.5,907.54,674.94
2016,7,30,13,30,909.0,104.0,3.0,23.0,926.0,977.81,722.52
2016,7,30,13,45,907.0,102.0,3.0,23.0,905.0,955.59,707.8
