Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,0,905.0,100.0,3.0,23.0,884.0,930.29,691.85
2016,7,30,14,15,899.0,98.5,2.95,23.0,855.5,898.99,671.5
2016,7,30,14,30,893.0,97.0,2.9,23.0,827.0,865.07,649.36
2016,7,30,14,45,888.0,94.0,2.9,23.0,794.0,827.97,625.27
2016,7,30,15,0,883.0,91.0,2.9,23.0,761.0,788.53,599.37
2016,7,30,15,15,872.5,89.0,2.85,22.5,721.0,743.87,570.38
2016,7,30,15,30,862.0,87.0,2.8,22.0,681.0,697.69,539.9
2016,7,30,15,45,605.5,164.5,2.8,22.0,568.5,570.83,444.41
2016,7,30,16,0,349.0,242.0,2.8,22.0,456.0,456.7,355.52
2016,7,30,16,15,578.0,158.0,2.85,21.5,477.5,488.39,383.17
2016,7,30,16,30,807.0,74.0,2.9,21.0,499.0,490.9,385.71
2016,7,30,16,45,788.0,70.0,2.95,20.5,449.5,435.15,340.42
2016,7,30,17,0,769.0,66.0,3.0,20.0,400.0,380.26,294.44
2016,7,30,17,15,736.0,62.0,3.0,19.5,349.0,321.55,244.06
2016,7,30,17,30,703.0,58.0,3.0,19.0,298.0,265.76,194.9
2016,7,30,17,45,660.0,53.0,3.05,18.5,247.5,209.76,145.47
2016,7,30,18,0,617.0,48.0,3.1,18.0,197.0,158.33,100.6
2016,7,30,18,15,545.0,41.5,3.05,17.5,150.0,106.62,59.45
2016,7,30,18,30,473.0,35.0,3.0,17.0,103.0,61.87,28.88
2016,7,30,18,45,356.0,25.5,2.95,16.5,65.0,23.28,9.72
2016,7,30,19,0,239.0,16.0,2.9,16.0,27.0,12.45,0.0
2016,7,30,19,15,119.5,8.0,2.8,15.5,13.5,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,2.45,13.5,11.5,6.88,0.0
2016,7,31,5,30,215.0,14.0,2.5,14.0,23.0,13.76,0.0
2016,7,31,5,45,338.0,23.5,2.65,14.5,60.0,19.14,9.25
2016,7,31,6,0,461.0,33.0,2.8,15.0,97.0,56.38,25.76
2016,7,31,6,15,535.0,40.0,2.75,15.0,144.0,100.71,55.7
2016,7,31,6,30,609.0,47.0,2.7,15.0,191.0,152.28,96.82
2016,7,31,6,45,304.5,69.5,2.65,15.5,141.5,137.85,99.76
2016,7,31,7,0,0.0,92.0,2.6,16.0,92.0,88.67,69.26
2016,7,31,7,15,0.0,109.0,2.45,16.5,109.0,105.17,82.78
2016,7,31,7,30,0.0,126.0,2.3,17.0,126.0,121.73,96.0
2016,7,31,7,45,4.5,149.5,2.2,17.5,152.0,146.67,115.83
2016,7,31,8,0,9.0,173.0,2.1,18.0,178.0,172.19,135.78
2016,7,31,8,15,20.0,202.5,2.0,18.5,214.5,207.72,163.48
2016,7,31,8,30,31.0,232.0,1.9,19.0,251.0,246.75,193.4
2016,7,31,8,45,35.0,253.0,1.85,19.5,276.0,272.13,212.14
2016,7,31,9,0,39.0,274.0,1.8,20.0,301.0,297.9,230.93
2016,7,31,9,15,88.0,314.0,1.8,20.0,379.5,376.4,290.95
2016,7,31,9,30,137.0,354.0,1.8,20.0,458.0,463.31,355.53
2016,7,31,9,45,233.5,357.5,1.8,20.5,544.0,551.55,420.46
2016,7,31,10,0,330.0,361.0,1.8,21.0,630.0,650.91,491.24
2016,7,31,10,15,611.0,235.0,1.8,21.5,754.5,788.51,592.53
2016,7,31,10,30,892.0,109.0,1.8,22.0,879.0,925.42,682.05
2016,7,31,10,45,893.0,112.5,1.8,22.5,900.5,951.31,695.32
2016,7,31,11,0,894.0,116.0,1.8,23.0,922.0,974.11,707.75
2016,7,31,11,15,897.5,116.5,1.85,23.0,937.0,993.09,719.76
2016,7,31,11,30,901.0,117.0,1.9,23.0,952.0,1008.9,729.86
2016,7,31,11,45,902.0,117.5,1.95,23.0,959.5,1018.98,736.44
2016,7,31,12,0,903.0,118.0,2.0,23.0,967.0,1025.71,741.06
2016,7,31,12,15,903.0,118.0,2.05,23.0,967.5,1027.54,742.72
2016,7,31,12,30,903.0,118.0,2.1,23.0,968.0,1025.99,742.38
2016,7,31,12,45,659.5,252.5,2.2,23.0,871.0,927.14,679.76
2016,7,31,13,0,416.0,387.0,2.3,23.0,774.0,817.04,600.48
2016,7,31,13,15,661.0,248.0,2.35,23.0,850.5,908.47,671.54
2016,7,31,13,30,906.0,109.0,2.4,23.0,927.0,979.71,718.49
2016,7,31,13,45,904.5,106.0,2.5,23.0,905.5,956.96,704.48
2016,7,31,14,0,903.0,103.0,2.6,23.0,884.0,931.09,689.24
2016,7,31,14,15,896.0,102.0,2.65,22.5,855.0,899.43,670.9
2016,7,31,14,30,889.0,101.0,2.7,22.0,826.0,865.21,650.63
2016,7,31,14,45,883.5,97.5,2.8,22.0,792.0,827.26,626.63
2016,7,31,15,0,878.0,94.0,2.9,22.0,758.0,787.02,600.71
2016,7,31,15,15,866.5,92.5,2.95,21.5,718.0,742.27,572.05
2016,7,31,15,30,855.0,91.0,3.0,21.0,678.0,696.1,541.83
2016,7,31,15,45,843.0,87.5,3.1,21.0,634.0,646.36,506.77
2016,7,31,16,0,831.0,84.0,3.2,21.0,590.0,595.74,468.79
2016,7,31,16,15,811.5,81.5,3.2,20.5,541.5,541.76,427.59
2016,7,31,16,30,792.0,79.0,3.2,20.0,493.0,487.38,384.73
2016,7,31,16,45,769.0,74.5,3.25,19.5,443.0,430.0,338.19
2016,7,31,17,0,746.0,70.0,3.3,19.0,393.0,373.94,291.06
2016,7,31,17,15,711.5,66.0,3.25,18.5,342.0,315.93,241.0
2016,7,31,17,30,677.0,62.0,3.2,18.0,291.0,261.03,192.43
2016,7,31,17,45,629.5,56.5,3.15,17.5,241.0,204.94,143.0
2016,7,31,18,0,582.0,51.0,3.1,17.0,191.0,152.87,97.82
2016,7,31,18,15,507.5,43.5,3.0,16.5,144.5,101.83,57.33
2016,7,31,18,30,433.0,36.0,2.9,16.0,98.0,59.34,28.49
2016,7,31,18,45,314.0,25.5,2.85,15.5,61.0,22.24,11.85
2016,7,31,19,0,195.0,15.0,2.8,15.0,24.0,11.61,0.0
2016,7,31,19,15,97.5,7.5,2.7,14.5,12.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.5,10.5,6.88,0.0
2016,8,1,5,30,181.0,14.0,2.1,14.0,21.0,13.76,0.0
2016,8,1,5,45,308.0,24.0,2.15,14.5,57.0,19.02,8.89
2016,8,1,6,0,435.0,34.0,2.2,15.0,93.0,55.16,25.75
2016,8,1,6,15,510.5,41.0,2.15,15.0,139.0,96.99,53.65
2016,8,1,6,30,586.0,48.0,2.1,15.0,185.0,148.53,94.51
2016,8,1,6,45,296.5,80.0,2.1,15.5,150.0,145.73,106.41
2016,8,1,7,0,7.0,112.0,2.1,16.0,115.0,109.71,86.58
2016,8,1,7,15,8.0,128.0,2.05,16.5,131.5,126.13,99.94
2016,8,1,7,30,9.0,144.0,2.0,17.0,148.0,142.68,113.06
2016,8,1,7,45,25.5,173.5,2.0,17.5,186.5,179.44,142.32
2016,8,1,8,0,42.0,203.0,2.0,18.0,225.0,219.64,173.88
2016,8,1,8,15,71.0,233.5,1.95,18.0,275.0,268.51,212.26
2016,8,1,8,30,100.0,264.0,1.9,18.0,325.0,320.35,252.4
2016,8,1,8,45,160.5,286.0,1.85,18.5,392.0,390.2,305.7
2016,8,1,9,0,221.0,308.0,1.8,19.0,459.0,462.54,359.55
2016,8,1,9,15,558.0,195.0,1.85,19.5,607.0,618.39,480.52
2016,8,1,9,30,895.0,82.0,1.9,20.0,755.0,784.77,598.92
2016,8,1,9,45,896.0,87.5,2.0,20.5,788.5,824.26,623.01
2016,8,1,10,0,897.0,93.0,2.1,21.0,822.0,861.11,646.3
2016,8,1,10,15,904.0,94.0,2.2,21.0,851.0,895.8,669.26
2016,8,1,10,30,911.0,95.0,2.3,21.0,880.0,927.91,690.45
2016,8,1,10,45,916.0,95.5,2.4,21.5,902.5,954.91,706.89
2016,8,1,11,0,921.0,96.0,2.5,22.0,925.0,978.92,721.37
2016,8,1,11,15,924.5,96.5,2.55,22.0,940.5,998.36,733.81
2016,8,1,11,30,928.0,97.0,2.6,22.0,956.0,1014.53,744.24
2016,8,1,11,45,930.0,97.5,2.7,22.5,964.0,1025.86,750.68
2016,8,1,12,0,932.0,98.0,2.8,23.0,972.0,1033.74,755.0
2016,8,1,12,15,932.0,98.0,2.9,23.0,972.5,1035.62,757.02
2016,8,1,12,30,932.0,98.0,3.0,23.0,973.0,1033.99,756.91
2016,8,1,12,45,928.0,99.0,3.1,23.0,964.5,1025.93,752.72
2016,8,1,13,0,924.0,100.0,3.2,23.0,956.0,1014.46,746.4
2016,8,1,13,15,921.5,99.5,3.3,22.5,941.5,999.55,739.32
2016,8,1,13,30,919.0,99.0,3.4,22.0,927.0,981.34,730.03
2016,8,1,13,45,916.5,97.0,3.5,22.0,905.5,958.37,716.12
2016,8,1,14,0,914.0,95.0,3.6,22.0,884.0,932.29,700.07
2016,8,1,14,15,907.5,94.0,3.65,22.0,855.5,900.72,679.89
2016,8,1,14,30,901.0,93.0,3.7,22.0,827.0,866.54,657.8
2016,8,1,14,45,894.5,90.5,3.8,22.0,792.5,828.35,632.98
2016,8,1,15,0,888.0,88.0,3.9,22.0,758.0,787.9,606.29
2016,8,1,15,15,877.5,86.5,3.9,21.5,718.0,743.46,577.11
2016,8,1,15,30,867.0,85.0,3.9,21.0,678.0,697.49,546.37
2016,8,1,15,45,853.5,82.5,3.95,20.5,634.0,647.22,511.37
2016,8,1,16,0,840.0,80.0,4.0,20.0,590.0,596.18,473.23
2016,8,1,16,15,821.5,77.5,3.95,19.5,542.0,541.82,431.08
2016,8,1,16,30,803.0,75.0,3.9,19.0,494.0,487.86,387.88
2016,8,1,16,45,777.5,72.0,3.9,19.0,443.5,430.28,339.88
2016,8,1,17,0,752.0,69.0,3.9,19.0,393.0,374.25,291.75
2016,8,1,17,15,717.5,65.0,3.85,18.0,341.5,315.91,241.62
2016,8,1,17,30,683.0,61.0,3.8,17.0,290.0,260.67,192.83
2016,8,1,17,45,631.0,56.5,3.8,16.5,239.5,203.26,142.11
2016,8,1,18,0,579.0,52.0,3.8,16.0,189.0,152.26,97.77
2016,8,1,18,15,502.5,44.5,3.7,15.5,142.5,101.23,57.3
2016,8,1,18,30,426.0,37.0,3.6,15.0,96.0,59.01,28.77
2016,8,1,18,45,297.5,26.0,3.5,15.0,59.0,21.97,11.35
2016,8,1,19,0,169.0,15.0,3.4,15.0,22.0,14.74,0.0
2016,8,1,19,15,84.5,7.5,3.35,14.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,13.0,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,13.76,0.0
2016,8,2,5,45,277.5,25.5,3.0,13.5,55.5,19.97,9.33
2016,8,2,6,0,412.0,37.0,3.1,14.0,92.0,56.12,27.51
2016,8,2,6,15,493.0,44.5,3.05,14.5,138.5,97.68,55.09
2016,8,2,6,30,574.0,52.0,3.0,15.0,185.0,148.59,95.08
2016,8,2,6,45,287.0,71.0,3.0,15.5,137.5,134.64,97.63
2016,8,2,7,0,0.0,90.0,3.0,16.0,90.0,86.76,67.69
2016,8,2,7,15,6.5,118.5,2.95,16.5,121.5,116.52,92.15
2016,8,2,7,30,13.0,147.0,2.9,17.0,153.0,147.17,116.89
2016,8,2,7,45,24.0,172.5,2.9,17.5,184.5,177.8,141.25
2016,8,2,8,0,35.0,198.0,2.9,18.0,216.0,211.23,167.54
2016,8,2,8,15,37.0,218.0,2.85,18.0,238.5,234.34,185.49
2016,8,2,8,30,39.0,238.0,2.8,18.0,261.0,257.65,203.42
2016,8,2,8,45,88.0,274.5,2.8,18.5,332.5,328.26,258.52
2016,8,2,9,0,137.0,311.0,2.8,19.0,404.0,407.06,318.53
2016,8,2,9,15,197.5,326.0,2.75,19.0,469.5,473.58,369.12
2016,8,2,9,30,258.0,341.0,2.7,19.0,535.0,549.01,425.37
2016,8,2,9,45,588.0,218.0,2.7,19.5,687.5,710.87,550.18
2016,8,2,10,0,918.0,95.0,2.7,20.0,840.0,880.66,668.13
2016,8,2,10,15,925.0,96.5,2.7,20.5,869.5,916.53,688.72
2016,8,2,10,30,932.0,98.0,2.7,21.0,899.0,949.76,708.5
2016,8,2,10,45,937.0,98.5,2.75,21.5,922.0,977.28,724.76
2016,8,2,11,0,942.0,99.0,2.8,22.0,945.0,1001.72,738.99
2016,8,2,11,15,945.0,99.5,2.8,22.0,961.0,1021.04,750.86
2016,8,2,11,30,948.0,100.0,2.8,22.0,977.0,1036.99,760.64
2016,8,2,11,45,949.5,100.5,2.85,22.0,985.0,1048.0,767.81
2016,8,2,12,0,951.0,101.0,2.9,22.0,993.0,1055.49,772.85
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.0,1057.39,774.43
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,1055.7,773.84
2016,8,2,12,45,943.5,104.5,3.05,22.5,983.0,1046.63,767.11
2016,8,2,13,0,936.0,108.0,3.1,23.0,973.0,1034.12,758.31
2016,8,2,13,15,932.5,107.5,3.15,23.0,957.5,1018.05,748.76
2016,8,2,13,30,929.0,107.0,3.2,23.0,942.0,998.67,737.1
2016,8,2,13,45,924.5,105.5,3.3,23.0,919.5,974.1,722.4
2016,8,2,14,0,920.0,104.0,3.4,23.0,897.0,946.49,705.6
2016,8,2,14,15,913.0,103.0,3.45,23.0,867.5,914.26,685.26
2016,8,2,14,30,906.0,102.0,3.5,23.0,838.0,879.42,663.01
2016,8,2,14,45,896.5,100.5,3.6,23.0,802.0,839.59,637.38
2016,8,2,15,0,887.0,99.0,3.7,23.0,766.0,797.69,610.0
2016,8,2,15,15,874.5,97.0,3.8,22.5,724.5,751.21,580.09
2016,8,2,15,30,862.0,95.0,3.9,22.0,683.0,703.37,548.6
2016,8,2,15,45,845.0,93.0,4.0,22.0,637.0,651.46,511.3
2016,8,2,16,0,828.0,91.0,4.1,22.0,591.0,599.99,472.27
2016,8,2,16,15,807.0,88.0,4.15,21.5,542.0,543.91,429.41
2016,8,2,16,30,786.0,85.0,4.2,21.0,493.0,488.36,385.52
2016,8,2,16,45,756.0,82.0,4.3,20.5,441.5,429.53,337.71
2016,8,2,17,0,726.0,79.0,4.4,20.0,390.0,372.76,290.01
2016,8,2,17,15,688.0,74.0,4.4,19.5,338.0,312.81,238.47
2016,8,2,17,30,650.0,69.0,4.4,19.0,286.0,257.03,189.35
2016,8,2,17,45,590.0,64.0,4.45,18.5,234.5,199.93,139.7
2016,8,2,18,0,530.0,59.0,4.5,18.0,183.0,149.37,96.62
2016,8,2,18,15,447.0,50.0,4.45,17.5,136.5,99.02,57.41
2016,8,2,18,30,364.0,41.0,4.4,17.0,90.0,58.3,30.13
2016,8,2,18,45,230.0,28.0,4.35,16.5,54.5,23.06,11.66
2016,8,2,19,0,96.0,15.0,4.3,16.0,19.0,14.74,0.0
2016,8,2,19,15,48.0,7.5,4.2,15.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,3,5,45,236.0,26.0,2.55,14.5,52.0,20.31,9.13
2016,8,3,6,0,370.0,39.0,2.6,15.0,87.0,55.16,28.05
2016,8,3,6,15,454.0,47.5,2.45,15.5,133.5,95.53,54.73
2016,8,3,6,30,538.0,56.0,2.3,16.0,180.0,145.63,93.61
2016,8,3,6,45,453.0,80.0,2.15,16.5,202.5,180.9,129.26
2016,8,3,7,0,368.0,104.0,2.0,17.0,225.0,207.01,156.45
2016,8,3,7,15,212.0,135.0,1.9,17.5,207.0,204.81,160.05
2016,8,3,7,30,56.0,166.0,1.8,18.0,189.0,183.43,145.09
2016,8,3,7,45,179.0,184.0,1.7,18.5,273.0,261.76,207.15
2016,8,3,8,0,302.0,202.0,1.6,19.0,357.0,353.84,278.93
2016,8,3,8,15,348.5,213.5,1.6,19.5,409.5,407.66,319.97
2016,8,3,8,30,395.0,225.0,1.6,20.0,462.0,468.59,365.59
2016,8,3,8,45,628.0,160.0,1.65,20.5,570.5,577.33,448.91
2016,8,3,9,0,861.0,95.0,1.7,21.0,679.0,700.06,538.92
2016,8,3,9,15,873.0,97.0,1.8,21.0,720.5,747.61,570.6
2016,8,3,9,30,885.0,99.0,1.9,21.0,762.0,793.77,601.7
2016,8,3,9,45,898.0,98.5,2.0,21.5,799.0,836.53,629.02
2016,8,3,10,0,911.0,98.0,2.1,22.0,836.0,877.47,654.84
2016,8,3,10,15,918.0,99.5,2.2,22.0,865.5,913.15,678.23
2016,8,3,10,30,925.0,101.0,2.3,22.0,895.0,946.21,699.86
2016,8,3,10,45,930.0,101.5,2.45,22.5,918.0,973.56,716.85
2016,8,3,11,0,935.0,102.0,2.6,23.0,941.0,997.88,731.86
2016,8,3,11,15,938.5,103.0,2.75,23.0,957.0,1018.08,745.66
2016,8,3,11,30,942.0,104.0,2.9,23.0,973.0,1034.94,757.4
2016,8,3,11,45,943.5,104.0,3.05,23.5,981.0,1045.38,763.59
2016,8,3,12,0,945.0,104.0,3.2,24.0,989.0,1052.29,767.61
2016,8,3,12,15,945.5,104.0,3.3,23.5,989.5,1054.66,771.37
2016,8,3,12,30,946.0,104.0,3.4,23.0,990.0,1053.46,772.96
2016,8,3,12,45,697.5,239.0,3.55,23.0,889.0,950.61,706.18
2016,8,3,13,0,449.0,374.0,3.7,23.0,788.0,836.35,623.11
2016,8,3,13,15,693.5,238.5,3.85,23.0,866.5,929.72,696.26
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,1002.58,746.11
2016,8,3,13,45,933.0,102.5,4.15,23.0,922.5,978.36,730.83
2016,8,3,14,0,928.0,102.0,4.3,23.0,900.0,951.07,714.13
2016,8,3,14,15,921.5,101.0,4.35,22.5,870.5,919.01,694.88
2016,8,3,14,30,915.0,100.0,4.4,22.0,841.0,884.29,673.6
2016,8,3,14,45,905.5,98.5,4.5,22.0,805.0,844.09,647.37
2016,8,3,15,0,896.0,97.0,4.6,22.0,769.0,801.81,619.42
2016,8,3,15,15,884.0,95.0,4.6,21.5,728.0,755.3,588.64
2016,8,3,15,30,872.0,93.0,4.6,21.0,687.0,707.35,556.32
2016,8,3,15,45,856.5,91.0,4.7,20.5,641.0,655.94,520.1
2016,8,3,16,0,841.0,89.0,4.8,20.0,595.0,604.78,481.76
2016,8,3,16,15,569.0,146.5,4.8,19.5,476.0,469.33,374.71
2016,8,3,16,30,297.0,204.0,4.8,19.0,357.0,354.03,282.17
2016,8,3,16,45,521.0,140.0,4.8,18.5,374.5,377.75,300.78
2016,8,3,17,0,745.0,76.0,4.8,18.0,392.0,376.17,295.28
2016,8,3,17,15,707.5,71.5,4.75,17.5,339.5,316.62,243.14
2016,8,3,17,30,670.0,67.0,4.7,17.0,287.0,259.67,192.39
2016,8,3,17,45,615.5,61.0,4.7,17.0,236.0,201.79,141.04
2016,8,3,18,0,561.0,55.0,4.7,17.0,185.0,149.83,95.99
2016,8,3,18,15,478.5,46.5,4.6,16.5,138.0,98.38,55.78
2016,8,3,18,30,396.0,38.0,4.5,16.0,91.0,56.48,27.94
2016,8,3,18,45,258.5,26.0,4.4,15.5,54.5,20.63,9.43
2016,8,3,19,0,121.0,14.0,4.3,15.0,18.0,13.76,0.0
2016,8,3,19,15,60.5,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,3.45,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,3.5,13.0,16.0,12.78,0.0
2016,8,4,5,45,240.0,25.0,3.55,13.5,51.0,19.48,8.11
2016,8,4,6,0,378.0,37.0,3.6,14.0,86.0,53.18,26.41
2016,8,4,6,15,462.0,46.0,3.55,14.5,132.5,94.42,53.71
2016,8,4,6,30,546.0,55.0,3.5,15.0,179.0,145.4,93.48
2016,8,4,6,45,273.0,47.0,3.45,15.5,109.0,107.79,75.68
2016,8,4,7,0,0.0,39.0,3.4,16.0,39.0,37.65,26.36
2016,8,4,7,15,0.0,50.5,3.4,16.0,50.5,48.78,35.76
2016,8,4,7,30,0.0,62.0,3.4,16.0,62.0,59.92,45.02
2016,8,4,7,45,0.0,84.0,3.4,16.5,84.0,81.24,62.55
2016,8,4,8,0,0.0,106.0,3.4,17.0,106.0,102.59,79.82
2016,8,4,8,15,0.0,120.0,3.45,17.0,120.0,116.23,90.71
2016,8,4,8,30,0.0,134.0,3.5,17.0,134.0,129.91,101.55
2016,8,4,8,45,2.0,160.5,3.6,17.5,162.0,157.14,123.08
2016,8,4,9,0,4.0,187.0,3.7,18.0,190.0,184.65,144.53
2016,8,4,9,15,10.5,222.0,3.75,18.0,229.5,224.12,175.61
2016,8,4,9,30,17.0,257.0,3.8,18.0,269.0,264.27,206.84
2016,8,4,9,45,14.5,252.5,3.85,18.5,263.5,258.5,201.43
2016,8,4,10,0,12.0,248.0,3.9,19.0,258.0,252.5,196.01
2016,8,4,10,15,13.0,257.0,3.95,19.0,268.0,262.76,203.74
2016,8,4,10,30,14.0,266.0,4.0,19.0,278.0,273.04,211.46
2016,8,4,10,45,27.0,322.0,4.05,19.0,346.0,347.19,268.45
2016,8,4,11,0,40.0,378.0,4.1,19.0,414.0,417.65,321.54
2016,8,4,11,15,41.0,386.0,4.15,19.0,423.5,427.8,328.73
2016,8,4,11,30,42.0,394.0,4.2,19.0,433.0,437.79,336.03
2016,8,4,11,45,43.5,395.5,4.3,19.0,436.5,441.41,338.81
2016,8,4,12,0,45.0,397.0,4.4,19.0,440.0,444.82,341.5
2016,8,4,12,15,33.0,364.5,4.4,19.0,396.0,399.54,307.21
2016,8,4,12,30,21.0,332.0,4.4,19.0,352.0,347.51,267.65
2016,8,4,12,45,17.5,304.0,4.4,19.0,320.5,315.9,243.69
2016,8,4,13,0,14.0,276.0,4.4,19.0,289.0,284.34,219.58
2016,8,4,13,15,17.0,296.5,4.4,19.0,312.0,307.41,237.58
2016,8,4,13,30,20.0,317.0,4.4,19.0,335.0,330.35,255.32
2016,8,4,13,45,141.5,361.5,4.4,19.0,483.5,500.44,388.43
2016,8,4,14,0,263.0,406.0,4.4,19.0,632.0,658.13,507.17
2016,8,4,14,15,152.0,371.0,4.4,18.5,500.5,510.83,396.45
2016,8,4,14,30,41.0,336.0,4.4,18.0,369.0,370.17,288.15
2016,8,4,14,45,59.0,336.0,4.4,18.0,381.5,383.06,299.51
2016,8,4,15,0,77.0,336.0,4.4,18.0,394.0,394.48,309.25
2016,8,4,15,15,58.5,304.5,4.45,17.5,347.0,345.46,272.11
2016,8,4,15,30,40.0,273.0,4.5,17.0,300.0,297.99,235.74
2016,8,4,15,45,69.5,267.5,4.55,17.0,311.0,309.47,246.16
2016,8,4,16,0,99.0,262.0,4.6,17.0,322.0,318.05,253.92
2016,8,4,16,15,59.5,223.0,4.6,16.5,258.5,251.98,201.57
2016,8,4,16,30,20.0,184.0,4.6,16.0,195.0,188.56,150.71
2016,8,4,16,45,12.5,162.0,4.65,16.0,168.5,162.49,129.82
2016,8,4,17,0,5.0,140.0,4.7,16.0,142.0,137.29,109.41
2016,8,4,17,15,2.5,122.0,4.65,15.5,123.0,118.54,94.32
2016,8,4,17,30,0.0,104.0,4.6,15.0,104.0,100.13,79.27
2016,8,4,17,45,0.0,85.5,4.6,15.0,85.5,82.16,64.11
2016,8,4,18,0,0.0,67.0,4.6,15.0,67.0,64.29,48.79
2016,8,4,18,15,0.0,49.5,4.5,14.5,49.5,47.48,34.25
2016,8,4,18,30,0.0,32.0,4.4,14.0,32.0,30.84,19.7
2016,8,4,18,45,0.0,19.0,4.35,14.0,19.0,18.34,7.3
2016,8,4,19,0,0.0,6.0,4.3,14.0,6.0,5.9,0.0
2016,8,4,19,15,0.0,3.0,4.3,13.5,3.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,3.5,14.0,14.0,11.8,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.5,48.5,19.64,7.61
2016,8,5,6,0,354.0,38.0,3.5,15.0,83.0,52.4,26.48
2016,8,5,6,15,439.0,47.5,3.4,15.0,129.0,92.77,53.2
2016,8,5,6,30,524.0,57.0,3.3,15.0,175.0,143.01,92.33
2016,8,5,6,45,282.5,88.5,3.25,15.0,154.0,149.53,110.2
2016,8,5,7,0,41.0,120.0,3.2,15.0,133.0,127.23,100.72
2016,8,5,7,15,50.5,142.5,3.1,15.0,161.5,155.06,123.94
2016,8,5,7,30,60.0,165.0,3.0,15.0,190.0,184.06,147.78
2016,8,5,7,45,57.0,185.0,2.9,15.5,211.5,206.08,165.36
2016,8,5,8,0,54.0,205.0,2.8,16.0,233.0,227.79,182.25
2016,8,5,8,15,74.5,232.5,2.65,16.0,275.0,269.6,215.42
2016,8,5,8,30,95.0,260.0,2.5,16.0,317.0,313.49,249.71
2016,8,5,8,45,111.5,284.0,2.45,16.5,355.5,353.21,279.78
2016,8,5,9,0,128.0,308.0,2.4,17.0,394.0,398.03,313.19
2016,8,5,9,15,110.5,324.5,2.35,17.5,402.5,403.97,315.85
2016,8,5,9,30,93.0,341.0,2.3,18.0,411.0,411.95,320.06
2016,8,5,9,45,91.0,357.5,2.3,18.5,428.5,430.97,333.01
2016,8,5,10,0,89.0,374.0,2.3,19.0,446.0,449.63,345.48
2016,8,5,10,15,118.5,395.5,2.3,19.0,495.0,506.41,387.42
2016,8,5,10,30,148.0,417.0,2.3,19.0,544.0,559.21,425.71
2016,8,5,10,45,150.5,426.0,2.3,19.5,558.0,575.08,435.57
2016,8,5,11,0,153.0,435.0,2.3,20.0,572.0,590.48,445.28
2016,8,5,11,15,326.0,399.0,2.35,20.0,696.5,730.43,549.28
2016,8,5,11,30,499.0,363.0,2.4,20.0,821.0,874.0,651.15
2016,8,5,11,45,705.5,243.0,2.5,20.5,897.0,962.13,714.24
2016,8,5,12,0,912.0,123.0,2.6,21.0,973.0,1038.33,762.75
2016,8,5,12,15,911.5,123.0,2.7,21.0,972.5,1039.59,763.75
2016,8,5,12,30,911.0,123.0,2.8,21.0,972.0,1037.4,763.36
2016,8,5,12,45,910.5,121.5,2.95,21.0,964.5,1030.22,760.28
2016,8,5,13,0,910.0,120.0,3.1,21.0,957.0,1019.62,755.0
2016,8,5,13,15,906.0,119.5,3.3,21.0,941.0,1003.29,746.33
2016,8,5,13,30,902.0,119.0,3.5,21.0,925.0,983.73,735.43
2016,8,5,13,45,892.5,120.0,3.7,21.0,901.0,957.49,719.87
2016,8,5,14,0,883.0,121.0,3.9,21.0,877.0,928.51,702.28
2016,8,5,14,15,875.0,119.5,4.0,20.5,847.0,895.73,682.62
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,860.5,660.99
2016,8,5,14,45,851.0,118.5,4.25,20.0,780.0,818.54,633.24
2016,8,5,15,0,835.0,119.0,4.4,20.0,743.0,777.7,606.06
2016,8,5,15,15,821.0,117.0,4.4,19.5,701.5,731.6,575.18
2016,8,5,15,30,807.0,115.0,4.4,19.0,660.0,684.39,542.71
2016,8,5,15,45,783.0,114.0,4.45,19.0,613.0,630.85,502.26
2016,8,5,16,0,759.0,113.0,4.5,19.0,566.0,577.63,461.08
2016,8,5,16,15,735.0,109.0,4.45,18.5,517.0,521.96,417.57
2016,8,5,16,30,711.0,105.0,4.4,18.0,468.0,467.17,373.46
2016,8,5,16,45,673.0,101.5,4.4,18.0,416.5,407.84,323.99
2016,8,5,17,0,635.0,98.0,4.4,18.0,365.0,351.55,275.85
2016,8,5,17,15,592.0,91.5,4.35,17.5,314.0,293.95,226.27
2016,8,5,17,30,549.0,85.0,4.3,17.0,263.0,240.58,179.48
2016,8,5,17,45,484.5,77.0,4.3,16.5,213.0,185.37,131.96
2016,8,5,18,0,420.0,69.0,4.3,16.0,163.0,136.47,90.91
2016,8,5,18,15,335.0,56.5,4.2,15.5,119.0,89.27,54.54
2016,8,5,18,30,250.0,44.0,4.1,15.0,75.0,51.86,29.1
2016,8,5,18,45,143.5,27.5,4.1,15.0,43.5,21.48,8.65
2016,8,5,19,0,37.0,11.0,4.1,15.0,12.0,10.81,0.0
2016,8,5,19,15,18.5,5.5,4.05,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,10.81,0.0
2016,8,6,5,45,168.5,26.0,3.95,13.5,44.5,20.28,7.4
2016,8,6,6,0,290.0,41.0,4.0,14.0,77.0,50.83,27.3
2016,8,6,6,15,377.0,52.0,3.95,14.0,121.5,89.85,53.62
2016,8,6,6,30,464.0,63.0,3.9,14.0,166.0,138.24,91.21
2016,8,6,6,45,232.0,53.5,3.9,14.5,105.0,104.31,74.44
2016,8,6,7,0,0.0,44.0,3.9,15.0,44.0,42.49,30.59
2016,8,6,7,15,0.0,52.5,3.9,15.5,52.5,50.72,37.47
2016,8,6,7,30,0.0,61.0,3.9,16.0,61.0,58.95,44.22
2016,8,6,7,45,0.0,83.0,3.9,16.5,83.0,80.27,61.77
2016,8,6,8,0,0.0,105.0,3.9,17.0,105.0,101.63,79.07
2016,8,6,8,15,0.0,115.0,3.95,17.0,115.0,111.38,86.79
2016,8,6,8,30,0.0,125.0,4.0,17.0,125.0,121.15,94.48
2016,8,6,8,45,0.0,136.5,4.05,17.5,136.5,132.4,103.13
2016,8,6,9,0,0.0,148.0,4.1,18.0,148.0,143.68,111.73
2016,8,6,9,15,2.0,166.0,4.1,18.0,168.0,162.83,126.85
2016,8,6,9,30,4.0,184.0,4.1,18.0,188.0,182.19,142.03
2016,8,6,9,45,12.5,237.5,4.2,18.5,248.0,242.08,188.92
2016,8,6,10,0,21.0,291.0,4.3,19.0,308.0,302.89,235.58
2016,8,6,10,15,35.0,331.0,4.3,19.0,360.5,361.56,280.47
2016,8,6,10,30,49.0,371.0,4.3,19.0,413.0,416.42,321.87
2016,8,6,10,45,41.5,367.5,4.35,19.5,404.0,407.39,313.75
2016,8,6,11,0,34.0,364.0,4.4,20.0,395.0,397.83,305.52
2016,8,6,11,15,47.0,391.5,4.4,20.0,434.5,439.51,336.93
2016,8,6,11,30,60.0,419.0,4.4,20.0,474.0,481.48,368.13
2016,8,6,11,45,91.0,440.0,4.45,20.0,524.5,534.65,408.19
2016,8,6,12,0,122.0,461.0,4.5,20.0,575.0,595.31,453.17
2016,8,6,12,15,180.0,459.5,4.5,20.0,627.5,651.87,495.88
2016,8,6,12,30,238.0,458.0,4.5,20.0,680.0,707.58,537.51
2016,8,6,12,45,566.5,291.5,4.5,20.0,813.5,873.73,666.73
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,1009.56,762.42
2016,8,6,13,15,687.0,236.5,4.5,20.0,861.5,920.56,700.69
2016,8,6,13,30,479.0,348.0,4.5,20.0,776.0,823.11,627.14
2016,8,6,13,45,681.0,233.5,4.55,20.0,824.5,884.83,678.53
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,925.76,707.9
2016,8,6,14,15,875.5,118.0,4.7,19.5,844.0,893.88,688.27
2016,8,6,14,30,868.0,117.0,4.8,19.0,815.0,859.52,667.08
2016,8,6,14,45,860.5,114.0,4.95,19.0,780.0,820.81,641.44
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,780.0,613.91
2016,8,6,15,15,840.0,108.5,5.2,18.5,704.5,735.84,584.39
2016,8,6,15,30,827.0,106.0,5.3,18.0,664.0,687.99,551.54
2016,8,6,15,45,813.0,102.5,5.45,18.0,619.0,637.48,513.18
2016,8,6,16,0,799.0,99.0,5.6,18.0,574.0,586.35,473.16
2016,8,6,16,15,777.5,95.5,5.7,17.5,525.0,530.7,429.14
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,475.69,384.21
2016,8,6,16,45,728.0,87.5,5.9,17.0,425.5,417.69,334.83
2016,8,6,17,0,700.0,83.0,6.0,17.0,375.0,361.03,285.28
2016,8,6,17,15,660.0,77.5,6.05,16.5,323.0,301.96,233.33
2016,8,6,17,30,620.0,72.0,6.1,16.0,271.0,246.71,183.79
2016,8,6,17,45,560.0,65.5,6.15,15.5,220.5,190.07,133.85
2016,8,6,18,0,500.0,59.0,6.2,15.0,170.0,140.07,90.92
2016,8,6,18,15,412.0,49.0,6.2,14.5,124.5,90.48,52.55
2016,8,6,18,30,324.0,39.0,6.2,14.0,79.0,51.18,26.59
2016,8,6,18,45,190.5,25.0,6.2,14.0,45.5,19.48,6.41
2016,8,6,19,0,57.0,11.0,6.2,14.0,12.0,10.81,0.0
2016,8,6,19,15,28.5,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.0,5.5,5.25,12.5,6.5,0.0,0.0
2016,8,7,5,30,90.0,11.0,5.3,13.0,13.0,10.81,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.0,17.98,5.17
2016,8,7,6,0,383.0,35.0,5.4,14.0,81.0,50.07,24.04
2016,8,7,6,15,471.0,43.5,5.3,14.0,128.0,91.32,50.89
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,142.8,91.01
2016,8,7,6,45,279.5,70.0,5.15,14.5,131.5,130.62,94.82
2016,8,7,7,0,0.0,88.0,5.1,15.0,88.0,84.86,66.43
2016,8,7,7,15,0.0,104.5,5.0,15.5,104.5,100.9,79.7
2016,8,7,7,30,0.0,121.0,4.9,16.0,121.0,116.99,92.73
2016,8,7,7,45,0.0,130.0,4.8,16.5,130.0,125.84,99.56
2016,8,7,8,0,0.0,139.0,4.7,17.0,139.0,134.69,106.28
2016,8,7,8,15,16.0,183.0,4.6,17.0,192.5,186.58,148.35
2016,8,7,8,30,32.0,227.0,4.5,17.0,246.0,242.81,193.28
2016,8,7,8,45,56.5,261.5,4.45,17.5,298.0,295.09,234.23
2016,8,7,9,0,81.0,296.0,4.4,18.0,350.0,349.73,276.35
2016,8,7,9,15,181.5,314.0,4.3,18.5,446.0,449.97,354.65
2016,8,7,9,30,282.0,332.0,4.2,19.0,542.0,558.87,437.16
2016,8,7,9,45,599.5,214.5,4.15,19.5,687.5,716.07,559.91
2016,8,7,10,0,917.0,97.0,4.1,20.0,833.0,880.04,676.13
2016,8,7,10,15,924.0,98.0,4.05,20.0,862.5,915.44,698.39
2016,8,7,10,30,931.0,99.0,4.0,20.0,892.0,948.18,719.55
2016,8,7,10,45,937.0,99.5,3.95,20.5,915.5,976.63,736.26
2016,8,7,11,0,943.0,100.0,3.9,21.0,939.0,1002.04,750.81
2016,8,7,11,15,946.0,100.5,3.85,21.0,954.5,1021.35,762.69
2016,8,7,11,30,949.0,101.0,3.8,21.0,970.0,1037.27,772.37
2016,8,7,11,45,952.0,100.5,3.8,21.5,978.5,1048.67,778.0
2016,8,7,12,0,955.0,100.0,3.8,22.0,987.0,1056.52,781.4
2016,8,7,12,15,955.5,100.0,3.8,22.0,987.0,1058.8,782.78
2016,8,7,12,30,956.0,100.0,3.8,22.0,987.0,1057.45,781.94
2016,8,7,12,45,956.0,99.0,3.85,22.0,980.0,1050.93,778.2
2016,8,7,13,0,956.0,98.0,3.9,22.0,973.0,1040.81,772.21
2016,8,7,13,15,953.5,97.0,3.95,22.0,957.5,1024.69,762.35
2016,8,7,13,30,951.0,96.0,4.0,22.0,942.0,1005.14,750.28
2016,8,7,13,45,947.0,95.0,4.1,22.0,919.5,980.84,735.36
2016,8,7,14,0,943.0,94.0,4.2,22.0,897.0,953.38,718.24
2016,8,7,14,15,937.0,93.0,4.3,21.5,867.5,921.13,699.1
2016,8,7,14,30,931.0,92.0,4.4,21.0,838.0,886.11,677.78
2016,8,7,14,45,922.0,90.5,4.5,21.0,802.0,845.55,651.3
2016,8,7,15,0,913.0,89.0,4.6,21.0,766.0,802.81,622.93
2016,8,7,15,15,901.5,87.5,4.6,21.0,724.5,756.29,590.87
2016,8,7,15,30,890.0,86.0,4.6,21.0,683.0,708.24,557.34
2016,8,7,15,45,874.0,84.0,4.65,21.0,636.5,655.49,518.92
2016,8,7,16,0,858.0,82.0,4.7,21.0,590.0,602.16,477.85
2016,8,7,16,15,838.0,79.5,4.65,20.5,540.0,545.79,433.85
2016,8,7,16,30,818.0,77.0,4.6,20.0,490.0,490.07,388.94
2016,8,7,16,45,788.5,74.0,4.55,19.5,437.5,429.71,338.99
2016,8,7,17,0,759.0,71.0,4.5,19.0,385.0,371.33,289.1
2016,8,7,17,15,721.0,66.5,4.45,18.5,332.0,310.87,236.39
2016,8,7,17,30,683.0,62.0,4.4,18.0,279.0,253.94,185.66
2016,8,7,17,45,623.5,56.5,4.35,18.0,227.0,194.16,133.07
2016,8,7,18,0,564.0,51.0,4.3,18.0,175.0,141.69,88.21
2016,8,7,18,15,474.5,43.0,4.2,17.5,128.0,90.36,49.2
2016,8,7,18,30,385.0,35.0,4.1,17.0,81.0,49.46,23.33
2016,8,7,18,45,233.0,22.5,4.1,16.5,46.5,17.63,4.05
2016,8,7,19,0,81.0,10.0,4.1,16.0,12.0,9.83,0.0
2016,8,7,19,15,40.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,3.9,13.5,5.5,0.0,0.0
2016,8,8,5,30,83.0,10.0,4.0,14.0,11.0,9.83,0.0
2016,8,8,5,45,227.5,22.0,4.15,14.5,44.5,17.15,3.79
2016,8,8,6,0,372.0,34.0,4.3,15.0,78.0,48.08,22.75
2016,8,8,6,15,459.0,42.0,4.2,15.0,123.5,88.03,48.45
2016,8,8,6,30,546.0,50.0,4.1,15.0,169.0,138.08,87.12
2016,8,8,6,45,273.0,72.5,4.0,15.5,132.0,131.33,95.11
2016,8,8,7,0,0.0,95.0,3.9,16.0,95.0,91.56,71.75
2016,8,8,7,15,0.0,113.0,3.8,16.5,113.0,109.08,86.16
2016,8,8,7,30,0.0,131.0,3.7,17.0,131.0,126.67,100.29
2016,8,8,7,45,36.5,169.5,3.65,17.5,188.0,181.82,144.82
2016,8,8,8,0,73.0,208.0,3.6,18.0,245.0,240.37,191.5
2016,8,8,8,15,143.5,232.5,3.55,18.5,314.5,310.33,246.92
2016,8,8,8,30,214.0,257.0,3.5,19.0,384.0,385.08,305.21
2016,8,8,8,45,168.5,281.0,3.5,19.5,385.5,390.69,307.58
2016,8,8,9,0,123.0,305.0,3.5,20.0,387.0,391.82,306.32
2016,8,8,9,15,502.5,199.5,3.55,20.0,567.0,578.86,456.49
2016,8,8,9,30,882.0,94.0,3.6,20.0,747.0,784.24,609.29
2016,8,8,9,45,894.5,94.0,3.7,20.5,783.5,827.08,636.38
2016,8,8,10,0,907.0,94.0,3.8,21.0,820.0,868.06,662.98
2016,8,8,10,15,914.0,95.0,3.9,21.0,849.5,903.17,686.59
2016,8,8,10,30,921.0,96.0,4.0,21.0,879.0,935.64,708.35
2016,8,8,10,45,924.5,98.0,4.15,21.5,901.5,963.09,725.56
2016,8,8,11,0,928.0,100.0,4.3,22.0,924.0,987.42,740.65
2016,8,8,11,15,931.5,100.5,4.45,22.0,939.5,1006.96,753.91
2016,8,8,11,30,935.0,101.0,4.6,22.0,955.0,1023.16,765.62
2016,8,8,11,45,935.5,102.0,4.8,22.0,962.5,1033.5,773.96
2016,8,8,12,0,936.0,103.0,5.0,22.0,970.0,1040.3,780.03
2016,8,8,12,15,936.0,103.0,5.15,22.0,970.5,1042.02,782.34
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,1040.17,782.35
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,1033.75,779.71
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,1023.8,774.69
2016,8,8,13,15,932.5,101.5,5.8,22.0,941.0,1008.44,765.27
2016,8,8,13,30,930.0,101.0,5.9,22.0,926.0,989.71,753.56
2016,8,8,13,45,926.5,99.0,6.0,22.0,903.5,965.21,737.84
2016,8,8,14,0,923.0,97.0,6.1,22.0,881.0,937.58,719.87
2016,8,8,14,15,916.5,96.0,6.1,21.5,852.0,905.38,699.44
2016,8,8,14,30,910.0,95.0,6.1,21.0,823.0,870.5,676.93
2016,8,8,14,45,902.0,93.0,6.2,21.0,787.5,830.88,649.92
2016,8,8,15,0,894.0,91.0,6.3,21.0,752.0,789.07,621.03
2016,8,8,15,15,882.0,89.5,6.3,20.5,710.5,742.87,589.36
2016,8,8,15,30,870.0,88.0,6.3,20.0,669.0,695.24,556.17
2016,8,8,15,45,855.0,85.5,6.3,20.0,623.0,643.46,516.92
2016,8,8,16,0,840.0,83.0,6.3,20.0,577.0,591.05,475.34
2016,8,8,16,15,819.0,80.0,6.2,19.5,528.0,535.04,430.52
2016,8,8,16,30,798.0,77.0,6.1,19.0,479.0,478.68,384.16
2016,8,8,16,45,772.5,73.0,6.05,19.0,427.5,420.12,334.11
2016,8,8,17,0,747.0,69.0,6.0,19.0,376.0,363.15,284.09
2016,8,8,17,15,708.5,64.5,5.9,18.5,323.5,303.21,231.25
2016,8,8,17,30,670.0,60.0,5.8,18.0,271.0,246.89,180.65
2016,8,8,17,45,617.0,54.0,5.75,17.5,220.5,188.9,129.34
2016,8,8,18,0,564.0,48.0,5.7,17.0,170.0,137.48,85.08
2016,8,8,18,15,474.5,40.5,5.6,16.5,123.5,86.82,46.57
2016,8,8,18,30,385.0,33.0,5.5,16.0,77.0,46.58,21.36
2016,8,8,18,45,192.5,16.5,5.4,15.5,38.5,12.16,0.05
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,3.65,14.5,38.0,12.13,0.3
2016,8,9,6,0,370.0,33.0,3.7,15.0,76.0,46.57,21.68
2016,8,9,6,15,459.0,41.0,3.45,15.0,121.5,86.53,47.21
2016,8,9,6,30,548.0,49.0,3.2,15.0,167.0,136.84,85.87
2016,8,9,6,45,597.5,56.5,3.0,15.5,217.0,188.12,130.16
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,244.84,180.2
2016,8,9,7,15,686.0,68.5,2.5,16.5,318.5,300.88,229.75
2016,8,9,7,30,725.0,73.0,2.2,17.0,370.0,359.83,280.43
2016,8,9,7,45,753.5,76.5,1.9,17.5,421.5,416.46,327.62
2016,8,9,8,0,782.0,80.0,1.6,18.0,473.0,475.02,374.12
2016,8,9,8,15,803.0,82.5,1.4,18.5,522.0,530.04,416.11
2016,8,9,8,30,824.0,85.0,1.2,19.0,571.0,585.6,456.41
2016,8,9,8,45,843.0,86.0,1.0,19.5,617.0,637.34,491.93
2016,8,9,9,0,862.0,87.0,0.8,20.0,663.0,689.73,524.99
2016,8,9,9,15,874.0,89.0,0.8,20.5,704.0,737.47,554.79
2016,8,9,9,30,886.0,91.0,0.8,21.0,745.0,783.8,583.08
2016,8,9,9,45,897.5,91.0,0.8,21.5,781.0,825.98,608.1
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,866.22,631.48
2016,8,9,10,15,916.0,92.0,0.95,22.0,846.5,901.4,655.14
2016,8,9,10,30,923.0,93.0,1.1,22.0,876.0,933.92,677.12
2016,8,9,10,45,928.0,93.5,1.25,22.5,898.5,961.24,694.46
2016,8,9,11,0,933.0,94.0,1.4,23.0,921.0,985.5,709.84
2016,8,9,11,15,936.0,94.5,1.6,23.0,936.5,1004.62,724.1
2016,8,9,11,30,939.0,95.0,1.8,23.0,952.0,1020.37,736.25
2016,8,9,11,45,940.0,95.5,2.0,23.5,959.5,1030.7,743.53
2016,8,9,12,0,941.0,96.0,2.2,24.0,967.0,1037.48,748.56
2016,8,9,12,15,941.0,96.0,2.35,24.0,966.5,1039.17,751.24
2016,8,9,12,30,941.0,96.0,2.5,24.0,966.0,1037.27,751.72
2016,8,9,12,45,935.5,98.5,2.7,24.5,957.5,1028.98,747.18
2016,8,9,13,0,930.0,101.0,2.9,25.0,949.0,1017.22,740.39
2016,8,9,13,15,927.0,100.0,3.0,24.5,933.5,1000.87,732.6
2016,8,9,13,30,924.0,99.0,3.1,24.0,918.0,981.18,722.61
2016,8,9,13,45,918.0,99.0,3.25,24.0,895.0,956.51,708.23
2016,8,9,14,0,912.0,99.0,3.4,24.0,872.0,928.85,691.73
2016,8,9,14,15,905.5,98.0,3.45,24.0,843.0,896.89,671.53
2016,8,9,14,30,899.0,97.0,3.5,24.0,814.0,862.28,649.41
2016,8,9,14,45,888.0,96.0,3.6,24.0,778.0,821.58,623.13
2016,8,9,15,0,877.0,95.0,3.7,24.0,742.0,778.94,595.18
