Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,15,865.0,93.5,3.7,23.5,701.0,733.34,565.43
2016,8,9,15,30,853.0,92.0,3.7,23.0,660.0,686.37,534.2
2016,8,9,15,45,835.0,90.0,3.7,23.0,614.0,633.88,495.76
2016,8,9,16,0,817.0,88.0,3.7,23.0,568.0,582.01,456.2
2016,8,9,16,15,796.0,85.0,3.65,22.5,519.0,526.2,413.3
2016,8,9,16,30,775.0,82.0,3.6,22.0,470.0,470.96,369.46
2016,8,9,16,45,743.5,79.0,3.55,21.5,418.0,411.92,321.28
2016,8,9,17,0,712.0,76.0,3.5,21.0,366.0,355.16,273.45
2016,8,9,17,15,671.5,71.0,3.55,20.5,314.5,295.3,222.17
2016,8,9,17,30,631.0,66.0,3.6,20.0,263.0,239.88,173.6
2016,8,9,17,45,566.0,60.5,3.65,19.5,212.0,182.78,124.57
2016,8,9,18,0,501.0,55.0,3.7,19.0,161.0,132.91,83.02
2016,8,9,18,15,408.5,45.0,3.7,18.5,116.0,83.33,46.03
2016,8,9,18,30,316.0,35.0,3.7,18.0,71.0,44.56,21.56
2016,8,9,18,45,158.0,17.5,3.7,17.5,35.5,13.2,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,3.05,14.5,34.5,13.12,0.0
2016,8,10,6,0,304.0,35.0,3.1,15.0,69.0,45.02,22.3
2016,8,10,6,15,394.5,45.0,3.0,15.0,113.5,83.16,47.11
2016,8,10,6,30,485.0,55.0,2.9,15.0,158.0,131.87,84.32
2016,8,10,6,45,540.5,63.0,2.8,15.5,207.5,181.35,126.51
2016,8,10,7,0,596.0,71.0,2.7,16.0,257.0,237.01,175.1
2016,8,10,7,15,388.0,117.5,2.55,16.5,247.0,247.09,191.84
2016,8,10,7,30,180.0,164.0,2.4,17.0,237.0,231.39,183.56
2016,8,10,7,45,216.5,183.5,2.25,17.5,283.5,277.52,220.77
2016,8,10,8,0,253.0,203.0,2.1,18.0,330.0,329.65,261.8
2016,8,10,8,15,519.5,150.5,2.05,18.5,444.5,440.84,350.0
2016,8,10,8,30,786.0,98.0,2.0,19.0,559.0,575.78,453.93
2016,8,10,8,45,804.5,100.5,1.95,19.5,605.0,628.27,491.64
2016,8,10,9,0,823.0,103.0,1.9,20.0,651.0,680.54,528.44
2016,8,10,9,15,836.5,105.5,1.9,20.0,692.0,726.52,559.38
2016,8,10,9,30,850.0,108.0,1.9,20.0,733.0,773.08,590.34
2016,8,10,9,45,862.5,108.5,1.95,20.5,769.5,815.32,617.16
2016,8,10,10,0,875.0,109.0,2.0,21.0,806.0,855.78,642.46
2016,8,10,10,15,882.5,110.5,2.1,21.0,836.0,890.89,665.66
2016,8,10,10,30,890.0,112.0,2.2,21.0,866.0,923.47,687.16
2016,8,10,10,45,896.5,112.5,2.3,21.5,889.0,951.4,704.23
2016,8,10,11,0,903.0,113.0,2.4,22.0,912.0,976.43,719.38
2016,8,10,11,15,907.0,113.5,2.45,22.0,927.5,996.0,731.89
2016,8,10,11,30,911.0,114.0,2.5,22.0,943.0,1012.33,742.41
2016,8,10,11,45,913.5,114.0,2.65,22.5,951.0,1023.33,749.16
2016,8,10,12,0,916.0,114.0,2.8,23.0,959.0,1030.9,753.78
2016,8,10,12,15,916.0,114.0,2.9,23.0,959.0,1032.5,755.63
2016,8,10,12,30,916.0,114.0,3.0,23.0,959.0,1030.62,755.36
2016,8,10,12,45,913.0,114.5,3.15,23.0,951.0,1022.79,751.75
2016,8,10,13,0,910.0,115.0,3.3,23.0,943.0,1011.56,745.97
2016,8,10,13,15,907.0,114.5,3.45,23.0,927.5,995.93,737.3
2016,8,10,13,30,904.0,114.0,3.6,23.0,912.0,977.04,726.45
2016,8,10,13,45,899.5,112.0,3.75,23.0,889.5,952.04,711.44
2016,8,10,14,0,895.0,110.0,3.9,23.0,867.0,924.04,694.3
2016,8,10,14,15,887.5,109.0,4.0,22.5,837.5,891.6,675.0
2016,8,10,14,30,880.0,108.0,4.1,22.0,808.0,856.63,653.71
2016,8,10,14,45,871.5,105.5,4.2,22.0,772.0,816.97,627.57
2016,8,10,15,0,863.0,103.0,4.3,22.0,736.0,775.24,599.68
2016,8,10,15,15,850.0,101.0,4.25,21.5,695.0,728.88,568.67
2016,8,10,15,30,837.0,99.0,4.2,21.0,654.0,682.96,537.54
2016,8,10,15,45,821.5,95.5,4.2,21.0,608.5,630.84,498.44
2016,8,10,16,0,806.0,92.0,4.2,21.0,563.0,578.23,457.86
2016,8,10,16,15,783.5,89.0,4.1,20.5,513.5,522.08,414.06
2016,8,10,16,30,761.0,86.0,4.0,20.0,464.0,466.68,369.49
2016,8,10,16,45,733.0,81.5,3.95,19.5,413.0,408.37,321.36
2016,8,10,17,0,705.0,77.0,3.9,19.0,362.0,351.99,273.3
2016,8,10,17,15,664.0,71.5,3.8,18.5,310.0,291.88,221.22
2016,8,10,17,30,623.0,66.0,3.7,18.0,258.0,236.28,172.06
2016,8,10,17,45,565.0,59.0,3.65,17.5,208.0,179.78,122.91
2016,8,10,18,0,507.0,52.0,3.6,17.0,158.0,129.72,80.67
2016,8,10,18,15,414.0,42.5,3.5,16.5,113.0,80.43,43.85
2016,8,10,18,30,321.0,33.0,3.4,16.0,68.0,42.01,19.77
2016,8,10,18,45,160.5,16.5,3.3,15.5,34.0,12.42,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,129.5,17.5,2.0,13.5,32.0,13.49,0.0
2016,8,11,6,0,259.0,35.0,2.2,14.0,64.0,42.14,21.33
2016,8,11,6,15,346.5,47.5,2.25,14.5,107.5,80.23,46.77
2016,8,11,6,30,434.0,60.0,2.3,15.0,151.0,128.04,83.19
2016,8,11,6,45,486.0,70.0,2.4,15.5,199.0,175.76,123.7
2016,8,11,7,0,538.0,80.0,2.5,16.0,247.0,229.31,170.25
2016,8,11,7,15,269.0,90.0,2.45,16.5,173.5,180.16,139.68
2016,8,11,7,30,0.0,100.0,2.4,17.0,100.0,96.71,75.38
2016,8,11,7,45,0.0,120.0,2.35,17.5,120.0,116.19,91.14
2016,8,11,8,0,0.0,140.0,2.3,18.0,140.0,135.73,106.55
2016,8,11,8,15,5.5,167.0,2.25,18.5,170.5,165.22,129.78
2016,8,11,8,30,11.0,194.0,2.2,19.0,201.0,195.37,153.16
2016,8,11,8,45,22.0,226.5,2.2,19.5,241.5,235.13,183.85
2016,8,11,9,0,33.0,259.0,2.2,20.0,282.0,279.56,217.6
2016,8,11,9,15,57.5,295.0,2.2,20.0,337.0,335.67,260.49
2016,8,11,9,30,82.0,331.0,2.2,20.0,392.0,393.88,304.22
2016,8,11,9,45,469.5,225.5,2.2,20.5,596.5,619.21,479.62
2016,8,11,10,0,857.0,120.0,2.2,21.0,801.0,851.51,643.31
2016,8,11,10,15,865.0,121.5,2.2,21.0,831.0,886.52,663.77
2016,8,11,10,30,873.0,123.0,2.2,21.0,861.0,919.08,684.35
2016,8,11,10,45,878.0,124.5,2.25,21.5,883.5,946.24,700.44
2016,8,11,11,0,883.0,126.0,2.3,22.0,906.0,970.49,714.6
2016,8,11,11,15,887.0,127.0,2.35,22.0,921.5,990.23,727.23
2016,8,11,11,30,891.0,128.0,2.4,22.0,937.0,1006.79,737.9
2016,8,11,11,45,893.5,128.0,2.45,22.5,945.0,1017.57,743.52
2016,8,11,12,0,896.0,128.0,2.5,23.0,953.0,1025.0,747.11
2016,8,11,12,15,896.0,128.0,2.55,23.0,953.0,1026.53,748.49
2016,8,11,12,30,896.0,128.0,2.6,23.0,953.0,1024.64,747.83
2016,8,11,12,45,892.0,129.5,2.7,23.5,944.5,1016.93,742.58
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,1005.89,735.29
2016,8,11,13,15,884.5,130.0,2.85,23.5,920.5,989.51,727.0
2016,8,11,13,30,881.0,129.0,2.9,23.0,905.0,969.96,716.66
2016,8,11,13,45,878.0,126.5,3.0,23.0,883.0,946.24,702.55
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,919.54,686.37
2016,8,11,14,15,867.0,122.5,3.15,23.0,831.5,886.63,665.53
2016,8,11,14,30,859.0,121.0,3.2,23.0,802.0,851.28,642.91
2016,8,11,14,45,850.5,118.0,3.25,23.0,766.5,811.75,617.17
2016,8,11,15,0,842.0,115.0,3.3,23.0,731.0,772.83,591.61
2016,8,11,15,15,828.5,112.5,3.3,22.5,689.5,725.98,560.95
2016,8,11,15,30,815.0,110.0,3.3,22.0,648.0,677.98,528.49
2016,8,11,15,45,799.0,106.0,3.35,22.0,602.5,625.92,490.06
2016,8,11,16,0,783.0,102.0,3.4,22.0,557.0,573.46,450.28
2016,8,11,16,15,759.5,98.0,3.4,21.5,507.5,516.8,406.82
2016,8,11,16,30,736.0,94.0,3.4,21.0,458.0,461.04,362.63
2016,8,11,16,45,706.0,89.0,3.4,20.5,406.5,402.25,314.66
2016,8,11,17,0,676.0,84.0,3.4,20.0,355.0,345.89,267.15
2016,8,11,17,15,633.5,78.0,3.35,19.5,303.5,286.93,216.52
2016,8,11,17,30,591.0,72.0,3.3,19.0,252.0,232.14,168.58
2016,8,11,17,45,529.5,63.5,3.3,18.5,202.0,175.3,119.81
2016,8,11,18,0,468.0,55.0,3.3,18.0,152.0,125.37,78.29
2016,8,11,18,15,376.0,44.0,3.15,17.5,107.5,77.18,42.59
2016,8,11,18,30,284.0,33.0,3.0,17.0,63.0,39.76,18.91
2016,8,11,18,45,142.0,16.5,2.9,16.5,31.5,12.58,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.5,1.9,13.5,33.0,12.41,0.0
2016,8,12,6,0,302.0,33.0,2.0,14.0,66.0,42.29,20.34
2016,8,12,6,15,393.0,43.5,1.95,14.5,110.5,80.69,45.21
2016,8,12,6,30,484.0,54.0,1.9,15.0,155.0,129.73,82.35
2016,8,12,6,45,546.5,61.5,1.85,15.5,205.5,180.14,124.84
2016,8,12,7,0,609.0,69.0,1.8,16.0,256.0,237.54,174.46
2016,8,12,7,15,325.0,111.0,1.8,16.5,213.0,219.25,169.99
2016,8,12,7,30,41.0,153.0,1.8,17.0,170.0,165.06,130.94
2016,8,12,7,45,35.5,169.5,1.8,17.5,185.5,181.53,144.08
2016,8,12,8,0,30.0,186.0,1.8,18.0,201.0,197.39,156.19
2016,8,12,8,15,46.0,214.5,1.8,18.5,240.0,236.4,186.58
2016,8,12,8,30,62.0,243.0,1.8,19.0,279.0,277.12,217.74
2016,8,12,8,45,451.0,170.5,1.85,19.5,466.5,469.17,370.98
2016,8,12,9,0,840.0,98.0,1.9,20.0,654.0,684.49,532.83
2016,8,12,9,15,852.5,100.5,1.9,20.5,695.5,732.26,562.47
2016,8,12,9,30,865.0,103.0,1.9,21.0,737.0,778.7,592.07
2016,8,12,9,45,871.0,107.0,1.95,21.5,771.5,819.85,617.98
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,858.74,642.09
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.5,893.47,664.95
2016,8,12,10,30,891.0,114.0,2.2,22.0,865.0,925.64,686.09
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.5,953.12,702.77
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,977.65,717.53
2016,8,12,11,15,906.0,115.5,2.5,23.0,925.0,996.22,729.84
2016,8,12,11,30,909.0,116.0,2.6,23.0,940.0,1011.51,740.16
2016,8,12,11,45,911.5,116.0,2.75,23.0,948.0,1022.43,748.26
2016,8,12,12,0,914.0,116.0,2.9,23.0,956.0,1029.92,754.24
2016,8,12,12,15,914.0,116.0,2.95,23.0,955.5,1031.44,755.56
2016,8,12,12,30,914.0,116.0,3.0,23.0,955.0,1029.47,754.78
2016,8,12,12,45,675.0,242.0,3.15,23.0,859.0,928.94,689.74
2016,8,12,13,0,436.0,368.0,3.3,23.0,763.0,816.74,608.12
2016,8,12,13,15,674.5,238.5,3.35,23.0,837.0,908.17,679.51
2016,8,12,13,30,913.0,109.0,3.4,23.0,911.0,978.67,727.07
2016,8,12,13,45,908.5,107.5,3.45,23.0,888.5,953.87,710.91
2016,8,12,14,0,904.0,106.0,3.5,23.0,866.0,926.04,693.46
2016,8,12,14,15,897.0,105.0,3.5,23.0,836.5,893.66,672.55
2016,8,12,14,30,890.0,104.0,3.5,23.0,807.0,858.69,649.78
2016,8,12,14,45,881.5,101.5,3.5,23.0,771.0,818.55,623.27
2016,8,12,15,0,873.0,99.0,3.5,23.0,735.0,776.32,595.07
2016,8,12,15,15,860.0,97.0,3.45,22.5,693.5,729.45,564.15
2016,8,12,15,30,847.0,95.0,3.4,22.0,652.0,681.29,531.83
2016,8,12,15,45,831.0,92.5,3.4,22.0,606.0,631.01,494.54
2016,8,12,16,0,815.0,90.0,3.4,22.0,560.0,578.6,454.51
2016,8,12,16,15,793.0,86.5,3.3,21.5,510.5,521.7,410.54
2016,8,12,16,30,771.0,83.0,3.2,21.0,461.0,465.49,365.7
2016,8,12,16,45,741.0,79.0,3.15,21.0,409.5,406.27,316.59
2016,8,12,17,0,711.0,75.0,3.1,21.0,358.0,349.19,267.86
2016,8,12,17,15,669.5,70.0,3.05,20.5,306.0,289.17,216.36
2016,8,12,17,30,628.0,65.0,3.0,20.0,254.0,233.71,167.77
2016,8,12,17,45,566.0,58.0,2.95,19.5,203.0,176.25,118.48
2016,8,12,18,0,504.0,51.0,2.9,19.0,152.0,125.73,76.6
2016,8,12,18,15,407.5,41.0,2.85,18.5,107.5,76.21,40.43
2016,8,12,18,30,311.0,31.0,2.8,18.0,63.0,38.0,16.95
2016,8,12,18,45,155.5,15.5,2.8,17.5,31.5,11.8,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,31.5,12.52,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,63.0,41.5,19.9
2016,8,13,6,15,383.5,43.0,2.35,15.5,107.0,78.83,43.89
2016,8,13,6,30,476.0,53.0,2.3,16.0,151.0,126.99,80.08
2016,8,13,6,45,538.0,60.0,2.25,16.5,200.5,176.3,121.55
2016,8,13,7,0,600.0,67.0,2.2,17.0,250.0,232.54,170.18
2016,8,13,7,15,642.0,72.5,2.15,17.5,301.5,287.31,218.27
2016,8,13,7,30,684.0,78.0,2.1,18.0,353.0,346.16,268.75
2016,8,13,7,45,716.5,81.5,2.1,18.5,404.5,402.94,316.46
2016,8,13,8,0,749.0,85.0,2.1,19.0,456.0,461.63,364.13
2016,8,13,8,15,771.5,88.5,2.0,19.5,504.5,516.94,407.32
2016,8,13,8,30,794.0,92.0,1.9,20.0,553.0,573.0,449.4
2016,8,13,8,45,813.0,94.0,1.85,20.5,599.0,625.69,487.73
2016,8,13,9,0,832.0,96.0,1.8,21.0,645.0,676.46,523.09
2016,8,13,9,15,845.0,98.0,1.85,21.5,685.5,723.74,554.12
2016,8,13,9,30,858.0,100.0,1.9,22.0,726.0,769.76,583.79
2016,8,13,9,45,872.5,99.0,2.0,22.5,763.0,812.35,611.1
2016,8,13,10,0,887.0,98.0,2.1,23.0,800.0,853.26,636.99
2016,8,13,10,15,894.5,99.5,2.2,23.0,829.5,888.73,660.29
2016,8,13,10,30,902.0,101.0,2.3,23.0,859.0,921.62,681.86
2016,8,13,10,45,907.5,101.5,2.45,23.5,881.5,948.87,698.81
2016,8,13,11,0,913.0,102.0,2.6,24.0,904.0,973.12,713.81
2016,8,13,11,15,916.0,102.5,2.7,24.0,919.5,991.83,726.18
2016,8,13,11,30,919.0,103.0,2.8,24.0,935.0,1007.22,736.51
2016,8,13,11,45,921.0,103.5,2.95,24.5,942.5,1018.23,743.12
2016,8,13,12,0,923.0,104.0,3.1,25.0,950.0,1025.75,747.56
2016,8,13,12,15,923.0,104.0,3.25,25.0,950.0,1027.25,749.65
2016,8,13,12,30,923.0,104.0,3.4,25.0,950.0,1025.21,749.56
2016,8,13,12,45,908.5,111.5,3.55,25.0,938.0,1013.19,743.02
2016,8,13,13,0,894.0,119.0,3.7,25.0,926.0,997.9,734.42
2016,8,13,13,15,890.5,118.0,3.8,25.0,910.5,981.33,724.65
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,961.55,712.75
2016,8,13,13,45,884.0,115.0,4.05,25.0,872.5,938.09,698.65
2016,8,13,14,0,881.0,113.0,4.2,25.0,850.0,911.61,682.43
2016,8,13,14,15,873.5,111.5,4.25,24.5,820.5,878.85,662.6
2016,8,13,14,30,866.0,110.0,4.3,24.0,791.0,843.6,640.85
2016,8,13,14,45,858.5,107.0,4.35,24.0,756.0,804.51,614.93
2016,8,13,15,0,851.0,104.0,4.4,24.0,721.0,763.31,587.28
2016,8,13,15,15,837.5,101.5,4.4,24.0,679.5,716.38,555.03
2016,8,13,15,30,824.0,99.0,4.4,24.0,638.0,670.0,522.63
2016,8,13,15,45,809.5,95.5,4.4,24.0,593.0,618.95,484.43
2016,8,13,16,0,795.0,92.0,4.4,24.0,548.0,567.35,444.85
2016,8,13,16,15,772.0,88.5,4.4,23.5,499.0,510.86,401.25
2016,8,13,16,30,749.0,85.0,4.4,23.0,450.0,455.21,356.88
2016,8,13,16,45,720.5,80.5,4.4,22.5,399.5,397.29,309.32
2016,8,13,17,0,692.0,76.0,4.4,22.0,349.0,340.88,261.53
2016,8,13,17,15,649.5,70.5,4.4,21.5,297.5,281.65,210.54
2016,8,13,17,30,607.0,65.0,4.4,21.0,246.0,226.6,162.29
2016,8,13,17,45,546.0,58.0,4.4,20.5,196.5,170.67,114.28
2016,8,13,18,0,485.0,51.0,4.4,20.0,147.0,121.58,73.71
2016,8,13,18,15,387.0,41.0,4.3,19.5,103.0,73.26,38.76
2016,8,13,18,30,289.0,31.0,4.2,19.0,59.0,36.44,16.18
2016,8,13,18,45,144.5,15.5,4.1,18.5,29.5,11.97,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,146.5,16.0,2.5,14.5,31.0,12.16,0.0
2016,8,14,6,0,293.0,32.0,2.6,15.0,62.0,40.29,18.87
2016,8,14,6,15,387.5,42.0,2.6,15.5,106.0,77.85,42.92
2016,8,14,6,30,482.0,52.0,2.6,16.0,150.0,126.48,79.36
2016,8,14,6,45,542.5,59.5,2.6,16.5,200.0,176.28,121.34
2016,8,14,7,0,603.0,67.0,2.6,17.0,250.0,232.84,170.42
2016,8,14,7,15,331.0,111.5,2.6,17.5,215.0,221.33,171.28
2016,8,14,7,30,59.0,156.0,2.6,18.0,180.0,175.02,138.63
2016,8,14,7,45,124.0,181.0,2.65,18.5,239.5,233.94,185.86
2016,8,14,8,0,189.0,206.0,2.7,19.0,299.0,298.35,236.88
2016,8,14,8,15,153.5,230.0,2.7,19.5,310.5,313.5,247.89
2016,8,14,8,30,118.0,254.0,2.7,20.0,322.0,324.88,255.46
2016,8,14,8,45,199.5,269.5,2.7,20.5,396.0,399.4,313.15
2016,8,14,9,0,281.0,285.0,2.7,21.0,470.0,485.15,377.8
2016,8,14,9,15,566.0,195.5,2.65,21.0,598.0,622.64,484.8
2016,8,14,9,30,851.0,106.0,2.6,21.0,726.0,770.13,592.07
2016,8,14,9,45,842.0,117.5,2.6,21.5,756.0,806.37,613.87
2016,8,14,10,0,833.0,129.0,2.6,22.0,786.0,842.99,636.55
2016,8,14,10,15,841.0,130.5,2.6,22.5,815.5,877.62,657.59
2016,8,14,10,30,849.0,132.0,2.6,23.0,845.0,905.48,673.88
2016,8,14,10,45,856.5,132.0,2.6,23.5,867.5,932.82,689.76
2016,8,14,11,0,864.0,132.0,2.6,24.0,890.0,957.4,703.73
2016,8,14,11,15,868.0,133.0,2.6,24.0,905.5,976.76,715.65
2016,8,14,11,30,872.0,134.0,2.6,24.0,921.0,992.99,725.62
2016,8,14,11,45,875.5,133.0,2.65,24.0,929.0,1003.46,732.44
2016,8,14,12,0,879.0,132.0,2.7,24.0,937.0,1010.63,737.3
2016,8,14,12,15,879.0,132.0,2.75,24.0,936.5,1012.01,738.54
2016,8,14,12,30,879.0,132.0,2.8,24.0,936.0,1010.02,737.77
2016,8,14,12,45,876.5,132.0,2.9,24.5,928.0,1002.19,732.35
2016,8,14,13,0,874.0,132.0,3.0,25.0,920.0,991.06,724.9
2016,8,14,13,15,870.5,131.0,3.1,25.0,904.0,974.7,715.5
2016,8,14,13,30,867.0,130.0,3.2,25.0,888.0,955.2,704.07
2016,8,14,13,45,859.0,130.0,3.35,25.0,864.5,929.55,688.86
2016,8,14,14,0,851.0,130.0,3.5,25.0,841.0,901.19,671.7
2016,8,14,14,15,842.5,128.5,3.6,24.5,811.0,868.32,652.28
2016,8,14,14,30,834.0,127.0,3.7,24.0,781.0,836.68,633.48
2016,8,14,14,45,823.0,124.5,3.85,24.0,745.0,795.93,607.01
2016,8,14,15,0,812.0,122.0,4.0,24.0,709.0,753.43,578.96
2016,8,14,15,15,798.0,119.5,4.1,23.5,668.0,707.23,548.7
2016,8,14,15,30,784.0,117.0,4.2,23.0,627.0,659.99,515.99
2016,8,14,15,45,766.5,112.5,4.3,23.0,581.5,607.69,477.01
2016,8,14,16,0,749.0,108.0,4.4,23.0,536.0,555.23,436.91
2016,8,14,16,15,724.5,104.0,4.4,22.5,487.5,499.62,393.83
2016,8,14,16,30,700.0,100.0,4.4,22.0,439.0,444.94,350.11
2016,8,14,16,45,669.5,94.0,4.45,21.5,388.5,387.02,302.62
2016,8,14,17,0,639.0,88.0,4.5,21.0,338.0,331.44,255.59
2016,8,14,17,15,593.5,81.5,4.45,20.0,287.0,273.17,205.9
2016,8,14,17,30,548.0,75.0,4.4,19.0,236.0,219.5,159.28
2016,8,14,17,45,486.0,65.5,4.35,18.5,187.5,164.35,112.07
2016,8,14,18,0,424.0,56.0,4.3,18.0,139.0,116.26,72.43
2016,8,14,18,15,326.0,44.0,4.15,17.5,96.0,69.79,38.71
2016,8,14,18,30,228.0,32.0,4.0,17.0,53.0,34.15,15.69
2016,8,14,18,45,114.0,16.0,3.85,17.0,26.5,12.55,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,165.5,15.5,2.7,13.5,32.0,11.81,0.0
2016,8,15,6,0,331.0,31.0,2.8,14.0,64.0,40.52,18.2
2016,8,15,6,15,430.0,40.5,2.7,14.0,110.0,80.15,43.35
2016,8,15,6,30,529.0,50.0,2.6,14.0,156.0,131.4,81.97
2016,8,15,6,45,264.5,61.0,2.55,14.5,114.0,116.79,83.15
2016,8,15,7,0,0.0,72.0,2.5,15.0,72.0,69.54,53.47
2016,8,15,7,15,0.0,87.0,2.45,15.5,87.0,84.09,65.61
2016,8,15,7,30,0.0,102.0,2.4,16.0,102.0,98.69,77.49
2016,8,15,7,45,0.0,124.5,2.4,16.5,124.5,120.63,95.21
2016,8,15,8,0,0.0,147.0,2.4,17.0,147.0,142.66,112.69
2016,8,15,8,15,7.0,172.5,2.4,17.5,177.0,171.54,135.51
2016,8,15,8,30,14.0,198.0,2.4,18.0,207.0,201.23,158.63
2016,8,15,8,45,26.0,230.0,2.4,18.5,247.0,241.32,189.72
2016,8,15,9,0,38.0,262.0,2.4,19.0,287.0,286.42,224.14
2016,8,15,9,15,49.0,289.0,2.4,19.5,323.5,323.77,252.03
2016,8,15,9,30,60.0,316.0,2.4,20.0,360.0,362.05,280.21
2016,8,15,9,45,96.5,345.5,2.45,20.5,420.0,424.3,326.72
2016,8,15,10,0,133.0,375.0,2.5,21.0,480.0,494.75,378.15
2016,8,15,10,15,146.0,391.0,2.55,21.0,510.5,527.43,401.49
2016,8,15,10,30,159.0,407.0,2.6,21.0,541.0,560.39,425.08
2016,8,15,10,45,326.5,370.5,2.7,21.5,653.5,688.46,520.5
2016,8,15,11,0,494.0,334.0,2.8,22.0,766.0,822.79,616.38
2016,8,15,11,15,723.5,217.5,2.9,22.0,862.0,934.21,696.78
2016,8,15,11,30,953.0,101.0,3.0,22.0,958.0,1037.1,764.35
2016,8,15,11,45,953.5,101.5,3.1,22.0,965.5,1046.87,770.35
2016,8,15,12,0,954.0,102.0,3.2,22.0,973.0,1053.0,774.96
2016,8,15,12,15,954.0,102.0,3.3,22.0,972.5,1054.45,776.66
2016,8,15,12,30,954.0,102.0,3.4,22.0,972.0,1052.23,776.1
2016,8,15,12,45,945.5,106.0,3.5,22.5,961.5,1042.19,769.04
2016,8,15,13,0,937.0,110.0,3.6,23.0,951.0,1028.67,759.82
2016,8,15,13,15,933.5,109.0,3.65,22.5,935.0,1011.38,750.76
2016,8,15,13,30,930.0,108.0,3.7,22.0,919.0,990.72,739.48
2016,8,15,13,45,699.0,212.0,3.75,22.0,812.5,874.32,661.36
2016,8,15,14,0,468.0,316.0,3.8,22.0,706.0,754.19,573.04
2016,8,15,14,15,687.0,209.0,3.8,22.0,758.5,822.16,628.59
2016,8,15,14,30,906.0,102.0,3.8,22.0,811.0,866.24,659.98
2016,8,15,14,45,897.5,100.0,3.85,22.0,774.5,825.86,632.8
2016,8,15,15,0,889.0,98.0,3.9,22.0,738.0,783.34,604.41
2016,8,15,15,15,876.0,95.5,3.8,21.5,695.5,735.12,572.11
2016,8,15,15,30,863.0,93.0,3.7,21.0,653.0,685.58,538.4
2016,8,15,15,45,848.0,90.0,3.65,21.0,606.5,633.2,499.0
2016,8,15,16,0,833.0,87.0,3.6,21.0,560.0,581.24,458.79
2016,8,15,16,15,810.0,83.5,3.5,20.5,509.5,522.81,413.26
2016,8,15,16,30,787.0,80.0,3.4,20.0,459.0,465.17,366.88
2016,8,15,16,45,758.5,76.0,3.35,19.5,406.5,405.73,317.68
2016,8,15,17,0,730.0,72.0,3.3,19.0,354.0,348.26,268.5
2016,8,15,17,15,687.0,67.0,3.15,18.5,301.0,287.46,215.59
2016,8,15,17,30,644.0,62.0,3.0,18.0,248.0,230.15,164.89
2016,8,15,17,45,580.5,55.0,2.95,17.5,197.0,171.81,114.52
2016,8,15,18,0,517.0,48.0,2.9,17.0,146.0,120.61,72.11
2016,8,15,18,15,413.0,38.0,2.8,16.5,101.0,70.41,36.08
2016,8,15,18,30,309.0,28.0,2.7,16.0,56.0,32.4,12.96
2016,8,15,18,45,154.5,14.0,2.65,15.5,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,136.0,15.5,2.3,13.5,29.0,11.92,0.0
2016,8,16,6,0,272.0,31.0,2.4,14.0,58.0,37.89,17.47
2016,8,16,6,15,369.0,42.5,2.35,14.0,102.0,75.76,42.2
2016,8,16,6,30,466.0,54.0,2.3,14.0,146.0,125.02,79.28
2016,8,16,6,45,527.5,62.5,2.3,14.5,196.0,175.04,121.53
2016,8,16,7,0,589.0,71.0,2.3,15.0,246.0,231.98,171.05
2016,8,16,7,15,294.5,87.5,2.3,15.5,175.0,185.27,143.7
2016,8,16,7,30,0.0,104.0,2.3,16.0,104.0,100.64,78.98
2016,8,16,7,45,0.0,124.5,2.3,16.5,124.5,120.65,95.23
2016,8,16,8,0,0.0,145.0,2.3,17.0,145.0,140.73,111.12
2016,8,16,8,15,7.5,172.5,2.35,17.5,177.0,171.85,135.77
2016,8,16,8,30,15.0,200.0,2.4,18.0,209.0,203.84,160.75
2016,8,16,8,45,34.0,236.5,2.45,18.5,258.5,256.18,201.6
2016,8,16,9,0,53.0,273.0,2.5,19.0,308.0,307.98,241.25
2016,8,16,9,15,65.5,298.5,2.5,19.5,344.5,345.61,269.21
2016,8,16,9,30,78.0,324.0,2.5,20.0,381.0,384.22,297.53
2016,8,16,9,45,137.5,349.0,2.55,20.5,455.0,466.51,359.33
2016,8,16,10,0,197.0,374.0,2.6,21.0,529.0,547.7,418.71
2016,8,16,10,15,531.0,252.0,2.6,21.0,691.0,732.21,559.88
2016,8,16,10,30,865.0,130.0,2.6,21.0,853.0,916.96,688.37
2016,8,16,10,45,871.0,131.5,2.65,21.5,875.5,944.79,703.6
2016,8,16,11,0,877.0,133.0,2.7,22.0,898.0,969.75,718.32
2016,8,16,11,15,881.0,133.5,2.7,22.0,913.0,988.75,730.08
2016,8,16,11,30,885.0,134.0,2.7,22.0,928.0,1004.56,739.86
2016,8,16,11,45,887.0,134.5,2.75,22.5,936.0,1015.14,745.36
2016,8,16,12,0,889.0,135.0,2.8,23.0,944.0,1022.35,748.8
2016,8,16,12,15,888.5,135.0,2.8,23.0,943.5,1023.16,749.21
2016,8,16,12,30,888.0,135.0,2.8,23.0,943.0,1020.55,747.58
2016,8,16,12,45,880.5,138.0,2.85,23.0,932.5,1010.73,741.87
2016,8,16,13,0,873.0,141.0,2.9,23.0,922.0,997.66,734.17
2016,8,16,13,15,868.5,140.0,2.9,23.0,906.0,980.24,723.28
2016,8,16,13,30,864.0,139.0,2.9,23.0,890.0,959.7,710.42
2016,8,16,13,45,859.0,137.0,2.95,23.0,867.0,934.69,695.02
2016,8,16,14,0,854.0,135.0,3.0,23.0,844.0,911.24,680.66
2016,8,16,14,15,845.5,133.0,3.05,23.0,813.5,877.28,659.09
2016,8,16,14,30,837.0,131.0,3.1,23.0,783.0,840.96,635.8
2016,8,16,14,45,826.5,128.0,3.15,23.0,747.0,799.85,608.94
2016,8,16,15,0,816.0,125.0,3.2,23.0,711.0,756.93,580.52
2016,8,16,15,15,801.0,122.0,3.3,22.5,669.0,709.21,549.55
2016,8,16,15,30,786.0,119.0,3.4,22.0,627.0,660.53,515.87
2016,8,16,15,45,768.0,115.0,3.5,22.0,581.0,608.24,477.13
2016,8,16,16,0,750.0,111.0,3.6,22.0,535.0,556.07,437.36
2016,8,16,16,15,724.0,106.5,3.6,21.5,485.0,498.87,393.15
2016,8,16,16,30,698.0,102.0,3.6,21.0,435.0,442.93,348.52
2016,8,16,16,45,665.0,96.0,3.6,20.5,384.0,384.04,300.22
2016,8,16,17,0,632.0,90.0,3.6,20.0,333.0,327.78,252.63
2016,8,16,17,15,585.0,83.0,3.55,19.5,281.5,269.03,202.22
2016,8,16,17,30,538.0,76.0,3.5,19.0,230.0,215.07,155.23
2016,8,16,17,45,471.5,66.0,3.5,18.5,180.5,159.36,108.0
2016,8,16,18,0,405.0,56.0,3.5,18.0,131.0,111.26,68.89
2016,8,16,18,15,305.0,42.5,3.4,17.5,89.0,64.12,35.0
2016,8,16,18,30,205.0,29.0,3.3,17.0,47.0,29.36,12.02
2016,8,16,18,45,102.5,14.5,3.25,16.5,23.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,15.5,2.45,14.5,25.5,12.09,0.0
2016,8,17,6,0,211.0,31.0,2.6,15.0,51.0,34.84,16.29
2016,8,17,6,15,304.0,44.0,2.55,15.5,93.0,70.04,39.86
2016,8,17,6,30,397.0,57.0,2.5,16.0,135.0,116.88,74.84
2016,8,17,6,45,461.5,66.5,2.5,16.5,183.0,164.48,114.35
2016,8,17,7,0,526.0,76.0,2.5,17.0,231.0,219.4,161.38
2016,8,17,7,15,264.5,102.5,2.4,17.5,181.0,188.59,145.86
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,126.1,99.27
2016,8,17,7,45,8.5,149.0,2.25,18.5,153.5,148.31,117.0
2016,8,17,8,0,14.0,169.0,2.2,19.0,176.0,171.18,134.86
2016,8,17,8,15,31.0,200.5,2.1,19.0,218.0,214.59,169.21
2016,8,17,8,30,48.0,232.0,2.0,19.0,260.0,258.13,203.13
2016,8,17,8,45,76.5,262.5,1.95,19.5,311.0,309.8,242.66
2016,8,17,9,0,105.0,293.0,1.9,20.0,362.0,364.13,283.39
2016,8,17,9,15,455.5,207.5,1.9,20.5,533.0,551.54,430.05
2016,8,17,9,30,806.0,122.0,1.9,21.0,704.0,753.51,576.66
2016,8,17,9,45,822.0,122.0,1.95,21.5,741.0,796.82,602.84
2016,8,17,10,0,838.0,122.0,2.0,22.0,778.0,835.09,626.72
2016,8,17,10,15,846.5,123.5,2.05,22.0,807.5,869.92,649.32
2016,8,17,10,30,855.0,125.0,2.1,22.0,837.0,902.36,670.26
2016,8,17,10,45,860.5,126.5,2.15,22.5,859.5,929.46,686.32
2016,8,17,11,0,866.0,128.0,2.2,23.0,882.0,953.71,700.49
2016,8,17,11,15,638.5,251.5,2.25,23.0,812.5,887.05,655.66
2016,8,17,11,30,411.0,375.0,2.3,23.0,743.0,800.02,590.37
2016,8,17,11,45,415.0,376.5,2.35,23.5,751.0,809.78,596.8
2016,8,17,12,0,419.0,378.0,2.4,24.0,759.0,817.77,601.24
2016,8,17,12,15,648.0,254.5,2.45,24.0,843.0,919.07,676.87
2016,8,17,12,30,877.0,131.0,2.5,24.0,927.0,1004.8,732.71
2016,8,17,12,45,867.0,135.5,2.6,24.0,916.0,994.11,726.11
2016,8,17,13,0,857.0,140.0,2.7,24.0,905.0,980.25,718.42
2016,8,17,13,15,853.0,139.0,2.8,24.0,889.0,963.46,708.85
2016,8,17,13,30,849.0,138.0,2.9,24.0,873.0,943.6,697.25
2016,8,17,13,45,844.0,136.0,3.0,24.0,850.5,918.84,682.34
2016,8,17,14,0,839.0,134.0,3.1,24.0,828.0,895.68,668.46
2016,8,17,14,15,830.0,132.0,3.25,23.5,797.5,861.64,648.62
2016,8,17,14,30,821.0,130.0,3.4,23.0,767.0,825.34,626.89
2016,8,17,14,45,810.5,127.0,3.55,23.0,731.0,784.72,600.54
2016,8,17,15,0,800.0,124.0,3.7,23.0,695.0,742.35,572.54
2016,8,17,15,15,784.5,121.5,3.7,22.5,653.5,695.39,541.28
2016,8,17,15,30,769.0,119.0,3.7,22.0,612.0,647.55,507.34
2016,8,17,15,45,750.0,114.5,3.75,22.0,566.5,594.86,467.86
2016,8,17,16,0,731.0,110.0,3.8,22.0,521.0,542.43,427.55
2016,8,17,16,15,704.5,105.5,3.75,21.5,471.5,485.92,383.55
2016,8,17,16,30,678.0,101.0,3.7,21.0,422.0,430.75,339.28
2016,8,17,16,45,643.0,95.5,3.65,20.5,371.5,372.61,291.41
2016,8,17,17,0,608.0,90.0,3.6,20.0,321.0,317.36,244.56
2016,8,17,17,15,560.0,82.5,3.5,19.0,270.5,259.22,195.05
2016,8,17,17,30,512.0,75.0,3.4,18.0,220.0,206.03,149.03
2016,8,17,17,45,442.0,65.5,3.35,17.5,171.5,151.78,103.15
2016,8,17,18,0,372.0,56.0,3.3,17.0,123.0,104.77,65.15
2016,8,17,18,15,273.0,42.0,3.2,16.5,82.5,60.2,33.21
2016,8,17,18,30,174.0,28.0,3.1,16.0,42.0,27.05,10.36
2016,8,17,18,45,87.0,14.0,3.05,16.0,21.0,13.76,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,15.73,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,34.41,16.41
2016,8,18,6,15,273.5,46.0,2.15,15.0,89.5,68.72,40.07
2016,8,18,6,30,366.0,60.0,2.2,15.0,131.0,113.87,73.89
2016,8,18,6,45,428.0,71.0,2.25,15.5,178.0,160.47,112.61
2016,8,18,7,0,490.0,82.0,2.3,16.0,225.0,215.21,159.44
2016,8,18,7,15,245.0,98.5,2.3,16.5,170.0,178.11,138.19
2016,8,18,7,30,0.0,115.0,2.3,17.0,115.0,111.36,87.56
2016,8,18,7,45,11.0,145.5,2.35,17.5,151.0,146.02,115.65
2016,8,18,8,0,22.0,176.0,2.4,18.0,187.0,182.02,144.27
2016,8,18,8,15,64.0,212.0,2.4,18.5,248.0,244.11,193.53
2016,8,18,8,30,106.0,248.0,2.4,19.0,309.0,308.75,243.86
2016,8,18,8,45,182.0,266.5,2.4,19.5,381.0,385.3,303.05
2016,8,18,9,0,258.0,285.0,2.4,20.0,453.0,469.51,366.65
2016,8,18,9,15,507.0,213.5,2.4,20.5,570.0,595.09,463.73
2016,8,18,9,30,756.0,142.0,2.4,21.0,687.0,735.31,566.81
2016,8,18,9,45,694.5,183.0,2.4,21.5,702.5,758.69,579.77
2016,8,18,10,0,633.0,224.0,2.4,22.0,718.0,773.61,586.48
2016,8,18,10,15,643.5,227.5,2.45,22.0,746.5,806.89,609.37
2016,8,18,10,30,654.0,231.0,2.5,22.0,775.0,838.51,630.77
2016,8,18,10,45,660.0,234.5,2.6,22.5,796.0,864.14,647.02
2016,8,18,11,0,666.0,238.0,2.7,23.0,817.0,887.56,661.66
2016,8,18,11,15,525.0,313.0,2.75,23.0,774.0,839.61,624.59
2016,8,18,11,30,384.0,388.0,2.8,23.0,731.0,780.84,580.21
2016,8,18,11,45,405.5,372.0,2.9,23.0,737.0,795.77,592.05
2016,8,18,12,0,427.0,356.0,3.0,23.0,743.0,803.0,598.26
2016,8,18,12,15,554.5,299.5,3.0,23.0,801.5,871.02,648.65
2016,8,18,12,30,682.0,243.0,3.0,23.0,860.0,938.54,696.74
2016,8,18,12,45,683.0,240.0,3.05,23.0,853.0,931.81,692.22
2016,8,18,13,0,684.0,237.0,3.1,23.0,846.0,922.3,686.57
2016,8,18,13,15,679.0,235.0,3.15,23.0,830.5,905.35,676.0
2016,8,18,13,30,674.0,233.0,3.2,23.0,815.0,885.89,663.81
2016,8,18,13,45,669.5,228.5,3.25,23.0,793.5,861.94,648.58
2016,8,18,14,0,665.0,224.0,3.3,23.0,772.0,835.71,631.53
2016,8,18,14,15,654.0,220.0,3.35,22.5,742.5,802.25,610.3
2016,8,18,14,30,643.0,216.0,3.4,22.0,713.0,767.17,587.61
2016,8,18,14,45,633.5,209.0,3.5,22.0,679.0,728.85,561.4
2016,8,18,15,0,624.0,202.0,3.6,22.0,645.0,689.24,533.78
2016,8,18,15,15,606.0,196.0,3.6,21.5,605.0,643.45,501.62
2016,8,18,15,30,588.0,190.0,3.6,21.0,565.0,597.47,468.6
2016,8,18,15,45,570.5,180.0,3.6,21.0,522.0,546.04,429.99
2016,8,18,16,0,553.0,170.0,3.6,21.0,479.0,496.92,392.24
2016,8,18,16,15,524.0,161.0,3.55,20.5,432.0,443.32,350.67
2016,8,18,16,30,495.0,152.0,3.5,20.0,385.0,391.69,309.58
2016,8,18,16,45,463.5,139.5,3.45,19.5,337.5,337.8,265.72
2016,8,18,17,0,432.0,127.0,3.4,19.0,290.0,286.73,223.1
2016,8,18,17,15,385.0,113.0,3.3,18.5,242.0,232.44,177.43
2016,8,18,17,30,338.0,99.0,3.2,18.0,194.0,183.22,135.66
2016,8,18,17,45,281.0,81.5,3.15,17.5,149.0,133.95,94.66
2016,8,18,18,0,224.0,64.0,3.1,17.0,104.0,91.25,60.3
2016,8,18,18,15,154.5,43.5,3.0,16.5,67.0,52.16,31.03
2016,8,18,18,30,85.0,23.0,2.9,16.0,30.0,21.62,7.0
2016,8,18,18,45,42.5,11.5,2.85,16.0,15.0,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,12.78,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,26.39,12.18
2016,8,19,6,15,143.5,47.0,2.95,15.5,70.0,57.56,36.0
2016,8,19,6,30,203.0,68.0,3.0,16.0,107.0,96.19,65.95
2016,8,19,6,45,254.5,87.5,3.05,16.5,151.5,138.89,100.98
2016,8,19,7,0,306.0,107.0,3.1,17.0,196.0,187.62,141.85
2016,8,19,7,15,160.5,121.5,2.95,17.0,169.0,171.86,134.59
2016,8,19,7,30,15.0,136.0,2.8,17.0,142.0,137.56,109.1
2016,8,19,7,45,17.5,154.5,2.7,17.5,162.5,157.7,125.2
2016,8,19,8,0,20.0,173.0,2.6,18.0,183.0,178.12,141.16
2016,8,19,8,15,58.0,209.5,2.5,18.5,242.0,238.41,189.03
2016,8,19,8,30,96.0,246.0,2.4,19.0,301.0,300.87,237.62
2016,8,19,8,45,117.0,270.0,2.3,19.5,342.0,347.3,272.59
2016,8,19,9,0,138.0,294.0,2.2,20.0,383.0,392.17,305.76
2016,8,19,9,15,212.0,306.5,2.15,20.0,454.0,465.47,361.59
2016,8,19,9,30,286.0,319.0,2.1,20.0,525.0,549.45,423.86
2016,8,19,9,45,299.5,333.5,2.05,20.5,558.5,586.92,449.04
2016,8,19,10,0,313.0,348.0,2.0,21.0,592.0,624.42,474.07
2016,8,19,10,15,467.0,296.5,2.0,21.0,676.0,721.89,546.23
2016,8,19,10,30,621.0,245.0,2.0,21.0,760.0,822.88,618.5
2016,8,19,10,45,623.0,251.5,2.05,21.5,780.0,847.1,632.62
2016,8,19,11,0,625.0,258.0,2.1,22.0,800.0,869.07,645.85
2016,8,19,11,15,630.5,260.0,2.15,22.0,814.5,887.46,658.1
2016,8,19,11,30,636.0,262.0,2.2,22.0,829.0,903.49,668.83
2016,8,19,11,45,634.0,266.0,2.25,22.5,835.0,911.75,673.0
2016,8,19,12,0,632.0,270.0,2.3,23.0,841.0,917.37,675.53
2016,8,19,12,15,632.0,270.0,2.35,23.0,840.5,918.25,676.49
2016,8,19,12,30,632.0,270.0,2.4,23.0,840.0,916.49,675.82
