Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,12,45,638.5,263.5,2.45,23.0,834.5,911.85,673.64
2016,8,19,13,0,645.0,257.0,2.5,23.0,829.0,904.47,669.71
2016,8,19,13,15,639.5,254.5,2.55,23.0,814.0,886.99,658.76
2016,8,19,13,30,634.0,252.0,2.6,23.0,799.0,867.15,646.27
2016,8,19,13,45,626.0,249.0,2.7,23.0,776.0,842.29,630.63
2016,8,19,14,0,618.0,246.0,2.8,23.0,753.0,815.44,613.48
2016,8,19,14,15,606.5,241.5,2.8,22.5,724.0,782.25,592.27
2016,8,19,14,30,595.0,237.0,2.8,22.0,695.0,747.62,569.77
2016,8,19,14,45,581.5,230.5,2.85,22.0,660.5,706.37,541.45
2016,8,19,15,0,568.0,224.0,2.9,22.0,626.0,666.2,513.4
2016,8,19,15,15,549.5,216.5,2.9,21.5,586.5,620.82,481.73
2016,8,19,15,30,531.0,209.0,2.9,21.0,547.0,575.48,449.4
2016,8,19,15,45,509.0,199.5,2.9,21.0,503.5,526.24,412.57
2016,8,19,16,0,487.0,190.0,2.9,21.0,460.0,477.89,375.65
2016,8,19,16,15,458.5,178.5,2.95,20.5,413.5,425.28,335.37
2016,8,19,16,30,430.0,167.0,3.0,20.0,367.0,374.74,295.64
2016,8,19,16,45,395.0,152.5,3.1,19.5,319.5,320.86,252.34
2016,8,19,17,0,360.0,138.0,3.2,19.0,272.0,268.52,209.31
2016,8,19,17,15,317.0,120.5,3.2,18.5,225.5,216.56,165.96
2016,8,19,17,30,274.0,103.0,3.2,18.0,179.0,169.31,126.2
2016,8,19,17,45,222.5,82.5,3.25,17.5,135.0,122.46,87.41
2016,8,19,18,0,171.0,62.0,3.3,17.0,91.0,81.72,54.67
2016,8,19,18,15,115.0,40.0,3.25,16.5,57.0,45.59,27.09
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,16.64,3.24
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,8.85,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,8.0,2.1,14.5,8.0,7.86,0.0
2016,8,20,6,0,0.0,16.0,2.2,15.0,16.0,15.44,5.56
2016,8,20,6,15,0.0,36.0,2.2,15.0,36.0,34.66,22.96
2016,8,20,6,30,0.0,56.0,2.2,15.0,56.0,53.84,39.65
2016,8,20,6,45,5.5,78.5,2.2,15.5,80.0,76.73,59.01
2016,8,20,7,0,11.0,101.0,2.2,16.0,104.0,100.43,78.8
2016,8,20,7,15,21.5,122.0,2.15,16.5,130.0,125.04,98.94
2016,8,20,7,30,32.0,143.0,2.1,17.0,156.0,152.11,120.85
2016,8,20,7,45,29.0,160.0,2.1,17.5,173.0,169.71,134.8
2016,8,20,8,0,26.0,177.0,2.1,18.0,190.0,185.03,146.61
2016,8,20,8,15,45.5,207.0,2.05,18.5,232.0,229.2,181.32
2016,8,20,8,30,65.0,237.0,2.0,19.0,274.0,273.51,215.47
2016,8,20,8,45,53.5,249.0,2.0,19.5,281.5,281.67,220.58
2016,8,20,9,0,42.0,261.0,2.0,20.0,289.0,288.66,224.76
2016,8,20,9,15,48.5,283.5,2.0,20.0,317.5,318.37,247.11
2016,8,20,9,30,55.0,306.0,2.0,20.0,346.0,348.58,269.54
2016,8,20,9,45,54.5,321.5,2.05,20.5,362.5,366.4,281.81
2016,8,20,10,0,54.0,337.0,2.1,21.0,379.0,384.06,293.92
2016,8,20,10,15,65.5,359.5,2.15,21.0,412.5,419.23,319.85
2016,8,20,10,30,77.0,382.0,2.2,21.0,446.0,454.94,345.86
2016,8,20,10,45,138.5,402.5,2.25,21.5,521.0,542.01,409.67
2016,8,20,11,0,200.0,423.0,2.3,22.0,596.0,624.57,468.47
2016,8,20,11,15,443.5,326.0,2.4,22.0,717.5,774.67,580.69
2016,8,20,11,30,687.0,229.0,2.5,22.0,839.0,918.64,683.63
2016,8,20,11,45,693.5,227.0,2.65,22.0,847.5,929.42,690.45
2016,8,20,12,0,700.0,225.0,2.8,22.0,856.0,937.46,696.79
2016,8,20,12,15,700.0,225.0,2.85,22.0,855.5,938.37,697.69
2016,8,20,12,30,700.0,225.0,2.9,22.0,855.0,936.41,696.85
2016,8,20,12,45,684.5,232.0,3.0,22.0,843.0,923.76,689.33
2016,8,20,13,0,669.0,239.0,3.1,22.0,831.0,908.53,680.19
2016,8,20,13,15,504.0,313.5,3.1,22.0,755.0,816.55,613.04
2016,8,20,13,30,339.0,388.0,3.1,22.0,679.0,723.34,543.91
2016,8,20,13,45,500.5,303.5,3.15,22.0,720.0,781.37,591.17
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,826.12,627.66
2016,8,20,14,15,651.5,215.5,3.2,21.5,732.0,793.6,606.16
2016,8,20,14,30,641.0,212.0,3.2,21.0,703.0,759.45,583.76
2016,8,20,14,45,635.5,203.0,3.2,21.0,670.0,722.25,557.95
2016,8,20,15,0,630.0,194.0,3.2,21.0,637.0,683.46,530.62
2016,8,20,15,15,505.5,220.5,3.2,20.5,562.5,592.56,463.11
2016,8,20,15,30,381.0,247.0,3.2,20.0,488.0,508.4,399.38
2016,8,20,15,45,473.0,204.0,3.2,20.0,480.0,507.35,400.58
2016,8,20,16,0,565.0,161.0,3.2,20.0,472.0,492.28,389.84
2016,8,20,16,15,536.0,152.5,3.25,19.5,425.0,438.65,348.04
2016,8,20,16,30,507.0,144.0,3.3,19.0,378.0,386.99,306.79
2016,8,20,16,45,477.5,131.5,3.35,19.0,331.0,333.38,262.4
2016,8,20,17,0,448.0,119.0,3.4,19.0,284.0,282.37,219.14
2016,8,20,17,15,400.5,105.5,3.4,18.5,236.0,227.75,172.99
2016,8,20,17,30,353.0,92.0,3.4,18.0,188.0,178.24,130.8
2016,8,20,17,45,296.0,75.5,3.4,17.5,143.5,129.38,90.03
2016,8,20,18,0,239.0,59.0,3.4,17.0,99.0,87.18,56.16
2016,8,20,18,15,164.0,39.5,3.3,16.5,62.5,47.69,26.99
2016,8,20,18,30,89.0,20.0,3.2,16.0,26.0,17.13,2.01
2016,8,20,18,45,44.5,10.0,3.15,16.0,13.0,9.83,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,13.27,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,27.67,12.0
2016,8,21,6,15,178.0,46.0,3.0,15.0,74.0,59.5,36.2
2016,8,21,6,30,250.0,65.0,3.0,15.0,112.0,100.31,67.49
2016,8,21,6,45,310.5,80.5,3.05,15.5,157.0,144.14,103.45
2016,8,21,7,0,371.0,96.0,3.1,16.0,202.0,194.95,146.38
2016,8,21,7,15,185.5,101.5,3.05,16.0,154.5,161.39,126.0
2016,8,21,7,30,0.0,107.0,3.0,16.0,107.0,103.63,81.6
2016,8,21,7,45,7.0,136.5,2.95,16.5,140.0,135.54,107.63
2016,8,21,8,0,14.0,166.0,2.9,17.0,173.0,168.36,133.9
2016,8,21,8,15,24.0,192.0,2.85,17.5,205.5,200.21,159.0
2016,8,21,8,30,34.0,218.0,2.8,18.0,238.0,236.08,186.94
2016,8,21,8,45,69.0,253.0,2.75,18.5,296.5,295.73,233.55
2016,8,21,9,0,104.0,288.0,2.7,19.0,355.0,358.72,281.75
2016,8,21,9,15,192.0,303.0,2.7,19.0,436.5,447.47,350.56
2016,8,21,9,30,280.0,318.0,2.7,19.0,518.0,543.93,423.47
2016,8,21,9,45,314.5,327.0,2.7,19.5,562.0,592.36,457.85
2016,8,21,10,0,349.0,336.0,2.7,20.0,606.0,642.24,492.95
2016,8,21,10,15,513.0,274.5,2.75,20.0,688.5,739.04,566.18
2016,8,21,10,30,677.0,213.0,2.8,20.0,771.0,839.79,639.89
2016,8,21,10,45,687.0,214.5,2.85,20.5,793.5,867.45,656.49
2016,8,21,11,0,697.0,216.0,2.9,21.0,816.0,892.96,672.15
2016,8,21,11,15,537.0,302.0,2.95,21.0,769.5,839.06,631.05
2016,8,21,11,30,377.0,388.0,3.0,21.0,723.0,773.82,580.96
2016,8,21,11,45,546.0,303.5,3.1,21.5,792.0,862.03,647.17
2016,8,21,12,0,715.0,219.0,3.2,22.0,861.0,945.39,705.8
2016,8,21,12,15,530.5,315.5,3.3,22.0,792.0,862.96,645.65
2016,8,21,12,30,346.0,412.0,3.4,22.0,723.0,773.77,578.94
2016,8,21,12,45,544.5,305.0,3.5,22.0,788.0,860.29,646.99
2016,8,21,13,0,743.0,198.0,3.6,22.0,853.0,936.38,702.94
2016,8,21,13,15,738.0,196.5,3.65,21.5,837.5,919.02,692.62
2016,8,21,13,30,733.0,195.0,3.7,21.0,822.0,898.96,681.16
2016,8,21,13,45,728.0,191.0,3.8,21.0,799.5,873.7,665.05
2016,8,21,14,0,723.0,187.0,3.9,21.0,777.0,845.99,647.18
2016,8,21,14,15,712.5,184.0,3.9,20.5,747.5,812.32,625.74
2016,8,21,14,30,702.0,181.0,3.9,20.0,718.0,776.83,602.82
2016,8,21,14,45,624.0,201.0,3.95,20.0,661.0,710.03,554.04
2016,8,21,15,0,546.0,221.0,4.0,20.0,604.0,644.58,505.18
2016,8,21,15,15,531.0,212.5,4.0,19.5,566.0,601.54,474.53
2016,8,21,15,30,516.0,204.0,4.0,19.0,528.0,558.31,442.92
2016,8,21,15,45,267.5,200.5,4.05,19.0,368.0,371.35,296.27
2016,8,21,16,0,19.0,197.0,4.1,19.0,208.0,203.05,160.01
2016,8,21,16,15,217.0,175.5,4.1,18.5,276.0,291.37,233.65
2016,8,21,16,30,415.0,154.0,4.1,18.0,344.0,352.74,282.15
2016,8,21,16,45,339.0,144.5,4.15,18.0,287.5,285.54,226.69
2016,8,21,17,0,263.0,135.0,4.2,18.0,231.0,229.04,179.98
2016,8,21,17,15,226.0,118.5,4.15,17.5,191.5,185.57,143.52
2016,8,21,17,30,189.0,102.0,4.1,17.0,152.0,146.2,110.35
2016,8,21,17,45,220.5,79.5,4.1,16.5,125.0,117.91,83.9
2016,8,21,18,0,252.0,57.0,4.1,16.0,98.0,86.17,54.95
2016,8,21,18,15,171.5,38.5,4.0,15.5,61.5,46.72,25.99
2016,8,21,18,30,91.0,20.0,3.9,15.0,25.0,16.75,0.52
2016,8,21,18,45,45.5,10.0,3.8,15.0,12.5,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.42,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,8.67,0.31
2016,8,22,6,15,0.0,19.0,3.4,15.0,19.0,18.33,9.43
2016,8,22,6,30,0.0,29.0,3.3,15.0,29.0,27.99,17.92
2016,8,22,6,45,0.0,41.0,3.25,15.5,41.0,39.59,27.95
2016,8,22,7,0,0.0,53.0,3.2,16.0,53.0,51.21,37.84
2016,8,22,7,15,0.0,65.5,3.1,16.0,65.5,63.31,48.07
2016,8,22,7,30,0.0,78.0,3.0,16.0,78.0,75.43,58.16
2016,8,22,7,45,0.0,109.5,2.95,16.5,109.5,106.11,83.39
2016,8,22,8,0,0.0,141.0,2.9,17.0,141.0,136.97,108.26
2016,8,22,8,15,0.0,150.5,2.8,17.5,151.0,146.32,115.24
2016,8,22,8,30,0.0,160.0,2.7,18.0,161.0,155.69,122.17
2016,8,22,8,45,5.0,184.0,2.65,18.5,187.5,182.58,143.16
2016,8,22,9,0,10.0,208.0,2.6,19.0,214.0,210.02,164.26
2016,8,22,9,15,15.5,233.5,2.6,19.0,244.0,239.82,187.32
2016,8,22,9,30,21.0,259.0,2.6,19.0,274.0,270.13,210.54
2016,8,22,9,45,21.5,271.5,2.65,19.5,287.5,283.84,220.24
2016,8,22,10,0,22.0,284.0,2.7,20.0,301.0,297.54,229.93
2016,8,22,10,15,33.0,316.5,2.75,20.0,343.0,346.85,267.35
2016,8,22,10,30,44.0,349.0,2.8,20.0,385.0,391.42,300.66
2016,8,22,10,45,90.5,385.0,2.9,20.5,462.0,472.83,361.59
2016,8,22,11,0,137.0,421.0,3.0,21.0,539.0,563.56,427.61
2016,8,22,11,15,222.5,417.5,3.1,21.0,612.5,644.26,487.82
2016,8,22,11,30,308.0,414.0,3.2,21.0,686.0,734.21,553.38
2016,8,22,11,45,513.0,313.0,3.3,21.5,770.5,839.36,632.23
2016,8,22,12,0,718.0,212.0,3.4,22.0,855.0,940.4,704.07
2016,8,22,12,15,718.0,211.5,3.5,22.0,854.0,940.7,704.07
2016,8,22,12,30,718.0,211.0,3.6,22.0,853.0,938.07,703.01
2016,8,22,12,45,549.5,297.0,3.7,22.0,785.5,856.32,644.53
2016,8,22,13,0,381.0,383.0,3.8,22.0,718.0,770.23,580.2
2016,8,22,13,15,512.0,312.0,3.9,21.5,753.5,821.55,623.03
2016,8,22,13,30,643.0,241.0,4.0,21.0,789.0,861.97,657.31
2016,8,22,13,45,641.5,234.5,4.1,21.0,768.5,839.13,642.04
2016,8,22,14,0,640.0,228.0,4.2,21.0,748.0,813.96,625.42
2016,8,22,14,15,524.0,267.5,4.25,20.5,683.0,733.9,567.09
2016,8,22,14,30,408.0,307.0,4.3,20.0,618.0,660.73,512.73
2016,8,22,14,45,466.0,267.5,4.4,20.0,605.5,650.4,508.33
2016,8,22,15,0,524.0,228.0,4.5,20.0,593.0,634.28,498.98
2016,8,22,15,15,467.0,232.0,4.5,19.5,542.5,575.09,454.79
2016,8,22,15,30,410.0,236.0,4.5,19.0,492.0,519.29,412.57
2016,8,22,15,45,336.5,230.5,4.55,19.0,430.0,443.97,353.96
2016,8,22,16,0,263.0,225.0,4.6,19.0,368.0,379.17,302.66
2016,8,22,16,15,200.0,207.5,4.5,18.5,310.0,311.49,249.1
2016,8,22,16,30,137.0,190.0,4.4,18.0,252.0,253.38,202.58
2016,8,22,16,45,89.0,163.0,4.3,18.0,201.5,196.61,156.55
2016,8,22,17,0,41.0,136.0,4.2,18.0,151.0,147.56,116.74
2016,8,22,17,15,29.5,114.5,4.05,17.5,124.5,120.31,94.48
2016,8,22,17,30,18.0,93.0,3.9,17.0,98.0,94.02,72.77
2016,8,22,17,45,112.5,75.0,3.75,16.5,94.5,93.03,67.61
2016,8,22,18,0,207.0,57.0,3.6,16.0,91.0,79.79,51.54
2016,8,22,18,15,136.0,37.0,3.45,15.5,56.0,42.94,24.03
2016,8,22,18,30,65.0,17.0,3.3,15.0,21.0,14.94,0.0
2016,8,22,18,45,32.5,8.5,3.15,15.0,10.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.5,13.0,2.8,14.5,18.5,12.78,0.0
2016,8,23,6,0,141.0,26.0,2.9,15.0,37.0,26.6,9.69
2016,8,23,6,15,229.0,42.5,2.85,15.5,76.5,60.22,34.62
2016,8,23,6,30,317.0,59.0,2.8,16.0,116.0,104.08,67.32
2016,8,23,6,45,382.5,71.0,2.75,16.5,162.5,149.32,104.39
2016,8,23,7,0,448.0,83.0,2.7,17.0,209.0,202.06,149.1
2016,8,23,7,15,286.5,117.5,2.55,17.0,204.0,209.59,162.63
2016,8,23,7,30,125.0,152.0,2.4,17.0,199.0,198.09,157.31
2016,8,23,7,45,116.5,174.5,2.3,17.5,223.5,224.44,178.85
2016,8,23,8,0,108.0,197.0,2.2,18.0,248.0,249.81,198.79
2016,8,23,8,15,147.5,220.0,2.15,18.5,298.0,300.59,238.61
2016,8,23,8,30,187.0,243.0,2.1,19.0,348.0,355.22,280.64
2016,8,23,8,45,249.0,255.5,2.05,19.5,407.5,421.07,330.76
2016,8,23,9,0,311.0,268.0,2.0,20.0,467.0,488.52,380.95
2016,8,23,9,15,529.5,205.0,2.0,20.0,569.5,601.84,468.45
2016,8,23,9,30,748.0,142.0,2.0,20.0,672.0,728.65,562.08
2016,8,23,9,45,739.5,155.5,2.05,20.5,702.0,764.56,584.28
2016,8,23,10,0,731.0,169.0,2.1,21.0,732.0,797.52,605.02
2016,8,23,10,15,741.0,171.5,2.1,21.0,760.5,832.0,627.41
2016,8,23,10,30,751.0,174.0,2.1,21.0,789.0,864.46,648.27
2016,8,23,10,45,759.5,174.5,2.15,21.5,811.5,888.17,662.36
2016,8,23,11,0,768.0,175.0,2.2,22.0,834.0,912.34,676.81
2016,8,23,11,15,773.0,176.5,2.25,22.0,848.5,931.59,689.3
2016,8,23,11,30,778.0,178.0,2.3,22.0,863.0,947.99,700.02
2016,8,23,11,45,781.5,177.5,2.35,22.5,870.5,957.9,705.24
2016,8,23,12,0,785.0,177.0,2.4,23.0,878.0,964.76,708.61
2016,8,23,12,15,785.0,177.0,2.45,23.0,877.5,965.59,709.53
2016,8,23,12,30,785.0,177.0,2.5,23.0,877.0,963.27,708.57
2016,8,23,12,45,784.0,175.5,2.55,23.0,869.0,955.31,704.03
2016,8,23,13,0,783.0,174.0,2.6,23.0,861.0,944.26,697.59
2016,8,23,13,15,778.0,172.5,2.65,23.0,844.5,926.39,686.72
2016,8,23,13,30,773.0,171.0,2.7,23.0,828.0,905.7,674.03
2016,8,23,13,45,767.5,168.5,2.8,23.0,805.0,880.82,658.88
2016,8,23,14,0,762.0,166.0,2.9,23.0,782.0,853.38,641.92
2016,8,23,14,15,752.0,163.5,2.95,22.5,752.0,822.11,623.07
2016,8,23,14,30,742.0,161.0,3.0,22.0,722.0,786.27,600.81
2016,8,23,14,45,730.5,156.5,3.15,22.0,686.5,745.39,574.06
2016,8,23,15,0,719.0,152.0,3.3,22.0,651.0,703.09,545.42
2016,8,23,15,15,701.5,148.0,3.4,21.5,609.5,655.88,512.58
2016,8,23,15,30,684.0,144.0,3.5,21.0,568.0,608.21,478.49
2016,8,23,15,45,664.0,137.5,3.65,21.0,523.5,556.26,439.45
2016,8,23,16,0,644.0,131.0,3.8,21.0,479.0,504.66,399.59
2016,8,23,16,15,615.0,124.5,3.85,20.5,430.5,449.04,356.01
2016,8,23,16,30,586.0,118.0,3.9,20.0,382.0,395.25,312.55
2016,8,23,16,45,357.0,129.5,4.0,19.5,284.5,278.55,219.41
2016,8,23,17,0,128.0,141.0,4.1,19.0,187.0,184.55,145.04
2016,8,23,17,15,270.5,110.5,4.05,18.5,186.5,189.59,144.97
2016,8,23,17,30,413.0,80.0,4.0,18.0,186.0,177.62,127.84
2016,8,23,17,45,345.5,66.0,4.0,17.5,140.5,126.34,85.06
2016,8,23,18,0,278.0,52.0,4.0,17.0,95.0,82.91,50.79
2016,8,23,18,15,187.0,34.5,3.85,16.5,59.0,42.77,22.02
2016,8,23,18,30,96.0,17.0,3.7,16.0,23.0,13.46,0.0
2016,8,23,18,45,48.0,8.5,3.6,16.0,11.5,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,20.0,12.29,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,40.0,26.86,8.59
2016,8,24,6,15,287.5,39.0,2.5,14.5,81.0,61.85,33.78
2016,8,24,6,30,387.0,53.0,2.5,15.0,122.0,109.06,68.62
2016,8,24,6,45,456.5,63.0,2.5,15.5,171.0,157.31,108.41
2016,8,24,7,0,526.0,73.0,2.5,16.0,220.0,213.52,156.54
2016,8,24,7,15,263.0,69.0,2.45,16.0,142.5,155.27,119.23
2016,8,24,7,30,0.0,65.0,2.4,16.0,65.0,62.82,47.5
2016,8,24,7,45,0.0,78.5,2.35,16.5,78.5,75.91,58.29
2016,8,24,8,0,0.0,92.0,2.3,17.0,92.0,89.05,68.85
2016,8,24,8,15,0.0,112.0,2.3,17.5,112.0,108.58,84.51
2016,8,24,8,30,0.0,132.0,2.3,18.0,132.0,128.18,99.98
2016,8,24,8,45,1.0,154.5,2.3,18.5,155.5,150.95,117.79
2016,8,24,9,0,2.0,177.0,2.3,19.0,179.0,173.9,135.48
2016,8,24,9,15,7.0,203.5,2.35,19.0,208.5,203.88,158.93
2016,8,24,9,30,12.0,230.0,2.4,19.0,238.0,234.36,182.53
2016,8,24,9,45,18.0,259.0,2.45,19.5,272.0,268.61,208.45
2016,8,24,10,0,24.0,288.0,2.5,20.0,306.0,303.35,234.38
2016,8,24,10,15,135.5,337.5,2.55,20.0,447.5,464.07,358.34
2016,8,24,10,30,247.0,387.0,2.6,20.0,589.0,626.25,477.79
2016,8,24,10,45,565.0,254.5,2.7,20.5,732.5,795.44,605.43
2016,8,24,11,0,883.0,122.0,2.8,21.0,876.0,958.99,716.91
2016,8,24,11,15,656.0,240.0,2.9,21.0,806.0,889.44,668.67
2016,8,24,11,30,429.0,358.0,3.0,21.0,736.0,799.19,600.13
2016,8,24,11,45,446.0,355.5,3.1,21.5,751.0,817.42,613.06
2016,8,24,12,0,463.0,353.0,3.2,22.0,766.0,833.92,623.97
2016,8,24,12,15,674.5,240.5,3.3,22.0,840.5,926.96,694.54
2016,8,24,12,30,886.0,128.0,3.4,22.0,915.0,1003.93,746.22
2016,8,24,12,45,867.0,137.0,3.5,22.0,901.0,988.77,736.4
2016,8,24,13,0,848.0,146.0,3.6,22.0,887.0,976.32,729.23
2016,8,24,13,15,843.0,145.0,3.7,22.0,870.5,958.01,718.12
2016,8,24,13,30,838.0,144.0,3.8,22.0,854.0,936.64,704.96
2016,8,24,13,45,831.0,143.0,3.9,22.0,830.0,910.53,688.54
2016,8,24,14,0,824.0,142.0,4.0,22.0,806.0,881.72,670.19
2016,8,24,14,15,814.5,139.5,4.1,21.5,775.0,846.69,648.61
2016,8,24,14,30,805.0,137.0,4.2,21.0,744.0,809.46,625.21
2016,8,24,14,45,792.0,134.5,4.3,21.0,707.0,767.5,596.89
2016,8,24,15,0,779.0,132.0,4.4,21.0,670.0,724.03,567.22
2016,8,24,15,15,762.5,128.5,4.4,20.5,628.0,675.82,533.55
2016,8,24,15,30,746.0,125.0,4.4,20.0,586.0,627.76,498.37
2016,8,24,15,45,724.5,120.5,4.45,20.0,539.5,574.15,457.29
2016,8,24,16,0,703.0,116.0,4.5,20.0,493.0,520.88,415.42
2016,8,24,16,15,674.0,111.0,4.5,19.5,443.5,463.9,370.12
2016,8,24,16,30,645.0,106.0,4.5,19.0,394.0,408.63,324.81
2016,8,24,16,45,607.0,99.0,4.5,19.0,343.0,349.71,274.86
2016,8,24,17,0,569.0,92.0,4.5,19.0,292.0,294.13,226.6
2016,8,24,17,15,515.5,83.0,4.45,18.5,241.5,235.68,176.1
2016,8,24,17,30,462.0,74.0,4.4,18.0,191.0,182.94,130.28
2016,8,24,17,45,387.0,62.0,4.35,17.5,144.0,128.61,85.07
2016,8,24,18,0,312.0,50.0,4.3,17.0,97.0,84.02,50.2
2016,8,24,18,15,207.5,33.5,4.2,16.5,60.0,42.35,20.89
2016,8,24,18,30,103.0,17.0,4.1,16.0,23.0,13.28,0.0
2016,8,24,18,45,51.5,8.5,4.05,15.5,11.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,14.5,19.5,11.8,0.0
2016,8,25,6,0,203.0,24.0,3.0,15.0,39.0,26.41,7.33
2016,8,25,6,15,306.0,36.5,2.95,15.0,80.0,61.32,32.51
2016,8,25,6,30,409.0,49.0,2.9,15.0,121.0,107.99,66.73
2016,8,25,6,45,204.5,39.5,2.85,15.5,75.5,81.42,55.09
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,28.95,18.98
2016,8,25,7,15,0.0,37.0,2.75,16.5,37.0,35.72,24.71
2016,8,25,7,30,0.0,44.0,2.7,17.0,44.0,42.49,30.32
2016,8,25,7,45,0.0,52.0,2.65,17.5,52.0,50.24,36.65
2016,8,25,8,0,0.0,60.0,2.6,18.0,60.0,57.99,42.9
2016,8,25,8,15,0.0,73.5,2.6,18.0,73.5,71.07,53.57
2016,8,25,8,30,0.0,87.0,2.6,18.0,87.0,84.17,64.14
2016,8,25,8,45,0.0,108.0,2.6,18.5,108.0,104.66,80.5
2016,8,25,9,0,0.0,129.0,2.6,19.0,129.0,125.25,96.69
2016,8,25,9,15,0.0,145.0,2.65,19.0,145.5,140.98,109.01
2016,8,25,9,30,0.0,161.0,2.7,19.0,162.0,156.77,121.31
2016,8,25,9,45,2.5,174.5,2.75,19.5,177.0,172.12,133.03
2016,8,25,10,0,5.0,188.0,2.8,20.0,192.0,187.68,144.83
2016,8,25,10,15,8.5,220.5,2.85,20.0,227.5,223.17,172.38
2016,8,25,10,30,12.0,253.0,2.9,20.0,263.0,259.0,199.87
2016,8,25,10,45,15.0,274.5,2.95,20.5,288.0,283.61,218.11
2016,8,25,11,0,18.0,296.0,3.0,21.0,313.0,308.37,236.33
2016,8,25,11,15,66.5,362.0,3.0,21.0,421.5,430.0,328.83
2016,8,25,11,30,115.0,428.0,3.0,21.0,530.0,554.92,420.45
2016,8,25,11,45,119.0,428.5,3.0,21.0,534.5,560.59,423.87
2016,8,25,12,0,123.0,429.0,3.0,21.0,539.0,565.74,427.61
2016,8,25,12,15,523.5,267.0,3.0,21.0,731.5,803.58,610.11
2016,8,25,12,30,924.0,105.0,3.0,21.0,924.0,1015.77,755.05
2016,8,25,12,45,914.0,110.0,3.05,21.5,913.0,1004.96,745.14
2016,8,25,13,0,904.0,115.0,3.1,22.0,902.0,990.79,735.19
2016,8,25,13,15,900.0,114.0,3.15,21.5,885.5,972.77,725.6
2016,8,25,13,30,896.0,113.0,3.2,21.0,869.0,951.49,713.83
2016,8,25,13,45,890.0,112.0,3.3,21.0,844.5,925.27,697.67
2016,8,25,14,0,884.0,111.0,3.4,21.0,820.0,896.13,679.43
2016,8,25,14,15,876.0,109.5,3.5,21.0,789.0,862.01,657.6
2016,8,25,14,30,868.0,108.0,3.6,21.0,758.0,825.42,633.85
2016,8,25,14,45,856.0,106.0,3.7,21.0,721.0,782.93,605.61
2016,8,25,15,0,844.0,104.0,3.8,21.0,684.0,741.27,577.63
2016,8,25,15,15,829.5,101.5,3.85,20.5,641.0,692.88,545.19
2016,8,25,15,30,815.0,99.0,3.9,20.0,598.0,643.46,509.85
2016,8,25,15,45,795.0,96.0,3.95,20.0,551.0,589.38,468.49
2016,8,25,16,0,775.0,93.0,4.0,20.0,504.0,535.33,426.02
2016,8,25,16,15,748.5,89.0,4.0,19.5,454.0,477.27,379.86
2016,8,25,16,30,722.0,85.0,4.0,19.0,404.0,420.43,333.16
2016,8,25,16,45,685.5,80.0,4.0,18.5,352.0,360.17,282.35
2016,8,25,17,0,649.0,75.0,4.0,18.0,300.0,302.94,232.63
2016,8,25,17,15,597.0,68.0,3.9,17.5,248.5,242.59,179.78
2016,8,25,17,30,545.0,61.0,3.8,17.0,197.0,187.69,131.38
2016,8,25,17,45,466.5,52.0,3.75,16.5,148.5,132.01,84.64
2016,8,25,18,0,388.0,43.0,3.7,16.0,100.0,85.45,48.32
2016,8,25,18,15,267.0,29.5,3.55,15.5,61.5,41.49,18.4
2016,8,25,18,30,146.0,16.0,3.4,15.0,23.0,12.57,0.0
2016,8,25,18,45,73.0,8.0,3.3,15.0,11.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,12.0,2.9,14.5,19.0,11.8,0.0
2016,8,26,6,0,201.0,24.0,3.0,15.0,38.0,26.15,6.34
2016,8,26,6,15,309.0,37.0,3.0,15.0,79.5,61.81,32.74
2016,8,26,6,30,417.0,50.0,3.0,15.0,121.0,109.78,67.8
2016,8,26,6,45,208.5,63.0,3.05,15.5,98.5,104.52,74.15
2016,8,26,7,0,0.0,76.0,3.1,16.0,76.0,73.47,56.52
2016,8,26,7,15,0.0,94.0,3.1,16.5,94.0,91.01,71.18
2016,8,26,7,30,0.0,112.0,3.1,17.0,112.0,108.62,85.56
2016,8,26,7,45,2.0,131.5,3.15,17.5,133.0,128.62,101.62
2016,8,26,8,0,4.0,151.0,3.2,18.0,154.0,148.89,117.67
2016,8,26,8,15,14.0,177.5,3.15,18.0,185.5,180.66,143.1
2016,8,26,8,30,24.0,204.0,3.1,18.0,217.0,213.54,169.15
2016,8,26,8,45,17.5,206.5,3.1,18.5,216.5,213.02,167.79
2016,8,26,9,0,11.0,209.0,3.1,19.0,216.0,211.86,165.96
2016,8,26,9,15,18.0,237.0,3.05,19.0,249.5,245.32,192.03
2016,8,26,9,30,25.0,265.0,3.0,19.0,283.0,279.42,218.24
2016,8,26,9,45,101.5,314.0,3.0,19.5,391.0,397.03,309.6
2016,8,26,10,0,178.0,363.0,3.0,20.0,499.0,521.5,402.65
2016,8,26,10,15,342.0,328.5,3.0,20.0,602.0,639.84,492.77
2016,8,26,10,30,506.0,294.0,3.0,20.0,705.0,766.96,586.42
2016,8,26,10,45,456.5,324.0,3.0,20.5,702.5,765.58,581.24
2016,8,26,11,0,407.0,354.0,3.0,21.0,700.0,760.21,574.23
2016,8,26,11,15,306.5,392.0,3.05,21.0,655.5,705.21,532.49
2016,8,26,11,30,206.0,430.0,3.1,21.0,611.0,644.81,486.62
2016,8,26,11,45,526.0,291.0,3.15,21.5,755.5,827.62,625.21
2016,8,26,12,0,846.0,152.0,3.2,22.0,900.0,995.72,740.28
2016,8,26,12,15,845.5,152.0,3.25,22.0,899.0,995.92,739.29
2016,8,26,12,30,845.0,152.0,3.3,22.0,898.0,992.76,737.67
2016,8,26,12,45,850.0,147.0,3.35,22.0,891.0,986.28,733.98
2016,8,26,13,0,855.0,142.0,3.4,22.0,884.0,970.67,724.31
2016,8,26,13,15,850.0,141.0,3.4,22.0,867.0,957.81,716.29
2016,8,26,13,30,845.0,140.0,3.4,22.0,850.0,936.18,702.39
2016,8,26,13,45,840.5,137.0,3.45,22.0,826.5,909.93,685.77
2016,8,26,14,0,836.0,134.0,3.5,22.0,803.0,880.84,667.16
2016,8,26,14,15,826.5,132.0,3.5,21.5,772.0,845.87,645.35
2016,8,26,14,30,817.0,130.0,3.5,21.0,741.0,808.67,621.78
2016,8,26,14,45,807.5,126.0,3.5,21.0,704.0,767.36,593.85
2016,8,26,15,0,798.0,122.0,3.5,21.0,667.0,724.25,564.37
2016,8,26,15,15,781.5,119.0,3.45,20.5,624.5,675.72,530.89
2016,8,26,15,30,765.0,116.0,3.4,20.0,582.0,626.45,494.94
2016,8,26,15,45,746.0,111.0,3.35,20.0,536.0,573.66,454.52
2016,8,26,16,0,727.0,106.0,3.3,20.0,490.0,520.25,412.61
2016,8,26,16,15,698.5,101.0,3.25,19.5,440.0,462.38,366.83
2016,8,26,16,30,670.0,96.0,3.2,19.0,390.0,406.15,320.91
2016,8,26,16,45,633.0,89.5,3.15,19.0,339.0,346.95,270.83
2016,8,26,17,0,596.0,83.0,3.1,19.0,288.0,290.94,222.22
2016,8,26,17,15,542.0,75.0,3.0,18.5,237.0,232.09,171.4
2016,8,26,17,30,488.0,67.0,2.9,18.0,186.0,179.0,125.3
2016,8,26,17,45,409.5,56.0,2.85,17.5,139.0,124.88,80.56
2016,8,26,18,0,331.0,45.0,2.8,17.0,92.0,79.95,45.95
2016,8,26,18,15,217.0,29.5,2.7,16.5,55.5,37.65,16.46
2016,8,26,18,30,103.0,14.0,2.6,16.0,19.0,13.76,0.0
2016,8,26,18,45,51.5,7.0,2.55,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,75.0,11.5,2.9,14.5,16.5,11.3,0.0
2016,8,27,6,0,150.0,23.0,3.0,15.0,33.0,23.34,4.4
2016,8,27,6,15,248.0,38.5,3.0,15.0,73.0,57.29,31.33
2016,8,27,6,30,346.0,54.0,3.0,15.0,113.0,102.41,64.69
2016,8,27,6,45,173.0,53.0,3.0,15.5,82.5,87.41,61.22
2016,8,27,7,0,0.0,52.0,3.0,16.0,52.0,50.24,36.97
2016,8,27,7,15,0.0,65.0,3.0,16.0,65.0,62.83,47.67
2016,8,27,7,30,0.0,78.0,3.0,16.0,78.0,75.45,58.21
2016,8,27,7,45,0.0,99.5,3.0,16.5,99.5,96.41,75.4
2016,8,27,8,0,0.0,121.0,3.0,17.0,121.0,117.46,92.36
2016,8,27,8,15,0.0,138.0,3.0,17.5,138.0,134.16,105.49
2016,8,27,8,30,0.0,155.0,3.0,18.0,155.0,150.9,118.48
2016,8,27,8,45,9.5,190.5,3.05,18.5,197.0,192.07,151.08
2016,8,27,9,0,19.0,226.0,3.1,19.0,239.0,234.31,183.96
2016,8,27,9,15,19.5,239.0,3.15,19.0,252.5,248.46,194.55
2016,8,27,9,30,20.0,252.0,3.2,19.0,266.0,262.62,205.18
2016,8,27,9,45,22.0,268.5,3.25,19.5,284.5,281.51,219.06
2016,8,27,10,0,24.0,285.0,3.3,20.0,303.0,300.51,232.9
2016,8,27,10,15,50.0,329.0,3.3,20.0,369.0,375.13,290.1
2016,8,27,10,30,76.0,373.0,3.3,20.0,435.0,445.68,343.03
2016,8,27,10,45,77.5,382.0,3.35,20.5,447.0,458.45,351.29
2016,8,27,11,0,79.0,391.0,3.4,21.0,459.0,471.02,359.62
2016,8,27,11,15,79.0,398.0,3.45,21.0,466.5,479.81,365.83
2016,8,27,11,30,79.0,405.0,3.5,21.0,474.0,488.29,371.86
2016,8,27,11,45,260.0,375.5,3.55,21.0,605.0,649.89,495.53
2016,8,27,12,0,441.0,346.0,3.6,21.0,736.0,804.23,608.96
2016,8,27,12,15,429.5,355.5,3.65,21.0,734.5,803.18,606.86
2016,8,27,12,30,418.0,365.0,3.7,21.0,733.0,800.22,604.57
2016,8,27,12,45,388.0,377.0,3.75,21.5,716.0,773.59,584.33
2016,8,27,13,0,358.0,389.0,3.8,22.0,699.0,752.92,568.24
2016,8,27,13,15,594.0,267.5,3.8,21.5,769.5,850.94,646.36
2016,8,27,13,30,830.0,146.0,3.8,21.0,840.0,927.25,702.45
2016,8,27,13,45,828.0,141.5,3.8,21.0,817.5,901.92,685.16
2016,8,27,14,0,826.0,137.0,3.8,21.0,795.0,873.68,666.61
2016,8,27,14,15,816.5,135.0,3.75,21.0,764.0,838.92,643.21
2016,8,27,14,30,807.0,133.0,3.7,21.0,733.0,801.97,618.19
2016,8,27,14,45,800.5,127.5,3.7,21.0,697.0,761.71,590.86
2016,8,27,15,0,794.0,122.0,3.7,21.0,661.0,719.46,561.85
2016,8,27,15,15,777.5,119.0,3.65,20.5,619.0,671.05,528.19
2016,8,27,15,30,761.0,116.0,3.6,20.0,577.0,621.91,492.19
2016,8,27,15,45,747.0,109.5,3.6,20.0,531.5,570.76,453.03
2016,8,27,16,0,733.0,103.0,3.6,20.0,486.0,518.49,411.96
2016,8,27,16,15,705.0,98.0,3.55,19.5,436.5,460.6,365.92
2016,8,27,16,30,677.0,93.0,3.5,19.0,387.0,404.29,319.7
2016,8,27,16,45,646.0,85.5,3.45,18.5,336.5,346.13,270.66
2016,8,27,17,0,615.0,78.0,3.4,18.0,286.0,290.51,222.32
2016,8,27,17,15,561.5,70.5,3.4,17.5,235.0,231.37,170.81
2016,8,27,17,30,508.0,63.0,3.4,17.0,184.0,177.92,124.01
2016,8,27,17,45,434.0,52.0,3.45,16.5,137.5,123.61,78.66
2016,8,27,18,0,360.0,41.0,3.5,16.0,91.0,77.95,43.28
2016,8,27,18,15,239.5,27.0,3.5,15.5,54.0,35.87,14.18
2016,8,27,18,30,119.0,13.0,3.5,15.0,17.0,12.78,0.0
2016,8,27,18,45,59.5,6.5,3.5,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,13.5,5.5,5.41,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,10.61,0.0
2016,8,28,6,15,0.0,24.5,2.0,14.5,24.5,23.65,13.51
2016,8,28,6,30,0.0,38.0,1.9,15.0,38.0,36.71,25.1
2016,8,28,6,45,0.0,54.0,1.85,15.5,54.0,52.16,38.46
2016,8,28,7,0,0.0,70.0,1.8,16.0,70.0,67.68,51.68
2016,8,28,7,15,0.0,87.0,1.75,16.0,87.0,84.23,65.62
2016,8,28,7,30,0.0,104.0,1.7,16.0,104.0,100.84,79.36
2016,8,28,7,45,6.5,132.0,1.7,16.5,135.5,131.11,103.94
2016,8,28,8,0,13.0,160.0,1.7,17.0,167.0,162.22,128.77
2016,8,28,8,15,53.0,197.5,1.75,17.5,226.5,224.29,178.34
2016,8,28,8,30,93.0,235.0,1.8,18.0,286.0,288.62,228.68
2016,8,28,8,45,465.0,165.5,1.9,18.5,453.0,470.23,374.02
2016,8,28,9,0,837.0,96.0,2.0,19.0,620.0,674.06,528.97
2016,8,28,9,15,851.0,98.5,2.1,19.0,662.0,720.66,560.27
2016,8,28,9,30,865.0,101.0,2.2,19.0,704.0,768.06,592.92
2016,8,28,9,45,870.0,105.0,2.35,19.5,738.5,808.32,619.45
2016,8,28,10,0,875.0,109.0,2.5,20.0,773.0,846.16,644.13
2016,8,28,10,15,883.0,110.5,2.6,20.5,802.0,881.37,666.46
2016,8,28,10,30,891.0,112.0,2.7,21.0,831.0,913.99,686.89
2016,8,28,10,45,897.0,113.0,2.85,21.5,853.5,941.49,704.2
2016,8,28,11,0,903.0,114.0,3.0,22.0,876.0,965.95,719.49
2016,8,28,11,15,906.0,114.5,3.1,22.0,890.5,983.89,731.47
2016,8,28,11,30,909.0,115.0,3.2,22.0,905.0,998.45,741.37
2016,8,28,11,45,911.5,115.0,3.35,22.0,911.5,1008.56,748.84
2016,8,28,12,0,914.0,115.0,3.5,22.0,918.0,1015.14,754.11
2016,8,28,12,15,913.5,114.5,3.55,22.0,916.5,1014.72,754.12
2016,8,28,12,30,913.0,114.0,3.6,22.0,915.0,1010.72,751.93
2016,8,28,12,45,923.5,106.5,3.7,22.5,909.5,1006.39,748.57
2016,8,28,13,0,934.0,99.0,3.8,23.0,904.0,998.25,742.78
2016,8,28,13,15,930.0,98.5,3.8,22.5,887.0,980.08,732.59
2016,8,28,13,30,926.0,98.0,3.8,22.0,870.0,958.55,720.22
2016,8,28,13,45,921.0,96.5,3.8,22.0,845.5,931.8,702.94
2016,8,28,14,0,916.0,95.0,3.8,22.0,821.0,901.98,683.55
2016,8,28,14,15,908.0,94.0,3.7,21.5,789.5,867.25,661.46
2016,8,28,14,30,900.0,93.0,3.6,21.0,758.0,829.95,637.44
2016,8,28,14,45,889.5,91.0,3.55,21.0,720.0,787.3,608.47
2016,8,28,15,0,879.0,89.0,3.5,21.0,682.0,742.7,577.87
2016,8,28,15,15,864.5,86.5,3.45,20.5,639.0,693.09,544.34
2016,8,28,15,30,850.0,84.0,3.4,20.0,596.0,642.35,508.22
2016,8,28,15,45,831.0,81.5,3.35,20.0,548.5,589.49,467.48
2016,8,28,16,0,812.0,79.0,3.3,20.0,501.0,534.77,424.27
2016,8,28,16,15,786.5,75.5,3.25,19.5,450.0,475.92,377.37
2016,8,28,16,30,761.0,72.0,3.2,19.0,399.0,418.23,329.8
2016,8,28,16,45,724.5,68.0,3.15,19.0,346.5,357.18,277.57
2016,8,28,17,0,688.0,64.0,3.1,19.0,294.0,299.14,226.53
2016,8,28,17,15,636.0,58.0,3.1,18.5,242.0,237.67,172.75
2016,8,28,17,30,584.0,52.0,3.1,18.0,190.0,181.96,123.71
2016,8,28,17,45,500.0,44.0,3.1,17.5,141.0,124.84,76.36
2016,8,28,18,0,416.0,36.0,3.1,17.0,92.0,77.49,40.42
2016,8,28,18,15,280.0,24.0,3.1,16.5,54.5,33.64,11.01
2016,8,28,18,30,144.0,12.0,3.1,16.0,17.0,11.8,0.0
2016,8,28,18,45,72.0,6.0,3.1,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,10.81,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,23.5,1.3
2016,8,29,6,15,311.5,34.0,3.8,14.5,75.0,58.3,29.66
2016,8,29,6,30,426.0,46.0,3.8,15.0,116.0,106.05,64.13
2016,8,29,6,45,213.0,58.5,3.8,15.5,93.5,101.45,71.27
2016,8,29,7,0,0.0,71.0,3.8,16.0,71.0,68.66,52.46
2016,8,29,7,15,0.0,88.0,3.75,16.0,88.0,85.22,66.49
2016,8,29,7,30,0.0,105.0,3.7,16.0,105.0,101.84,80.3
2016,8,29,7,45,0.0,116.0,3.7,16.5,116.0,112.62,88.88
2016,8,29,8,0,0.0,127.0,3.7,17.0,127.0,123.4,97.31
2016,8,29,8,15,10.0,162.0,3.7,17.0,167.5,163.28,129.7
2016,8,29,8,30,20.0,197.0,3.7,17.0,208.0,204.36,162.65
2016,8,29,8,45,190.0,223.0,3.75,17.5,341.0,346.38,278.03
2016,8,29,9,0,360.0,249.0,3.8,18.0,474.0,501.99,399.95
2016,8,29,9,15,610.5,172.0,3.8,18.5,583.5,627.27,498.35
2016,8,29,9,30,861.0,95.0,3.8,19.0,693.0,758.03,594.92
2016,8,29,9,45,596.5,212.5,3.85,19.5,637.0,706.8,552.16
2016,8,29,10,0,332.0,330.0,3.9,20.0,581.0,621.62,481.42
2016,8,29,10,15,624.0,210.5,3.95,20.0,704.5,768.99,597.14
2016,8,29,10,30,916.0,91.0,4.0,20.0,828.0,913.13,698.35
2016,8,29,10,45,922.5,91.5,4.05,20.5,850.5,941.07,714.73
2016,8,29,11,0,929.0,92.0,4.1,21.0,873.0,965.91,729.78
2016,8,29,11,15,932.0,92.5,4.15,21.0,887.5,984.19,741.79
