Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,11,30,935.0,93.0,4.2,21.0,902.0,999.01,751.59
2016,8,29,11,45,938.0,92.5,4.3,21.5,909.5,1009.2,757.24
2016,8,29,12,0,941.0,92.0,4.4,22.0,917.0,1015.79,760.58
2016,8,29,12,15,941.0,92.0,4.5,22.0,915.5,1016.32,761.54
2016,8,29,12,30,941.0,92.0,4.6,22.0,914.0,1013.17,760.44
2016,8,29,12,45,713.5,210.0,4.75,22.0,829.5,921.3,699.0
2016,8,29,13,0,486.0,328.0,4.9,22.0,745.0,817.22,622.16
2016,8,29,13,15,690.5,219.0,5.0,22.0,799.0,889.67,680.68
2016,8,29,13,30,895.0,110.0,5.1,22.0,853.0,941.08,717.5
2016,8,29,13,45,894.0,106.5,5.25,22.0,829.5,916.41,701.69
2016,8,29,14,0,893.0,103.0,5.4,22.0,806.0,888.57,683.98
2016,8,29,14,15,884.5,101.5,5.45,21.5,775.0,853.49,661.7
2016,8,29,14,30,876.0,100.0,5.5,21.0,744.0,815.94,637.42
2016,8,29,14,45,647.5,180.0,5.55,21.0,643.0,696.55,549.59
2016,8,29,15,0,419.0,260.0,5.6,21.0,542.0,582.51,459.39
2016,8,29,15,15,419.0,241.0,5.6,21.0,507.0,544.12,431.14
2016,8,29,15,30,419.0,222.0,5.6,21.0,472.0,504.64,401.25
2016,8,29,15,45,610.5,151.0,5.6,21.0,482.5,527.9,421.92
2016,8,29,16,0,802.0,80.0,5.6,21.0,493.0,528.02,422.67
2016,8,29,16,15,776.0,76.5,5.6,20.5,442.5,469.43,374.91
2016,8,29,16,30,750.0,73.0,5.6,20.0,392.0,412.08,326.8
2016,8,29,16,45,714.5,68.5,5.6,19.5,340.0,351.55,274.76
2016,8,29,17,0,679.0,64.0,5.6,19.0,288.0,293.94,223.81
2016,8,29,17,15,625.0,58.5,5.5,18.5,236.0,233.08,169.88
2016,8,29,17,30,571.0,53.0,5.4,18.0,184.0,178.2,121.21
2016,8,29,17,45,483.5,45.0,5.35,17.5,136.0,121.54,74.3
2016,8,29,18,0,396.0,37.0,5.3,17.0,88.0,75.08,39.28
2016,8,29,18,15,198.0,26.0,5.2,16.5,51.5,30.83,9.82
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,8.0,4.35,15.5,8.0,7.86,0.0
2016,8,30,6,0,0.0,16.0,4.5,16.0,16.0,15.45,0.0
2016,8,30,6,15,2.5,34.5,4.55,16.0,35.0,33.32,20.79
2016,8,30,6,30,5.0,53.0,4.6,16.0,54.0,51.71,37.09
2016,8,30,6,45,14.5,73.5,4.65,16.5,77.0,73.85,55.78
2016,8,30,7,0,24.0,94.0,4.7,17.0,100.0,97.94,76.0
2016,8,30,7,15,30.0,114.5,4.65,17.5,124.0,121.7,95.82
2016,8,30,7,30,36.0,135.0,4.6,18.0,148.0,146.22,115.96
2016,8,30,7,45,258.0,137.0,4.6,18.5,252.5,249.84,199.45
2016,8,30,8,0,480.0,139.0,4.6,19.0,357.0,376.72,301.72
2016,8,30,8,15,659.0,106.0,4.55,19.5,442.0,466.66,374.29
2016,8,30,8,30,838.0,73.0,4.5,20.0,527.0,568.64,455.21
2016,8,30,8,45,857.0,74.5,4.5,20.5,573.5,622.49,496.37
2016,8,30,9,0,876.0,76.0,4.5,21.0,620.0,675.96,535.57
2016,8,30,9,15,888.5,77.5,4.5,21.0,661.5,724.08,569.46
2016,8,30,9,30,901.0,79.0,4.5,21.0,703.0,770.68,601.85
2016,8,30,9,45,910.5,80.5,4.55,21.5,738.5,813.13,629.96
2016,8,30,10,0,920.0,82.0,4.6,22.0,774.0,853.34,656.19
2016,8,30,10,15,926.5,83.0,4.6,22.0,803.0,887.99,679.26
2016,8,30,10,30,933.0,84.0,4.6,22.0,832.0,919.8,700.28
2016,8,30,10,45,939.5,83.5,4.7,22.5,854.0,947.01,717.42
2016,8,30,11,0,946.0,83.0,4.8,23.0,876.0,971.04,732.39
2016,8,30,11,15,948.5,83.5,4.8,23.0,890.0,989.06,743.98
2016,8,30,11,30,951.0,84.0,4.8,23.0,904.0,1003.53,753.27
2016,8,30,11,45,953.5,83.5,4.8,23.0,911.0,1013.3,759.51
2016,8,30,12,0,956.0,83.0,4.8,23.0,918.0,1019.38,763.4
2016,8,30,12,15,955.5,83.0,4.8,23.0,916.0,1019.36,763.33
2016,8,30,12,30,955.0,83.0,4.8,23.0,914.0,1015.59,760.9
2016,8,30,12,45,949.5,84.5,4.85,23.0,904.0,1004.91,754.37
2016,8,30,13,0,944.0,86.0,4.9,23.0,894.0,990.65,745.53
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.5,972.18,733.51
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,950.3,719.24
2016,8,30,13,45,932.0,83.5,4.95,23.0,834.5,924.06,702.35
2016,8,30,14,0,928.0,82.0,5.0,23.0,810.0,894.66,683.23
2016,8,30,14,15,920.5,81.0,5.0,22.5,779.0,859.85,661.23
2016,8,30,14,30,913.0,80.0,5.0,22.0,748.0,822.42,637.14
2016,8,30,14,45,903.0,78.0,5.0,22.0,710.0,779.57,607.66
2016,8,30,15,0,893.0,76.0,5.0,22.0,672.0,734.69,576.45
2016,8,30,15,15,879.5,74.5,5.0,21.5,629.5,686.16,543.24
2016,8,30,15,30,866.0,73.0,5.0,21.0,587.0,636.4,507.48
2016,8,30,15,45,848.5,70.5,5.0,21.0,539.5,582.23,465.09
2016,8,30,16,0,831.0,68.0,5.0,21.0,492.0,527.76,421.31
2016,8,30,16,15,806.5,65.0,4.95,20.5,441.5,469.3,373.78
2016,8,30,16,30,782.0,62.0,4.9,20.0,391.0,412.37,325.89
2016,8,30,16,45,746.5,58.5,4.9,20.0,339.0,351.25,272.8
2016,8,30,17,0,711.0,55.0,4.9,20.0,287.0,293.02,220.86
2016,8,30,17,15,659.0,50.5,4.85,19.5,235.0,232.47,167.18
2016,8,30,17,30,607.0,46.0,4.8,19.0,183.0,177.34,118.27
2016,8,30,17,45,520.5,39.0,4.8,18.5,134.5,119.58,70.63
2016,8,30,18,0,434.0,32.0,4.8,18.0,86.0,72.36,35.4
2016,8,30,18,15,217.0,22.5,4.7,17.5,49.5,27.68,6.16
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,16.5,9.34,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,33.0,21.43,0.0
2016,8,31,6,15,380.5,28.5,4.7,15.0,75.5,57.86,26.51
2016,8,31,6,30,504.0,38.0,4.8,15.0,118.0,108.22,62.44
2016,8,31,6,45,574.0,44.5,4.95,15.5,168.0,159.99,105.6
2016,8,31,7,0,644.0,51.0,5.1,16.0,218.0,219.17,157.53
2016,8,31,7,15,446.5,92.5,5.15,16.5,221.0,235.64,181.34
2016,8,31,7,30,249.0,134.0,5.2,17.0,224.0,228.25,181.33
2016,8,31,7,45,301.0,149.0,5.3,17.5,274.0,280.23,224.74
2016,8,31,8,0,353.0,164.0,5.4,18.0,324.0,337.48,271.88
2016,8,31,8,15,597.0,118.5,5.4,18.0,425.5,446.11,361.35
2016,8,31,8,30,841.0,73.0,5.4,18.0,527.0,569.71,461.99
2016,8,31,8,45,857.0,75.5,5.45,18.5,572.5,622.85,503.5
2016,8,31,9,0,873.0,78.0,5.5,19.0,618.0,675.33,543.07
2016,8,31,9,15,886.0,79.5,5.5,19.0,659.5,723.66,577.95
2016,8,31,9,30,899.0,81.0,5.5,19.0,701.0,770.51,611.36
2016,8,31,9,45,904.0,84.5,5.55,19.5,735.5,811.41,639.04
2016,8,31,10,0,909.0,88.0,5.6,20.0,770.0,849.77,664.61
2016,8,31,10,15,916.0,89.0,5.55,20.0,799.0,884.47,688.14
2016,8,31,10,30,923.0,90.0,5.5,20.0,828.0,916.39,709.56
2016,8,31,10,45,928.0,91.0,5.45,20.5,850.0,943.55,726.09
2016,8,31,11,0,933.0,92.0,5.4,21.0,872.0,967.52,740.29
2016,8,31,11,15,936.0,92.5,5.35,21.0,886.0,985.74,751.94
2016,8,31,11,30,939.0,93.0,5.3,21.0,900.0,1000.46,761.26
2016,8,31,11,45,940.5,93.0,5.25,21.5,906.5,1009.64,765.32
2016,8,31,12,0,942.0,93.0,5.2,22.0,913.0,1015.15,766.99
2016,8,31,12,15,941.5,93.0,5.15,22.0,911.5,1015.05,766.48
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,1011.25,763.61
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,1000.27,756.38
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,985.81,746.9
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.0,966.99,734.53
2016,8,31,13,30,918.0,97.0,5.1,22.0,852.0,944.82,719.92
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.0,918.37,702.7
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,888.82,683.26
2016,8,31,14,15,901.5,91.5,5.25,21.5,772.0,853.1,660.65
2016,8,31,14,30,893.0,90.0,5.3,21.0,740.0,814.87,635.97
2016,8,31,14,45,884.0,87.0,5.35,21.0,702.5,772.37,606.64
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,727.82,575.49
2016,8,31,15,15,860.5,82.0,5.4,21.0,622.0,678.77,540.41
2016,8,31,15,30,846.0,80.0,5.4,21.0,579.0,628.61,502.54
2016,8,31,15,45,829.0,76.5,5.4,21.0,531.5,574.58,460.02
2016,8,31,16,0,812.0,73.0,5.4,21.0,484.0,521.35,416.95
2016,8,31,16,15,785.5,70.0,5.35,20.5,433.5,462.58,368.98
2016,8,31,16,30,759.0,67.0,5.3,20.0,383.0,405.1,320.51
2016,8,31,16,45,724.0,62.5,5.3,20.0,331.0,344.41,267.65
2016,8,31,17,0,689.0,58.0,5.3,20.0,279.0,286.59,216.0
2016,8,31,17,15,635.0,53.0,5.2,19.5,227.5,226.36,162.65
2016,8,31,17,30,581.0,48.0,5.1,19.0,176.0,171.38,114.07
2016,8,31,17,45,492.5,40.0,5.1,18.5,128.0,114.56,67.54
2016,8,31,18,0,404.0,32.0,5.1,18.0,80.0,68.1,33.14
2016,8,31,18,15,202.0,16.0,5.05,17.5,40.0,20.07,0.93
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,4.2,14.5,16.0,8.85,0.0
2016,9,1,6,0,249.0,18.0,4.3,15.0,32.0,20.06,0.0
2016,9,1,6,15,375.5,28.0,4.35,15.0,74.5,56.65,25.62
2016,9,1,6,30,502.0,38.0,4.4,15.0,117.0,107.51,61.85
2016,9,1,6,45,251.0,44.0,4.45,15.5,83.5,94.15,63.53
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,48.3,35.3
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,60.41,45.53
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,72.55,55.59
2016,9,1,7,45,0.0,81.0,4.25,17.5,81.0,78.37,60.19
2016,9,1,8,0,0.0,87.0,4.2,18.0,87.0,84.2,64.71
2016,9,1,8,15,0.5,124.5,4.1,18.0,125.0,121.24,94.96
2016,9,1,8,30,1.0,162.0,4.0,18.0,163.0,158.59,124.99
2016,9,1,8,45,0.5,158.0,3.95,18.5,158.5,154.31,120.84
2016,9,1,9,0,0.0,154.0,3.9,19.0,154.0,150.0,116.79
2016,9,1,9,15,0.0,158.5,3.9,19.0,158.5,154.43,120.04
2016,9,1,9,30,0.0,163.0,3.9,19.0,163.0,158.88,123.29
2016,9,1,9,45,4.5,191.0,3.9,19.5,194.5,190.24,147.81
2016,9,1,10,0,9.0,219.0,3.9,20.0,226.0,222.04,172.31
2016,9,1,10,15,9.0,223.5,4.0,20.0,230.5,226.81,175.73
2016,9,1,10,30,9.0,228.0,4.1,20.0,235.0,231.57,179.21
2016,9,1,10,45,14.0,261.5,4.2,20.5,273.0,269.94,208.54
2016,9,1,11,0,19.0,295.0,4.3,21.0,311.0,308.65,237.72
2016,9,1,11,15,17.0,285.5,4.45,21.0,300.0,297.48,228.98
2016,9,1,11,30,15.0,276.0,4.6,21.0,289.0,286.2,220.29
2016,9,1,11,45,15.0,277.0,4.8,21.0,290.5,287.34,221.23
2016,9,1,12,0,15.0,278.0,5.0,21.0,292.0,288.42,222.14
2016,9,1,12,15,61.0,346.0,5.1,21.0,399.5,410.53,316.88
2016,9,1,12,30,107.0,414.0,5.2,21.0,507.0,526.28,404.48
2016,9,1,12,45,104.5,411.0,5.3,21.0,501.0,519.83,399.55
2016,9,1,13,0,102.0,408.0,5.4,21.0,495.0,513.01,394.79
2016,9,1,13,15,104.0,398.0,5.25,21.0,485.5,502.61,387.2
2016,9,1,13,30,106.0,388.0,5.1,21.0,476.0,491.77,379.32
2016,9,1,13,45,140.0,381.0,5.0,21.0,493.0,519.32,401.21
2016,9,1,14,0,174.0,374.0,4.9,21.0,510.0,537.07,415.65
2016,9,1,14,15,279.5,336.0,4.9,20.5,543.5,585.88,456.58
2016,9,1,14,30,385.0,298.0,4.9,20.0,577.0,620.35,486.46
2016,9,1,14,45,496.5,240.5,4.9,20.0,580.5,636.75,502.09
2016,9,1,15,0,608.0,183.0,4.9,20.0,584.0,639.77,507.41
2016,9,1,15,15,530.5,194.5,5.0,19.5,527.5,569.53,454.17
2016,9,1,15,30,453.0,206.0,5.1,19.0,471.0,506.88,405.88
2016,9,1,15,45,439.5,192.0,5.2,19.0,431.0,461.78,370.78
2016,9,1,16,0,426.0,178.0,5.3,19.0,391.0,417.02,335.07
2016,9,1,16,15,415.5,159.5,5.3,18.5,349.5,369.71,297.04
2016,9,1,16,30,405.0,141.0,5.3,18.0,308.0,322.82,258.25
2016,9,1,16,45,526.0,104.5,5.3,18.0,290.5,308.16,242.52
2016,9,1,17,0,647.0,68.0,5.3,18.0,273.0,280.75,213.42
2016,9,1,17,15,588.0,61.5,5.25,17.5,221.0,220.06,159.74
2016,9,1,17,30,529.0,55.0,5.2,17.0,169.0,165.71,111.93
2016,9,1,17,45,427.0,46.0,5.2,16.5,121.5,109.2,66.29
2016,9,1,18,0,325.0,37.0,5.2,16.0,74.0,64.73,33.64
2016,9,1,18,15,162.5,18.5,5.15,15.5,37.0,20.5,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.0,9.0,4.25,14.5,12.5,8.85,0.0
2016,9,2,6,0,136.0,18.0,4.4,15.0,25.0,17.56,0.0
2016,9,2,6,15,255.0,31.5,4.4,15.0,63.5,50.48,24.88
2016,9,2,6,30,374.0,45.0,4.4,15.0,102.0,96.55,58.23
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,144.13,97.12
2016,9,2,7,0,524.0,64.0,4.5,16.0,197.0,200.35,145.41
2016,9,2,7,15,575.5,70.5,4.4,16.5,247.5,254.54,193.57
2016,9,2,7,30,627.0,77.0,4.3,17.0,298.0,313.99,245.66
2016,9,2,7,45,664.0,81.5,4.25,17.5,349.0,370.15,294.31
2016,9,2,8,0,701.0,86.0,4.2,18.0,400.0,429.26,343.94
2016,9,2,8,15,727.5,90.0,4.15,18.5,448.5,484.66,389.24
2016,9,2,8,30,754.0,94.0,4.1,19.0,497.0,541.35,434.11
2016,9,2,8,45,775.0,96.5,4.05,19.5,542.5,593.86,474.43
2016,9,2,9,0,796.0,99.0,4.0,20.0,588.0,646.36,513.54
2016,9,2,9,15,810.5,102.0,4.05,20.5,628.5,694.41,547.51
2016,9,2,9,30,825.0,105.0,4.1,21.0,669.0,741.31,579.37
2016,9,2,9,45,574.5,216.0,4.15,21.5,619.0,689.01,536.03
2016,9,2,10,0,324.0,327.0,4.2,22.0,569.0,611.59,471.4
2016,9,2,10,15,610.0,210.5,4.3,22.0,687.0,755.1,584.0
2016,9,2,10,30,896.0,94.0,4.4,22.0,805.0,894.8,682.75
2016,9,2,10,45,900.5,95.5,4.5,22.5,826.5,921.3,698.67
2016,9,2,11,0,905.0,97.0,4.6,23.0,848.0,944.67,713.28
2016,9,2,11,15,908.0,97.5,4.6,23.0,862.0,962.32,724.66
2016,9,2,11,30,911.0,98.0,4.6,23.0,876.0,976.57,733.84
2016,9,2,11,45,912.0,99.0,4.6,23.0,882.0,985.95,739.84
2016,9,2,12,0,913.0,100.0,4.6,23.0,888.0,991.78,743.58
2016,9,2,12,15,912.5,100.0,4.6,23.0,886.5,991.51,743.35
2016,9,2,12,30,912.0,100.0,4.6,23.0,885.0,987.65,740.86
2016,9,2,12,45,894.5,108.5,4.65,23.0,871.5,973.04,731.63
2016,9,2,13,0,877.0,117.0,4.7,23.0,858.0,955.23,720.36
2016,9,2,13,15,873.0,116.0,4.8,23.0,840.5,936.99,709.21
2016,9,2,13,30,869.0,115.0,4.9,23.0,823.0,915.59,695.87
2016,9,2,13,45,865.5,112.0,5.05,23.0,799.5,889.48,679.51
2016,9,2,14,0,862.0,109.0,5.2,23.0,776.0,860.41,660.95
2016,9,2,14,15,853.5,107.5,5.4,22.5,745.0,825.96,639.86
2016,9,2,14,30,845.0,106.0,5.6,22.0,714.0,789.16,616.67
2016,9,2,14,45,835.0,102.5,5.8,22.0,677.0,749.94,590.07
2016,9,2,15,0,825.0,99.0,6.0,22.0,640.0,705.57,559.23
2016,9,2,15,15,809.5,97.0,6.05,21.5,597.5,657.48,525.27
2016,9,2,15,30,794.0,95.0,6.1,21.0,555.0,608.52,488.29
2016,9,2,15,45,775.0,91.0,6.15,21.0,509.0,554.8,445.7
2016,9,2,16,0,756.0,87.0,6.2,21.0,463.0,501.12,402.04
2016,9,2,16,15,727.0,83.0,6.15,20.5,413.0,442.92,354.18
2016,9,2,16,30,698.0,79.0,6.1,20.0,363.0,386.39,306.27
2016,9,2,16,45,657.5,74.0,6.05,19.5,312.0,326.41,254.43
2016,9,2,17,0,617.0,69.0,6.0,19.0,261.0,270.04,204.49
2016,9,2,17,15,555.5,62.0,5.9,18.5,210.0,210.07,151.76
2016,9,2,17,30,494.0,55.0,5.8,18.0,159.0,156.78,105.28
2016,9,2,17,45,394.0,45.0,5.75,17.5,113.0,101.98,61.38
2016,9,2,18,0,294.0,35.0,5.7,17.0,67.0,59.0,29.95
2016,9,2,18,15,147.0,17.5,5.65,16.5,33.5,18.49,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.93,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,7.71,0.0
2016,9,3,6,15,0.0,21.0,5.8,14.0,21.0,20.27,10.15
2016,9,3,6,30,0.0,34.0,5.8,14.0,34.0,32.84,21.73
2016,9,3,6,45,0.0,50.5,5.8,14.5,50.5,48.8,35.62
2016,9,3,7,0,0.0,67.0,5.8,15.0,67.0,64.83,49.42
2016,9,3,7,15,0.0,84.5,5.7,15.5,84.5,81.9,63.85
2016,9,3,7,30,0.0,102.0,5.6,16.0,102.0,99.03,78.06
2016,9,3,7,45,0.0,107.0,5.5,16.5,107.0,103.89,81.77
2016,9,3,8,0,0.0,112.0,5.4,17.0,112.0,108.75,85.4
2016,9,3,8,15,1.0,137.5,5.35,17.0,138.5,134.39,106.27
2016,9,3,8,30,2.0,163.0,5.3,17.0,165.0,160.25,127.07
2016,9,3,8,45,4.0,175.5,5.25,17.5,178.5,173.97,137.58
2016,9,3,9,0,6.0,188.0,5.2,18.0,192.0,187.89,148.17
2016,9,3,9,15,16.0,223.0,5.15,18.0,234.0,230.26,181.93
2016,9,3,9,30,26.0,258.0,5.1,18.0,276.0,273.61,216.04
2016,9,3,9,45,35.5,285.0,5.1,18.5,310.5,315.32,248.05
2016,9,3,10,0,45.0,312.0,5.1,19.0,345.0,352.56,276.19
2016,9,3,10,15,38.0,313.5,5.15,19.0,342.5,349.62,273.23
2016,9,3,10,30,31.0,315.0,5.2,19.0,340.0,346.15,269.99
2016,9,3,10,45,43.5,341.5,5.3,19.5,377.0,386.04,300.25
2016,9,3,11,0,56.0,368.0,5.4,20.0,414.0,426.43,330.47
2016,9,3,11,15,40.0,344.5,5.5,20.0,378.0,387.67,300.31
2016,9,3,11,30,24.0,321.0,5.6,20.0,342.0,340.43,263.67
2016,9,3,11,45,39.5,353.5,5.7,20.0,387.5,397.6,307.94
2016,9,3,12,0,55.0,386.0,5.8,20.0,433.0,447.0,345.77
2016,9,3,12,15,57.0,383.5,5.9,20.0,432.5,446.3,345.34
2016,9,3,12,30,59.0,381.0,6.0,20.0,432.0,445.33,344.89
2016,9,3,12,45,206.5,379.0,6.1,20.0,553.5,591.54,460.59
2016,9,3,13,0,354.0,377.0,6.2,20.0,675.0,733.67,569.89
2016,9,3,13,15,325.0,376.5,6.2,19.5,645.5,700.3,545.36
2016,9,3,13,30,296.0,376.0,6.2,19.0,616.0,666.59,521.04
2016,9,3,13,45,217.5,372.5,6.25,19.0,546.0,578.71,453.72
2016,9,3,14,0,139.0,369.0,6.3,19.0,476.0,501.5,393.48
2016,9,3,14,15,266.5,330.5,6.3,19.0,525.0,568.46,449.29
2016,9,3,14,30,394.0,292.0,6.3,19.0,574.0,619.64,492.03
2016,9,3,14,45,613.0,197.5,6.3,19.0,609.5,680.53,544.23
2016,9,3,15,0,832.0,103.0,6.3,19.0,645.0,712.62,572.51
2016,9,3,15,15,816.5,100.0,6.35,18.5,602.0,663.11,536.46
2016,9,3,15,30,801.0,97.0,6.4,18.0,559.0,612.73,497.84
2016,9,3,15,45,778.5,94.0,6.5,18.0,511.5,557.66,453.6
2016,9,3,16,0,756.0,91.0,6.6,18.0,464.0,502.94,408.49
2016,9,3,16,15,726.5,87.0,6.65,17.5,413.5,444.67,359.95
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,387.86,311.17
2016,9,3,16,45,646.0,79.0,6.8,17.0,310.5,325.1,256.01
2016,9,3,17,0,595.0,75.0,6.9,17.0,258.0,267.11,204.06
2016,9,3,17,15,530.5,67.5,6.8,16.5,207.0,207.25,151.16
2016,9,3,17,30,466.0,60.0,6.7,16.0,156.0,154.45,105.02
2016,9,3,17,45,354.5,49.0,6.6,15.5,109.5,99.03,60.98
2016,9,3,18,0,243.0,38.0,6.5,15.0,63.0,56.16,29.53
2016,9,3,18,15,121.5,19.0,6.55,14.5,31.5,18.59,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,13.0,9.5,9.34,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,17.9,0.0
2016,9,4,6,15,131.5,36.5,6.75,13.5,56.0,45.0,24.56
2016,9,4,6,30,263.0,54.0,6.7,14.0,93.0,89.13,56.96
2016,9,4,6,45,345.5,67.5,6.65,14.5,140.5,135.35,94.23
2016,9,4,7,0,428.0,81.0,6.6,15.0,188.0,191.16,141.53
2016,9,4,7,15,485.0,91.0,6.45,15.0,238.5,244.88,189.22
2016,9,4,7,30,542.0,101.0,6.3,15.0,289.0,306.12,243.22
2016,9,4,7,45,593.0,105.5,6.2,15.5,342.0,363.72,293.33
2016,9,4,8,0,644.0,110.0,6.1,16.0,395.0,425.86,346.09
2016,9,4,8,15,674.0,115.5,5.95,16.5,444.0,482.1,392.77
2016,9,4,8,30,704.0,121.0,5.8,17.0,493.0,539.97,439.34
2016,9,4,8,45,735.0,122.0,5.65,17.5,541.0,595.05,482.49
2016,9,4,9,0,766.0,123.0,5.5,18.0,589.0,651.09,525.13
2016,9,4,9,15,782.5,126.0,5.45,18.0,630.0,698.2,561.11
2016,9,4,9,30,799.0,129.0,5.4,18.0,671.0,745.53,595.2
2016,9,4,9,45,840.0,117.5,5.35,18.5,714.0,795.7,629.59
2016,9,4,10,0,881.0,106.0,5.3,19.0,757.0,842.1,660.63
2016,9,4,10,15,889.0,107.0,5.25,19.0,786.0,876.62,684.0
2016,9,4,10,30,897.0,108.0,5.2,19.0,815.0,908.5,705.38
2016,9,4,10,45,901.0,110.0,5.2,19.5,836.0,934.98,721.78
2016,9,4,11,0,905.0,112.0,5.2,20.0,857.0,958.3,735.92
2016,9,4,11,15,908.5,112.5,5.25,20.0,871.5,976.28,748.16
2016,9,4,11,30,912.0,113.0,5.3,20.0,886.0,990.86,758.16
2016,9,4,11,45,913.0,113.5,5.4,20.5,892.0,999.57,763.08
2016,9,4,12,0,914.0,114.0,5.5,21.0,898.0,1004.71,765.66
2016,9,4,12,15,913.5,114.0,5.6,21.0,896.0,1004.28,766.03
2016,9,4,12,30,913.0,114.0,5.7,21.0,894.0,1000.25,764.05
2016,9,4,12,45,917.5,109.5,5.8,21.0,886.0,992.63,759.69
2016,9,4,13,0,922.0,105.0,5.9,21.0,878.0,981.33,752.86
2016,9,4,13,15,917.5,104.5,5.95,21.0,860.0,962.32,740.38
2016,9,4,13,30,913.0,104.0,6.0,21.0,842.0,939.99,725.64
2016,9,4,13,45,905.0,104.0,6.1,21.0,816.5,911.91,707.07
2016,9,4,14,0,897.0,104.0,6.2,21.0,791.0,880.97,686.37
2016,9,4,14,15,888.0,102.0,6.2,20.5,758.5,844.4,662.31
2016,9,4,14,30,879.0,100.0,6.2,20.0,726.0,805.4,636.25
2016,9,4,14,45,865.5,99.0,6.25,20.0,687.5,761.86,605.51
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,719.28,575.19
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,668.77,538.58
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,617.42,499.04
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,560.94,453.76
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,504.87,407.68
2016,9,4,16,15,742.0,83.0,6.05,18.5,413.0,445.41,358.33
2016,9,4,16,30,712.0,79.0,6.0,18.0,362.0,387.76,309.0
2016,9,4,16,45,663.5,74.5,5.95,18.0,309.0,324.74,253.73
2016,9,4,17,0,615.0,70.0,5.9,18.0,256.0,266.21,201.41
2016,9,4,17,15,550.0,62.5,5.8,17.0,204.5,205.31,148.11
2016,9,4,17,30,485.0,55.0,5.7,16.0,153.0,151.52,101.46
2016,9,4,17,45,373.5,44.5,5.65,15.5,106.5,95.88,57.4
2016,9,4,18,0,262.0,34.0,5.6,15.0,60.0,52.88,25.92
2016,9,4,18,15,131.0,17.0,5.45,14.5,30.0,16.46,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,7.86,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,15.21,0.0
2016,9,5,6,15,251.5,29.5,2.15,13.5,60.0,47.71,22.28
2016,9,5,6,30,377.0,43.0,2.1,14.0,98.0,94.09,56.01
2016,9,5,6,45,458.5,52.5,2.1,14.5,146.5,142.9,95.53
2016,9,5,7,0,540.0,62.0,2.1,15.0,195.0,201.13,145.11
2016,9,5,7,15,592.5,68.5,2.0,15.5,246.5,256.43,193.94
2016,9,5,7,30,645.0,75.0,1.9,16.0,298.0,317.08,246.54
2016,9,5,7,45,683.5,79.5,1.8,16.5,349.5,374.76,295.67
2016,9,5,8,0,722.0,84.0,1.7,17.0,401.0,435.52,345.52
2016,9,5,8,15,748.5,88.0,1.6,17.5,450.5,491.89,390.17
2016,9,5,8,30,775.0,92.0,1.5,18.0,500.0,549.53,433.98
2016,9,5,8,45,796.5,94.5,1.4,18.5,546.0,603.24,473.16
2016,9,5,9,0,818.0,97.0,1.3,19.0,592.0,656.92,510.74
2016,9,5,9,15,832.5,99.0,1.3,19.5,633.0,704.72,542.56
2016,9,5,9,30,847.0,101.0,1.3,20.0,674.0,748.3,570.13
2016,9,5,9,45,867.5,98.5,1.3,20.5,711.5,792.99,597.98
2016,9,5,10,0,888.0,96.0,1.3,21.0,749.0,836.28,624.39
2016,9,5,10,15,895.5,97.5,1.4,21.5,778.0,871.05,646.06
2016,9,5,10,30,903.0,99.0,1.5,22.0,807.0,903.11,665.91
2016,9,5,10,45,907.0,100.5,1.65,22.5,828.5,929.14,682.39
2016,9,5,11,0,911.0,102.0,1.8,23.0,850.0,951.97,696.83
2016,9,5,11,15,914.5,102.5,1.95,23.0,864.0,969.97,709.52
2016,9,5,11,30,918.0,103.0,2.1,23.0,878.0,984.55,720.11
2016,9,5,11,45,917.5,104.5,2.25,23.0,883.5,992.86,726.76
2016,9,5,12,0,917.0,106.0,2.4,23.0,889.0,997.57,731.19
2016,9,5,12,15,916.5,106.0,2.6,23.0,887.0,997.05,732.81
2016,9,5,12,30,916.0,106.0,2.8,23.0,885.0,992.93,732.11
2016,9,5,12,45,900.0,113.0,3.05,23.5,871.5,977.96,723.23
2016,9,5,13,0,884.0,120.0,3.3,24.0,858.0,959.76,712.15
2016,9,5,13,15,879.5,119.0,3.5,23.5,840.5,940.71,702.79
2016,9,5,13,30,875.0,118.0,3.7,23.0,823.0,918.5,691.11
2016,9,5,13,45,867.0,117.5,3.9,23.0,797.5,890.69,674.08
2016,9,5,14,0,859.0,117.0,4.1,23.0,772.0,860.13,654.98
2016,9,5,14,15,849.5,115.0,4.25,23.0,740.0,828.05,634.35
2016,9,5,14,30,840.0,113.0,4.4,23.0,708.0,789.52,608.93
2016,9,5,14,45,827.5,110.5,4.55,23.0,670.0,746.14,579.98
2016,9,5,15,0,815.0,108.0,4.7,23.0,632.0,701.16,549.42
2016,9,5,15,15,797.5,105.0,4.7,22.5,588.5,650.94,513.67
2016,9,5,15,30,780.0,102.0,4.7,22.0,545.0,600.07,475.82
2016,9,5,15,45,759.5,97.5,4.75,21.5,497.5,545.55,434.2
2016,9,5,16,0,739.0,93.0,4.8,21.0,450.0,491.62,391.66
2016,9,5,16,15,707.5,88.5,4.65,20.5,400.0,432.53,343.33
2016,9,5,16,30,676.0,84.0,4.5,20.0,350.0,375.45,295.25
2016,9,5,16,45,635.0,77.5,4.35,20.0,298.5,315.17,243.04
2016,9,5,17,0,594.0,71.0,4.2,20.0,247.0,258.62,193.04
2016,9,5,17,15,529.0,63.0,4.1,19.0,196.5,198.61,141.37
2016,9,5,17,30,464.0,55.0,4.0,18.0,146.0,145.75,96.28
2016,9,5,17,45,361.0,43.0,3.95,17.5,101.0,91.39,53.6
2016,9,5,18,0,258.0,31.0,3.9,17.0,56.0,49.27,22.57
2016,9,5,18,15,129.0,15.5,3.9,16.5,28.0,17.03,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,16.73,0.0
2016,9,6,6,15,265.5,27.5,1.6,14.5,58.5,46.58,20.53
2016,9,6,6,30,395.0,40.0,1.4,15.0,97.0,93.2,54.18
2016,9,6,6,45,476.0,49.0,1.25,15.5,145.5,142.38,93.77
2016,9,6,7,0,557.0,58.0,1.1,16.0,194.0,200.9,143.19
2016,9,6,7,15,609.0,64.0,0.95,16.5,245.0,256.43,191.61
2016,9,6,7,30,661.0,70.0,0.8,17.0,296.0,317.24,243.33
2016,9,6,7,45,698.0,74.5,0.7,18.0,347.5,375.09,290.86
2016,9,6,8,0,735.0,79.0,0.6,19.0,399.0,435.73,338.34
2016,9,6,8,15,761.0,82.5,0.7,19.5,448.5,492.08,382.61
2016,9,6,8,30,787.0,86.0,0.8,20.0,498.0,549.45,426.23
2016,9,6,8,45,806.0,89.0,0.9,21.0,543.5,602.63,464.6
2016,9,6,9,0,825.0,92.0,1.0,22.0,589.0,655.52,501.51
2016,9,6,9,15,839.5,94.5,1.1,22.5,630.5,704.08,534.08
2016,9,6,9,30,854.0,97.0,1.2,23.0,672.0,748.46,562.78
2016,9,6,9,45,863.0,99.5,1.3,23.5,706.5,789.56,588.94
2016,9,6,10,0,872.0,102.0,1.4,24.0,741.0,828.51,613.42
2016,9,6,10,15,880.0,103.5,1.45,24.5,770.0,863.17,634.28
2016,9,6,10,30,888.0,105.0,1.5,25.0,799.0,895.2,653.3
2016,9,6,10,45,893.5,106.0,1.6,25.5,820.5,921.64,669.24
2016,9,6,11,0,899.0,107.0,1.7,26.0,842.0,944.99,683.24
2016,9,6,11,15,902.5,107.5,1.85,26.0,856.0,962.73,695.65
2016,9,6,11,30,906.0,108.0,2.0,26.0,870.0,977.09,706.03
2016,9,6,11,45,907.5,108.5,2.15,26.0,876.0,986.08,713.06
2016,9,6,12,0,909.0,109.0,2.3,26.0,882.0,991.51,717.95
2016,9,6,12,15,663.0,230.0,2.5,26.0,793.5,893.43,655.83
2016,9,6,12,30,417.0,351.0,2.7,26.0,705.0,779.86,574.5
2016,9,6,12,45,656.0,232.0,2.95,26.0,780.5,880.42,652.67
2016,9,6,13,0,895.0,113.0,3.2,26.0,856.0,960.78,707.53
2016,9,6,13,15,891.0,112.0,3.4,26.0,838.5,941.95,696.27
2016,9,6,13,30,887.0,111.0,3.6,26.0,821.0,919.89,683.55
2016,9,6,13,45,882.0,109.0,3.8,26.0,796.5,892.78,667.28
2016,9,6,14,0,877.0,107.0,4.0,26.0,772.0,862.73,648.82
2016,9,6,14,15,651.5,191.0,4.1,25.5,673.5,746.07,569.35
2016,9,6,14,30,426.0,275.0,4.2,25.0,575.0,630.39,482.96
2016,9,6,14,45,631.5,186.5,4.3,25.0,603.5,678.32,524.07
2016,9,6,15,0,837.0,98.0,4.4,25.0,632.0,703.77,546.25
2016,9,6,15,15,820.5,95.0,4.35,24.5,588.5,653.31,510.58
2016,9,6,15,30,804.0,92.0,4.3,24.0,545.0,602.06,472.73
2016,9,6,15,45,784.5,88.0,4.25,24.0,497.5,547.53,430.46
2016,9,6,16,0,765.0,84.0,4.2,24.0,450.0,493.09,387.1
2016,9,6,16,15,734.0,80.0,4.1,23.5,399.5,433.62,339.23
2016,9,6,16,30,703.0,76.0,4.0,23.0,349.0,376.09,291.42
2016,9,6,16,45,663.5,69.5,3.9,23.0,297.0,315.01,239.11
2016,9,6,17,0,624.0,63.0,3.8,23.0,245.0,257.48,188.71
2016,9,6,17,15,559.5,56.0,3.65,22.0,194.5,197.14,137.12
2016,9,6,17,30,495.0,49.0,3.5,21.0,144.0,143.87,92.06
2016,9,6,17,45,392.5,38.5,3.4,20.5,99.0,89.62,50.05
2016,9,6,18,0,290.0,28.0,3.3,20.0,54.0,47.49,19.26
2016,9,6,18,15,145.0,14.0,3.3,19.5,27.0,15.25,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.0,6.5,1.3,16.5,9.0,0.0,0.0
2016,9,7,6,0,132.0,13.0,1.3,17.0,18.0,14.57,0.0
2016,9,7,6,15,258.5,26.5,1.3,17.5,56.0,44.9,18.83
2016,9,7,6,30,385.0,40.0,1.3,18.0,94.0,91.56,52.53
2016,9,7,6,45,465.0,49.5,1.3,18.5,142.5,140.4,91.39
2016,9,7,7,0,545.0,59.0,1.3,19.0,191.0,198.47,139.98
2016,9,7,7,15,597.5,66.0,1.35,19.5,242.5,254.45,188.53
2016,9,7,7,30,650.0,73.0,1.4,20.0,294.0,315.8,240.83
2016,9,7,7,45,686.0,78.0,1.5,21.0,345.0,373.14,288.64
2016,9,7,8,0,722.0,83.0,1.6,22.0,396.0,433.08,336.83
2016,9,7,8,15,748.5,87.0,1.7,22.5,445.5,489.54,381.48
2016,9,7,8,30,775.0,91.0,1.8,23.0,495.0,547.1,425.53
2016,9,7,8,45,794.5,94.5,1.9,23.5,540.5,600.55,465.22
2016,9,7,9,0,814.0,98.0,2.0,24.0,586.0,653.77,503.63
2016,9,7,9,15,828.5,100.5,1.95,24.5,627.0,701.85,535.56
2016,9,7,9,30,843.0,103.0,1.9,25.0,668.0,748.69,565.05
2016,9,7,9,45,856.0,103.5,1.9,26.0,703.5,787.33,587.61
2016,9,7,10,0,869.0,104.0,1.9,27.0,739.0,827.15,610.57
2016,9,7,10,15,877.0,105.5,1.85,27.5,768.0,861.66,630.34
2016,9,7,10,30,885.0,107.0,1.8,28.0,797.0,893.55,648.15
2016,9,7,10,45,890.0,108.5,1.8,28.5,818.0,919.93,662.77
2016,9,7,11,0,895.0,110.0,1.8,29.0,839.0,943.22,675.39
2016,9,7,11,15,898.5,110.5,1.85,29.5,853.0,960.82,685.01
2016,9,7,11,30,902.0,111.0,1.9,30.0,867.0,975.06,692.61
2016,9,7,11,45,903.0,111.5,1.95,30.5,872.5,983.46,696.67
2016,9,7,12,0,904.0,112.0,2.0,31.0,878.0,988.32,698.67
2016,9,7,12,15,903.5,112.0,2.15,31.0,876.0,987.64,699.89
2016,9,7,12,30,903.0,112.0,2.3,31.0,874.0,983.4,698.94
2016,9,7,12,45,881.0,122.5,2.5,31.0,858.5,966.45,690.43
2016,9,7,13,0,859.0,133.0,2.7,31.0,843.0,946.4,679.88
2016,9,7,13,15,854.0,132.0,2.85,30.5,825.0,932.42,674.09
2016,9,7,13,30,849.0,131.0,3.0,30.0,807.0,909.83,662.53
2016,9,7,13,45,840.0,130.0,3.15,30.0,781.0,880.79,645.27
2016,9,7,14,0,831.0,129.0,3.3,30.0,755.0,849.12,626.08
2016,9,7,14,15,820.5,127.0,3.35,29.5,723.0,812.74,604.17
2016,9,7,14,30,810.0,125.0,3.4,29.0,691.0,774.23,580.51
2016,9,7,14,45,794.0,122.5,3.5,29.0,652.0,729.2,551.02
2016,9,7,15,0,778.0,120.0,3.6,29.0,613.0,682.92,519.93
2016,9,7,15,15,759.0,116.5,3.6,28.5,569.5,632.65,484.7
2016,9,7,15,30,740.0,113.0,3.6,28.0,526.0,582.9,448.84
2016,9,7,15,45,713.0,109.0,3.65,28.0,478.5,526.89,406.56
2016,9,7,16,0,686.0,105.0,3.7,28.0,431.0,471.87,363.87
2016,9,7,16,15,651.0,99.5,3.6,27.0,380.5,412.86,318.07
2016,9,7,16,30,616.0,94.0,3.5,26.0,330.0,356.35,272.69
2016,9,7,16,45,566.5,86.5,3.45,25.5,279.0,295.44,222.32
2016,9,7,17,0,517.0,79.0,3.4,25.0,228.0,239.34,174.89
2016,9,7,17,15,447.5,69.0,3.2,24.0,178.5,181.02,126.35
2016,9,7,17,30,378.0,59.0,3.0,23.0,129.0,129.68,84.24
2016,9,7,17,45,275.0,44.5,2.85,22.0,86.5,78.86,45.86
2016,9,7,18,0,172.0,30.0,2.7,21.0,44.0,39.89,16.32
2016,9,7,18,15,86.0,15.0,2.5,20.5,22.0,15.32,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,2.2,15.0,14.0,12.6,0.0
2016,9,8,6,15,170.0,29.0,2.2,15.5,49.0,40.34,17.99
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,82.34,50.0
2016,9,8,6,45,358.5,58.5,2.25,16.5,130.0,127.94,86.2
2016,9,8,7,0,441.0,71.0,2.3,17.0,176.0,183.15,132.26
2016,9,8,7,15,360.0,96.5,2.25,17.5,196.0,210.76,160.76
2016,9,8,7,30,279.0,122.0,2.2,18.0,216.0,226.26,177.33
2016,9,8,7,45,223.5,150.0,2.15,18.5,233.0,247.83,196.47
2016,9,8,8,0,168.0,178.0,2.1,19.0,250.0,259.95,206.53
2016,9,8,8,15,207.5,197.0,2.05,19.0,297.0,309.3,245.95
2016,9,8,8,30,247.0,216.0,2.0,19.0,344.0,366.46,290.64
2016,9,8,8,45,495.0,168.5,2.0,19.5,454.5,489.04,387.13
2016,9,8,9,0,743.0,121.0,2.0,20.0,565.0,630.94,494.56
2016,9,8,9,15,759.5,124.5,1.95,20.0,605.5,677.35,527.2
2016,9,8,9,30,776.0,128.0,1.9,20.0,646.0,724.09,559.01
2016,9,8,9,45,787.5,131.0,1.9,20.5,680.5,765.2,585.2
2016,9,8,10,0,799.0,134.0,1.9,21.0,715.0,804.52,609.8
2016,9,8,10,15,808.0,136.0,1.9,21.0,743.5,838.67,631.75
2016,9,8,10,30,817.0,138.0,1.9,21.0,772.0,870.44,652.01
2016,9,8,10,45,825.5,138.0,1.95,21.5,793.5,897.08,668.0
2016,9,8,11,0,834.0,138.0,2.0,22.0,815.0,920.95,682.16
2016,9,8,11,15,838.0,139.0,2.0,22.0,829.0,938.77,693.15
2016,9,8,11,30,842.0,140.0,2.0,22.0,843.0,953.41,702.18
2016,9,8,11,45,846.0,139.0,2.05,22.5,849.0,962.64,707.0
2016,9,8,12,0,850.0,138.0,2.1,23.0,855.0,968.52,709.8
2016,9,8,12,15,849.5,138.0,2.15,23.0,853.0,967.78,709.82
2016,9,8,12,30,849.0,138.0,2.2,23.0,851.0,963.62,707.79
2016,9,8,12,45,847.5,136.5,2.3,23.0,841.5,953.52,702.52
2016,9,8,13,0,846.0,135.0,2.4,23.0,832.0,940.1,695.15
2016,9,8,13,15,841.0,134.0,2.4,23.0,814.0,920.74,682.98
2016,9,8,13,30,836.0,133.0,2.4,23.0,796.0,898.34,668.87
2016,9,8,13,45,832.0,129.5,2.45,23.0,771.5,871.21,652.03
