Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,0,828.0,126.0,2.5,23.0,747.0,841.26,633.21
2016,9,8,14,15,817.5,124.0,2.5,22.5,715.0,804.93,610.7
2016,9,8,14,30,807.0,122.0,2.5,22.0,683.0,766.48,586.49
2016,9,8,14,45,796.5,117.5,2.55,22.0,645.5,723.52,557.94
2016,9,8,15,0,786.0,113.0,2.6,22.0,608.0,678.9,527.69
2016,9,8,15,15,767.0,110.0,2.65,21.5,564.5,628.84,492.24
2016,9,8,15,30,748.0,107.0,2.7,21.0,521.0,579.15,455.95
2016,9,8,15,45,727.0,101.5,2.75,21.0,474.5,524.64,414.09
2016,9,8,16,0,706.0,96.0,2.8,21.0,428.0,470.53,371.27
2016,9,8,16,15,672.5,91.0,2.85,20.5,377.5,411.83,324.19
2016,9,8,16,30,639.0,86.0,2.9,20.0,327.0,355.44,277.39
2016,9,8,16,45,596.0,78.0,3.0,19.5,276.5,295.24,226.36
2016,9,8,17,0,553.0,70.0,3.1,19.0,226.0,239.1,177.51
2016,9,8,17,15,484.0,61.0,3.15,18.5,177.0,180.12,126.82
2016,9,8,17,30,415.0,52.0,3.2,18.0,128.0,128.85,83.53
2016,9,8,17,45,312.0,39.5,3.25,17.5,85.5,78.03,44.36
2016,9,8,18,0,209.0,27.0,3.3,17.0,43.0,38.37,13.22
2016,9,8,18,15,104.5,13.5,3.25,16.5,21.5,13.61,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,12.91,0.0
2016,9,9,6,15,224.0,26.0,1.75,14.5,51.5,41.36,16.57
2016,9,9,6,30,353.0,40.0,1.7,15.0,88.0,86.83,50.49
2016,9,9,6,45,438.0,49.5,1.7,15.5,135.5,134.57,88.62
2016,9,9,7,0,523.0,59.0,1.7,16.0,183.0,192.14,137.13
2016,9,9,7,15,261.5,68.0,1.65,16.0,130.0,151.51,115.22
2016,9,9,7,30,0.0,77.0,1.6,16.0,77.0,74.58,57.4
2016,9,9,7,45,0.0,99.5,1.55,16.5,99.5,96.64,75.66
2016,9,9,8,0,0.0,122.0,1.5,17.0,122.0,118.8,93.52
2016,9,9,8,15,14.5,159.0,1.45,17.5,166.5,163.12,129.17
2016,9,9,8,30,29.0,196.0,1.4,18.0,211.0,212.65,168.19
2016,9,9,8,45,45.0,223.5,1.35,18.5,249.0,252.29,198.67
2016,9,9,9,0,61.0,251.0,1.3,19.0,287.0,293.47,229.8
2016,9,9,9,15,61.5,269.0,1.3,19.5,307.5,315.14,245.22
2016,9,9,9,30,62.0,287.0,1.3,20.0,328.0,336.74,260.47
2016,9,9,9,45,207.5,298.0,1.3,20.5,446.5,470.91,362.92
2016,9,9,10,0,353.0,309.0,1.3,21.0,565.0,615.49,467.51
2016,9,9,10,15,614.5,208.5,1.4,21.5,675.0,752.7,568.01
2016,9,9,10,30,876.0,108.0,1.5,22.0,785.0,884.36,655.44
2016,9,9,10,45,883.5,108.5,1.6,22.5,806.5,911.57,671.0
2016,9,9,11,0,891.0,109.0,1.7,23.0,828.0,935.81,685.8
2016,9,9,11,15,894.5,109.5,1.8,23.0,842.0,953.2,697.54
2016,9,9,11,30,898.0,110.0,1.9,23.0,856.0,967.22,707.27
2016,9,9,11,45,900.5,109.5,2.0,23.5,862.0,975.79,712.21
2016,9,9,12,0,903.0,109.0,2.1,24.0,868.0,980.83,715.02
2016,9,9,12,15,903.0,109.0,2.25,24.0,866.0,980.47,716.39
2016,9,9,12,30,903.0,109.0,2.4,24.0,864.0,976.54,715.54
2016,9,9,12,45,887.0,116.0,2.55,24.5,850.0,961.48,706.06
2016,9,9,13,0,871.0,123.0,2.7,25.0,836.0,943.23,694.55
2016,9,9,13,15,866.0,122.0,2.85,24.5,818.0,923.63,684.8
2016,9,9,13,30,861.0,121.0,3.0,24.0,800.0,900.93,672.82
2016,9,9,13,45,855.5,118.5,3.15,24.0,775.0,873.23,655.99
2016,9,9,14,0,850.0,116.0,3.3,24.0,750.0,846.88,639.95
2016,9,9,14,15,839.5,114.0,3.4,23.5,717.5,809.85,617.21
2016,9,9,14,30,829.0,112.0,3.5,23.0,685.0,770.66,592.64
2016,9,9,14,45,816.5,109.0,3.6,23.0,647.0,726.97,563.31
2016,9,9,15,0,804.0,106.0,3.7,23.0,609.0,681.73,532.43
2016,9,9,15,15,785.5,103.0,3.7,22.5,565.0,631.25,496.09
2016,9,9,15,30,767.0,100.0,3.7,22.0,521.0,580.25,458.23
2016,9,9,15,45,743.0,96.0,3.75,22.0,473.5,524.9,415.18
2016,9,9,16,0,719.0,92.0,3.8,22.0,426.0,470.62,371.72
2016,9,9,16,15,684.5,87.0,3.75,21.0,375.5,410.88,323.92
2016,9,9,16,30,650.0,82.0,3.7,20.0,325.0,353.54,276.38
2016,9,9,16,45,601.5,75.5,3.7,19.5,273.5,292.48,224.22
2016,9,9,17,0,553.0,69.0,3.7,19.0,222.0,236.08,174.94
2016,9,9,17,15,481.0,60.5,3.6,18.0,173.0,177.13,124.46
2016,9,9,17,30,409.0,52.0,3.5,17.0,124.0,126.25,81.72
2016,9,9,17,45,297.5,39.0,3.4,16.5,81.5,74.69,42.26
2016,9,9,18,0,186.0,26.0,3.3,16.0,39.0,35.05,9.86
2016,9,9,18,15,93.0,13.0,3.15,15.5,19.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,14.0,12.0,10.29,0.0
2016,9,10,6,15,151.0,27.0,2.85,14.0,45.0,36.58,14.76
2016,9,10,6,30,259.0,44.0,2.9,14.0,78.0,77.84,47.24
2016,9,10,6,45,341.0,57.0,2.95,14.5,123.5,122.67,83.06
2016,9,10,7,0,423.0,70.0,3.0,15.0,169.0,177.05,128.79
2016,9,10,7,15,211.5,74.0,2.95,15.5,123.5,140.07,107.37
2016,9,10,7,30,0.0,78.0,2.9,16.0,78.0,75.57,58.3
2016,9,10,7,45,0.0,98.5,2.85,16.5,98.5,95.67,74.93
2016,9,10,8,0,0.0,119.0,2.8,17.0,119.0,115.85,91.25
2016,9,10,8,15,2.0,141.5,2.75,17.5,142.5,139.15,109.86
2016,9,10,8,30,4.0,164.0,2.7,18.0,166.0,162.73,128.4
2016,9,10,8,45,26.0,203.0,2.65,18.5,218.5,215.59,170.47
2016,9,10,9,0,48.0,242.0,2.6,19.0,271.0,275.57,217.23
2016,9,10,9,15,70.5,270.0,2.6,19.0,315.5,322.67,253.67
2016,9,10,9,30,93.0,298.0,2.6,19.0,360.0,371.57,291.06
2016,9,10,9,45,440.0,216.0,2.6,19.5,530.5,579.87,455.59
2016,9,10,10,0,787.0,134.0,2.6,20.0,701.0,792.81,611.04
2016,9,10,10,15,796.0,136.0,2.65,20.5,729.0,826.47,630.92
2016,9,10,10,30,805.0,138.0,2.7,21.0,757.0,857.79,650.54
2016,9,10,10,45,641.5,220.5,2.75,21.5,722.0,820.46,622.37
2016,9,10,11,0,478.0,303.0,2.8,22.0,687.0,767.91,579.86
2016,9,10,11,15,652.0,222.5,2.85,22.0,756.5,855.48,646.13
2016,9,10,11,30,826.0,142.0,2.9,22.0,826.0,937.72,701.23
2016,9,10,11,45,827.0,143.0,2.95,22.0,831.5,945.96,706.17
2016,9,10,12,0,828.0,144.0,3.0,22.0,837.0,950.9,709.68
2016,9,10,12,15,827.5,143.5,3.0,22.0,834.5,949.48,708.7
2016,9,10,12,30,827.0,143.0,3.0,22.0,832.0,944.71,705.67
2016,9,10,12,45,822.0,143.5,3.05,22.0,821.0,933.5,698.82
2016,9,10,13,0,817.0,144.0,3.1,22.0,810.0,919.11,689.96
2016,9,10,13,15,811.5,142.5,3.1,22.0,792.0,899.07,677.0
2016,9,10,13,30,806.0,141.0,3.1,22.0,774.0,876.11,662.13
2016,9,10,13,45,798.5,139.0,3.15,22.0,749.0,848.09,644.1
2016,9,10,14,0,791.0,137.0,3.2,22.0,724.0,817.53,624.25
2016,9,10,14,15,779.5,135.0,3.2,21.5,692.0,781.37,601.23
2016,9,10,14,30,768.0,133.0,3.2,21.0,660.0,743.28,576.59
2016,9,10,14,45,753.0,129.5,3.2,21.0,622.0,700.98,547.5
2016,9,10,15,0,738.0,126.0,3.2,21.0,584.0,655.73,514.77
2016,9,10,15,15,717.5,122.0,3.2,20.5,541.0,605.45,478.26
2016,9,10,15,30,697.0,118.0,3.2,20.0,498.0,555.03,440.63
2016,9,10,15,45,671.0,113.0,3.2,20.0,451.0,500.65,398.07
2016,9,10,16,0,645.0,108.0,3.2,20.0,404.0,447.27,355.17
2016,9,10,16,15,608.5,101.5,3.2,19.5,355.0,388.87,307.82
2016,9,10,16,30,572.0,95.0,3.2,19.0,306.0,333.23,261.3
2016,9,10,16,45,522.5,86.5,3.25,19.0,256.5,274.15,210.7
2016,9,10,17,0,473.0,78.0,3.3,19.0,207.0,219.98,163.48
2016,9,10,17,15,402.0,66.5,3.25,18.5,159.5,162.07,114.28
2016,9,10,17,30,331.0,55.0,3.2,18.0,112.0,113.49,73.94
2016,9,10,17,45,230.5,39.5,3.2,17.5,72.5,65.92,37.6
2016,9,10,18,0,130.0,24.0,3.2,17.0,33.0,29.23,5.23
2016,9,10,18,15,65.0,12.0,3.1,16.5,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,8.13,0.0
2016,9,11,6,15,113.5,27.5,3.05,14.0,40.5,34.21,13.42
2016,9,11,6,30,200.0,47.0,3.1,14.0,72.0,73.16,45.8
2016,9,11,6,45,276.0,62.5,3.15,14.5,116.0,115.82,79.94
2016,9,11,7,0,352.0,78.0,3.2,15.0,160.0,167.41,123.08
2016,9,11,7,15,176.0,89.5,3.1,15.5,130.5,145.02,112.26
2016,9,11,7,30,0.0,101.0,3.0,16.0,101.0,98.32,77.35
2016,9,11,7,45,0.0,103.5,2.95,16.5,103.5,100.65,79.06
2016,9,11,8,0,0.0,106.0,2.9,17.0,106.0,103.0,80.64
2016,9,11,8,15,0.0,123.0,2.8,17.0,123.0,119.73,94.17
2016,9,11,8,30,0.0,140.0,2.7,17.0,140.0,136.52,107.57
2016,9,11,8,45,2.0,160.0,2.65,17.5,161.0,157.59,124.1
2016,9,11,9,0,4.0,180.0,2.6,18.0,182.0,178.91,140.61
2016,9,11,9,15,9.5,204.0,2.6,18.0,210.0,206.95,162.68
2016,9,11,9,30,15.0,228.0,2.6,18.0,238.0,235.52,184.93
2016,9,11,9,45,24.0,257.0,2.6,18.5,274.0,272.36,213.15
2016,9,11,10,0,33.0,286.0,2.6,19.0,310.0,316.61,246.58
2016,9,11,10,15,410.0,214.5,2.6,19.0,528.0,581.98,457.53
2016,9,11,10,30,787.0,143.0,2.6,19.0,746.0,846.29,649.14
2016,9,11,10,45,794.0,144.5,2.65,19.5,767.0,872.3,663.11
2016,9,11,11,0,801.0,146.0,2.7,20.0,788.0,895.59,677.31
2016,9,11,11,15,426.5,254.5,2.75,20.0,597.5,676.31,519.04
2016,9,11,11,30,52.0,363.0,2.8,20.0,407.0,420.1,320.88
2016,9,11,11,45,207.5,366.5,2.9,20.5,540.0,579.86,444.18
2016,9,11,12,0,363.0,370.0,3.0,21.0,673.0,740.54,561.11
2016,9,11,12,15,275.5,388.5,3.05,21.0,618.0,677.12,512.81
2016,9,11,12,30,188.0,407.0,3.1,21.0,563.0,604.36,458.74
2016,9,11,12,45,99.5,325.0,3.2,21.0,407.5,432.44,332.04
2016,9,11,13,0,11.0,243.0,3.3,21.0,252.0,249.32,191.38
2016,9,11,13,15,23.5,281.5,3.4,20.5,300.5,299.48,231.41
2016,9,11,13,30,36.0,320.0,3.5,20.0,349.0,357.55,276.64
2016,9,11,13,45,90.0,335.0,3.65,20.0,403.0,419.09,325.41
2016,9,11,14,0,144.0,350.0,3.8,20.0,457.0,484.76,376.56
2016,9,11,14,15,109.5,326.5,3.85,19.5,405.5,420.57,328.35
2016,9,11,14,30,75.0,303.0,3.9,19.0,354.0,365.47,286.64
2016,9,11,14,45,50.5,268.0,4.0,19.0,301.5,307.97,242.28
2016,9,11,15,0,26.0,233.0,4.1,19.0,249.0,247.65,195.02
2016,9,11,15,15,24.0,216.5,4.1,18.5,231.0,228.71,180.88
2016,9,11,15,30,22.0,200.0,4.1,18.0,213.0,209.92,166.63
2016,9,11,15,45,11.0,158.0,4.2,18.0,164.5,160.67,127.13
2016,9,11,16,0,0.0,116.0,4.3,18.0,116.0,112.83,88.26
2016,9,11,16,15,0.0,102.0,4.3,17.5,102.0,99.08,77.36
2016,9,11,16,30,0.0,88.0,4.3,17.0,88.0,85.37,66.27
2016,9,11,16,45,255.5,79.5,4.35,16.5,147.5,172.02,134.45
2016,9,11,17,0,511.0,71.0,4.4,16.0,207.0,222.07,166.27
2016,9,11,17,15,438.5,61.0,4.4,15.5,159.5,164.4,116.1
2016,9,11,17,30,366.0,51.0,4.4,15.0,112.0,114.95,74.38
2016,9,11,17,45,258.0,37.0,4.4,15.0,72.0,65.61,36.35
2016,9,11,18,0,150.0,23.0,4.4,15.0,32.0,28.59,1.07
2016,9,11,18,15,75.0,11.5,4.3,14.5,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,13.0,12.0,11.12,0.0
2016,9,12,6,15,165.5,27.5,4.55,13.5,46.5,37.54,13.15
2016,9,12,6,30,297.0,44.0,4.6,14.0,81.0,82.31,49.02
2016,9,12,6,45,391.0,54.5,4.7,14.5,128.5,129.78,86.78
2016,9,12,7,0,485.0,65.0,4.8,15.0,176.0,187.6,135.5
2016,9,12,7,15,242.5,83.0,4.8,15.0,138.5,158.38,122.2
2016,9,12,7,30,0.0,101.0,4.8,15.0,101.0,98.36,77.76
2016,9,12,7,45,14.0,129.0,4.8,15.5,135.0,131.89,105.49
2016,9,12,8,0,28.0,157.0,4.8,16.0,169.0,169.66,136.37
2016,9,12,8,15,64.5,187.0,4.8,16.0,218.5,220.84,178.33
2016,9,12,8,30,101.0,217.0,4.8,16.0,268.0,275.8,223.01
2016,9,12,8,45,221.0,226.5,4.85,16.5,352.0,368.94,298.74
2016,9,12,9,0,341.0,236.0,4.9,17.0,436.0,473.74,382.15
2016,9,12,9,15,340.0,255.5,4.9,17.0,467.0,508.63,408.48
2016,9,12,9,30,339.0,275.0,4.9,17.0,498.0,542.53,433.86
2016,9,12,9,45,407.0,267.5,4.9,17.5,548.5,606.97,483.05
2016,9,12,10,0,475.0,260.0,4.9,18.0,599.0,669.14,529.68
2016,9,12,10,15,359.5,309.5,4.9,18.0,572.0,631.96,497.87
2016,9,12,10,30,244.0,359.0,4.9,18.0,545.0,586.67,459.99
2016,9,12,10,45,157.5,362.5,4.95,18.5,483.5,519.17,405.81
2016,9,12,11,0,71.0,366.0,5.0,19.0,422.0,439.27,341.7
2016,9,12,11,15,65.0,367.5,5.05,19.0,420.0,436.43,339.4
2016,9,12,11,30,59.0,369.0,5.1,19.0,418.0,433.18,336.6
2016,9,12,11,45,101.0,388.5,5.2,19.0,472.5,494.06,384.17
2016,9,12,12,0,143.0,408.0,5.3,19.0,527.0,563.82,437.57
2016,9,12,12,15,145.0,405.0,5.35,18.5,525.5,562.38,437.34
2016,9,12,12,30,147.0,402.0,5.4,18.0,524.0,560.29,436.91
2016,9,12,12,45,92.5,368.5,5.5,18.0,445.0,463.68,362.75
2016,9,12,13,0,38.0,335.0,5.6,18.0,366.0,376.76,294.75
2016,9,12,13,15,38.0,328.0,5.6,18.0,358.5,368.68,288.96
2016,9,12,13,30,38.0,321.0,5.6,18.0,351.0,360.47,282.92
2016,9,12,13,45,30.5,297.0,5.65,18.0,320.5,327.78,257.67
2016,9,12,14,0,23.0,273.0,5.7,18.0,290.0,288.96,227.5
2016,9,12,14,15,36.5,279.5,5.65,17.5,305.0,312.39,247.24
2016,9,12,14,30,50.0,286.0,5.6,17.0,320.0,328.35,261.04
2016,9,12,14,45,49.5,270.5,5.55,17.0,302.5,309.9,246.9
2016,9,12,15,0,49.0,255.0,5.5,17.0,285.0,291.4,232.71
2016,9,12,15,15,39.5,230.0,5.5,16.5,253.0,257.14,206.03
2016,9,12,15,30,30.0,205.0,5.5,16.0,221.0,223.76,179.76
2016,9,12,15,45,15.0,170.5,5.5,16.0,178.5,175.46,140.56
2016,9,12,16,0,0.0,136.0,5.5,16.0,136.0,132.77,105.59
2016,9,12,16,15,0.0,84.0,5.45,15.5,84.0,81.35,63.16
2016,9,12,16,30,0.0,32.0,5.4,15.0,32.0,30.89,20.7
2016,9,12,16,45,0.0,27.0,5.4,15.0,27.0,26.05,16.61
2016,9,12,17,0,0.0,22.0,5.4,15.0,22.0,21.22,12.45
2016,9,12,17,15,0.0,16.5,5.3,14.5,16.5,15.91,7.86
2016,9,12,17,30,0.0,11.0,5.2,14.0,11.0,10.6,3.23
2016,9,12,17,45,0.0,7.0,5.15,13.5,7.0,6.74,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.89,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.47,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,9.09,0.0
2016,9,13,6,15,142.0,26.5,3.15,14.5,42.0,34.79,10.81
2016,9,13,6,30,254.0,44.0,3.2,15.0,75.0,76.75,45.98
2016,9,13,6,45,335.5,58.0,3.25,15.5,120.5,121.95,82.04
2016,9,13,7,0,417.0,72.0,3.3,16.0,166.0,176.67,127.85
2016,9,13,7,15,477.0,82.0,3.2,16.0,215.5,230.08,174.65
2016,9,13,7,30,537.0,92.0,3.1,16.0,265.0,291.43,227.97
2016,9,13,7,45,578.5,99.5,3.05,16.5,315.5,347.34,276.01
2016,9,13,8,0,620.0,107.0,3.0,17.0,366.0,406.8,325.62
2016,9,13,8,15,651.0,113.0,2.95,17.0,414.0,462.46,371.54
2016,9,13,8,30,682.0,119.0,2.9,17.0,462.0,519.86,417.54
2016,9,13,8,45,706.0,123.0,2.85,17.5,507.5,572.24,457.63
2016,9,13,9,0,730.0,127.0,2.8,18.0,553.0,624.99,496.78
2016,9,13,9,15,747.5,130.5,2.75,18.0,593.0,672.69,532.03
2016,9,13,9,30,765.0,134.0,2.7,18.0,633.0,719.59,565.57
2016,9,13,9,45,777.5,137.0,2.7,18.5,667.5,758.96,591.32
2016,9,13,10,0,790.0,140.0,2.7,19.0,702.0,798.48,616.86
2016,9,13,10,15,799.5,142.0,2.7,19.0,730.0,832.47,639.41
2016,9,13,10,30,809.0,144.0,2.7,19.0,758.0,864.11,660.25
2016,9,13,10,45,822.0,142.0,2.75,19.5,780.5,892.1,677.59
2016,9,13,11,0,835.0,140.0,2.8,20.0,803.0,917.47,693.1
2016,9,13,11,15,838.5,141.0,2.8,20.0,816.5,934.46,703.89
2016,9,13,11,30,842.0,142.0,2.8,20.0,830.0,948.24,712.66
2016,9,13,11,45,851.0,138.0,2.8,20.5,837.5,958.52,717.83
2016,9,13,12,0,860.0,134.0,2.8,21.0,845.0,959.61,716.98
2016,9,13,12,15,859.0,134.0,2.75,21.0,842.0,963.84,719.4
2016,9,13,12,30,858.0,134.0,2.7,21.0,839.0,958.76,715.69
2016,9,13,12,45,858.5,131.5,2.7,21.5,829.0,948.96,708.12
2016,9,13,13,0,859.0,129.0,2.7,22.0,819.0,930.34,694.83
2016,9,13,13,15,853.5,128.0,2.65,22.0,800.0,915.37,685.09
2016,9,13,13,30,848.0,127.0,2.6,22.0,781.0,891.93,669.69
2016,9,13,13,45,844.0,123.0,2.6,22.0,756.0,863.62,651.46
2016,9,13,14,0,840.0,119.0,2.6,22.0,731.0,832.44,631.25
2016,9,13,14,15,828.5,117.0,2.6,22.0,698.0,794.71,606.39
2016,9,13,14,30,817.0,115.0,2.6,22.0,665.0,754.91,579.91
2016,9,13,14,45,805.0,111.5,2.6,22.0,627.0,711.34,550.47
2016,9,13,15,0,793.0,108.0,2.6,22.0,589.0,666.22,518.99
2016,9,13,15,15,773.0,104.5,2.6,21.5,545.0,614.66,481.92
2016,9,13,15,30,753.0,101.0,2.6,21.0,501.0,562.78,443.51
2016,9,13,15,45,728.0,96.5,2.65,21.0,453.0,507.77,400.84
2016,9,13,16,0,703.0,92.0,2.7,21.0,405.0,452.78,356.89
2016,9,13,16,15,666.5,87.0,2.65,20.5,354.5,393.27,308.54
2016,9,13,16,30,630.0,82.0,2.6,20.0,304.0,336.43,260.85
2016,9,13,16,45,577.0,75.0,2.6,20.0,253.0,275.02,208.2
2016,9,13,17,0,524.0,68.0,2.6,20.0,202.0,218.84,159.21
2016,9,13,17,15,447.0,58.0,2.55,19.0,153.5,159.95,109.61
2016,9,13,17,30,370.0,48.0,2.5,18.0,105.0,109.82,68.54
2016,9,13,17,45,250.5,33.5,2.5,17.5,65.5,59.49,30.68
2016,9,13,18,0,131.0,19.0,2.5,17.0,26.0,22.59,0.0
2016,9,13,18,15,65.5,9.5,2.45,16.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.0,22.0,1.3,14.5,34.5,27.89,6.57
2016,9,14,6,30,210.0,44.0,1.3,15.0,69.0,71.16,43.16
2016,9,14,6,45,292.0,59.5,1.35,15.5,113.5,115.26,78.07
2016,9,14,7,0,374.0,75.0,1.4,16.0,158.0,168.99,122.42
2016,9,14,7,15,432.5,86.5,1.35,16.5,207.0,220.96,166.92
2016,9,14,7,30,491.0,98.0,1.3,17.0,256.0,279.18,216.23
2016,9,14,7,45,536.5,106.5,1.3,17.5,305.5,336.59,264.2
2016,9,14,8,0,582.0,115.0,1.3,18.0,355.0,396.69,312.98
2016,9,14,8,15,613.5,121.5,1.3,18.0,403.0,451.18,356.73
2016,9,14,8,30,645.0,128.0,1.3,18.0,451.0,507.53,400.65
2016,9,14,8,45,672.0,132.0,1.3,18.5,496.5,560.03,439.7
2016,9,14,9,0,699.0,136.0,1.3,19.0,542.0,613.25,478.08
2016,9,14,9,15,717.5,140.0,1.3,19.5,582.0,660.88,511.26
2016,9,14,9,30,736.0,144.0,1.3,20.0,622.0,707.86,543.12
2016,9,14,9,45,803.0,121.5,1.35,20.5,669.0,761.43,578.43
2016,9,14,10,0,870.0,99.0,1.4,21.0,716.0,814.56,612.43
2016,9,14,10,15,878.5,100.5,1.45,21.0,744.5,849.03,634.62
2016,9,14,10,30,887.0,102.0,1.5,21.0,773.0,880.86,655.17
2016,9,14,10,45,894.0,102.5,1.55,21.5,794.0,907.47,670.97
2016,9,14,11,0,901.0,103.0,1.6,22.0,815.0,931.02,684.79
2016,9,14,11,15,904.5,103.5,1.7,22.0,828.5,948.14,696.45
2016,9,14,11,30,908.0,104.0,1.8,22.0,842.0,961.85,706.06
2016,9,14,11,45,685.0,211.5,1.95,22.5,770.5,883.14,654.31
2016,9,14,12,0,462.0,319.0,2.1,23.0,699.0,785.93,583.83
2016,9,14,12,15,687.0,211.0,2.25,23.0,774.0,886.09,659.54
2016,9,14,12,30,912.0,103.0,2.4,23.0,849.0,968.53,714.8
2016,9,14,12,45,902.5,106.5,2.55,23.0,836.0,955.48,707.11
2016,9,14,13,0,893.0,110.0,2.7,23.0,823.0,939.1,698.11
2016,9,14,13,15,888.0,109.0,2.75,23.0,804.5,918.77,685.63
2016,9,14,13,30,883.0,108.0,2.8,23.0,786.0,895.27,671.05
2016,9,14,13,45,877.5,106.0,2.9,23.0,760.5,867.22,653.7
2016,9,14,14,0,872.0,104.0,3.0,23.0,735.0,836.29,634.26
2016,9,14,14,15,862.0,102.0,3.0,22.5,702.5,799.07,610.85
2016,9,14,14,30,852.0,100.0,3.0,22.0,670.0,759.61,585.61
2016,9,14,14,45,840.5,97.0,3.05,22.0,631.5,718.95,558.32
2016,9,14,15,0,829.0,94.0,3.1,22.0,593.0,673.31,527.0
2016,9,14,15,15,810.5,91.0,3.05,22.0,548.5,621.76,488.49
2016,9,14,15,30,792.0,88.0,3.0,22.0,504.0,569.67,448.65
2016,9,14,15,45,769.0,84.0,3.0,22.0,456.5,513.82,405.02
2016,9,14,16,0,746.0,80.0,3.0,22.0,409.0,458.5,360.47
2016,9,14,16,15,711.5,75.5,2.95,21.5,358.0,398.39,311.43
2016,9,14,16,30,677.0,71.0,2.9,21.0,307.0,340.87,262.89
2016,9,14,16,45,628.5,65.0,2.9,20.5,255.5,279.62,210.35
2016,9,14,17,0,580.0,59.0,2.9,20.0,204.0,223.04,160.75
2016,9,14,17,15,502.5,50.5,2.85,19.5,155.0,162.66,109.26
2016,9,14,17,30,425.0,42.0,2.8,19.0,106.0,111.04,66.71
2016,9,14,17,45,297.5,29.5,2.8,18.5,65.5,59.67,28.34
2016,9,14,18,0,170.0,17.0,2.8,18.0,25.0,21.85,0.0
2016,9,14,18,15,85.0,8.5,2.85,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,16.5,2.35,14.5,39.5,28.17,3.57
2016,9,15,6,30,385.0,33.0,2.4,15.0,79.0,82.14,44.52
2016,9,15,6,45,474.0,42.0,2.5,15.5,126.5,131.39,83.88
2016,9,15,7,0,563.0,51.0,2.6,16.0,174.0,190.94,134.27
2016,9,15,7,15,619.0,57.0,2.55,16.0,225.5,247.46,184.84
2016,9,15,7,30,675.0,63.0,2.5,16.0,277.0,309.59,239.87
2016,9,15,7,45,713.0,67.0,2.5,16.5,328.5,367.59,290.44
2016,9,15,8,0,751.0,71.0,2.5,17.0,380.0,428.49,341.77
2016,9,15,8,15,461.0,142.5,2.4,17.5,339.5,391.4,313.51
2016,9,15,8,30,171.0,214.0,2.3,18.0,299.0,316.66,252.39
2016,9,15,8,45,202.0,232.5,2.25,18.5,342.5,363.37,288.84
2016,9,15,9,0,233.0,251.0,2.2,19.0,386.0,412.51,325.95
2016,9,15,9,15,259.5,266.5,2.15,19.5,426.5,463.23,363.32
2016,9,15,9,30,286.0,282.0,2.1,20.0,467.0,510.08,397.09
2016,9,15,9,45,592.5,185.0,2.1,20.5,594.5,666.3,516.94
2016,9,15,10,0,899.0,88.0,2.1,21.0,722.0,824.85,627.33
2016,9,15,10,15,746.0,161.5,2.1,21.0,702.0,808.71,613.68
2016,9,15,10,30,593.0,235.0,2.1,21.0,682.0,773.64,586.59
2016,9,15,10,45,601.0,237.0,2.15,21.5,700.5,796.94,601.97
2016,9,15,11,0,609.0,239.0,2.2,22.0,719.0,818.18,615.28
2016,9,15,11,15,769.5,166.5,2.3,22.0,783.0,894.98,668.99
2016,9,15,11,30,930.0,94.0,2.4,22.0,847.0,969.68,718.55
2016,9,15,11,45,931.0,94.5,2.55,22.5,852.5,977.62,722.85
2016,9,15,12,0,932.0,95.0,2.7,23.0,858.0,981.88,725.47
2016,9,15,12,15,931.5,95.0,2.85,23.0,855.0,980.51,725.88
2016,9,15,12,30,931.0,95.0,3.0,23.0,852.0,975.45,723.97
2016,9,15,12,45,914.5,102.0,3.15,23.0,837.5,959.51,714.86
2016,9,15,13,0,898.0,109.0,3.3,23.0,823.0,940.31,703.62
2016,9,15,13,15,681.5,198.5,3.45,23.0,733.0,835.36,633.4
2016,9,15,13,30,465.0,288.0,3.6,23.0,643.0,722.62,550.56
2016,9,15,13,45,669.0,196.5,3.75,23.0,688.0,790.86,606.53
2016,9,15,14,0,873.0,105.0,3.9,23.0,733.0,835.62,639.32
2016,9,15,14,15,862.5,103.0,4.0,22.5,700.0,797.92,615.1
2016,9,15,14,30,852.0,101.0,4.1,22.0,667.0,761.35,591.89
2016,9,15,14,45,837.5,99.0,4.2,22.0,627.5,716.26,560.98
2016,9,15,15,0,823.0,97.0,4.3,22.0,588.0,669.73,528.26
2016,9,15,15,15,664.0,130.0,4.35,21.5,507.0,568.25,450.82
2016,9,15,15,30,505.0,163.0,4.4,21.0,426.0,474.49,377.83
2016,9,15,15,45,618.0,123.5,4.45,21.0,414.0,471.42,375.87
2016,9,15,16,0,731.0,84.0,4.5,21.0,402.0,452.63,359.68
2016,9,15,16,15,694.5,79.0,4.45,20.5,351.0,392.34,309.53
2016,9,15,16,30,658.0,74.0,4.4,20.0,300.0,334.24,259.84
2016,9,15,16,45,604.0,67.5,4.4,19.5,248.5,271.86,205.87
2016,9,15,17,0,550.0,61.0,4.4,19.0,197.0,214.8,155.64
2016,9,15,17,15,467.5,52.0,4.3,18.5,148.0,154.86,104.49
2016,9,15,17,30,385.0,43.0,4.2,18.0,99.0,104.31,63.01
2016,9,15,17,45,251.5,29.5,4.15,17.5,60.0,54.27,25.35
2016,9,15,18,0,118.0,16.0,4.1,17.0,21.0,19.78,0.0
2016,9,15,18,15,59.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.0,16.5,1.8,13.5,37.0,27.08,1.82
2016,9,16,6,30,358.0,33.0,1.7,14.0,74.0,78.55,42.75
2016,9,16,6,45,450.5,42.0,1.65,14.5,121.5,126.73,81.13
2016,9,16,7,0,543.0,51.0,1.6,15.0,169.0,185.64,130.65
2016,9,16,7,15,600.5,57.5,1.5,15.5,220.0,241.9,180.3
2016,9,16,7,30,658.0,64.0,1.4,16.0,271.0,304.06,234.28
2016,9,16,7,45,352.5,112.5,1.3,16.5,225.5,264.8,209.61
2016,9,16,8,0,47.0,161.0,1.2,17.0,180.0,183.02,145.45
2016,9,16,8,15,50.5,181.0,1.1,17.5,204.0,207.74,165.08
2016,9,16,8,30,54.0,201.0,1.0,18.0,228.0,232.8,184.15
2016,9,16,8,45,115.0,228.0,0.95,18.5,292.5,305.38,240.69
2016,9,16,9,0,176.0,255.0,0.9,19.0,357.0,379.22,296.44
2016,9,16,9,15,517.5,173.0,0.85,19.5,500.5,551.09,428.53
2016,9,16,9,30,859.0,91.0,0.8,20.0,644.0,735.24,558.43
2016,9,16,9,45,873.0,91.5,0.8,20.5,679.5,777.62,582.56
2016,9,16,10,0,887.0,92.0,0.8,21.0,715.0,818.1,606.78
2016,9,16,10,15,895.0,93.0,0.9,21.5,743.0,851.94,627.95
2016,9,16,10,30,903.0,94.0,1.0,22.0,771.0,883.05,647.3
2016,9,16,10,45,908.5,95.0,1.1,23.0,792.0,909.05,662.01
2016,9,16,11,0,914.0,96.0,1.2,24.0,813.0,931.87,674.67
2016,9,16,11,15,917.5,96.5,1.4,24.0,826.0,949.01,687.85
2016,9,16,11,30,921.0,97.0,1.6,24.0,839.0,962.68,698.84
2016,9,16,11,45,922.0,97.5,1.85,24.5,844.5,970.47,705.32
2016,9,16,12,0,923.0,98.0,2.1,25.0,850.0,974.62,709.35
2016,9,16,12,15,922.5,98.0,2.3,25.0,847.0,973.16,710.54
2016,9,16,12,30,922.0,98.0,2.5,25.0,844.0,968.06,709.38
2016,9,16,12,45,638.5,223.5,2.7,25.0,737.0,841.41,626.77
2016,9,16,13,0,355.0,349.0,2.9,25.0,630.0,697.17,521.35
2016,9,16,13,15,625.0,225.5,2.95,25.0,705.5,811.39,610.27
2016,9,16,13,30,895.0,102.0,3.0,25.0,781.0,894.39,667.94
2016,9,16,13,45,887.5,101.0,3.05,25.0,755.0,865.3,648.69
2016,9,16,14,0,880.0,100.0,3.1,25.0,729.0,833.4,628.34
2016,9,16,14,15,870.0,98.0,3.05,25.0,696.0,795.83,603.37
2016,9,16,14,30,860.0,96.0,3.0,25.0,663.0,756.01,576.71
2016,9,16,14,45,845.5,94.0,3.0,25.0,623.5,713.87,548.41
2016,9,16,15,0,831.0,92.0,3.0,25.0,584.0,667.02,516.13
2016,9,16,15,15,812.5,89.5,2.95,24.5,540.0,615.92,479.23
2016,9,16,15,30,794.0,87.0,2.9,24.0,496.0,564.29,440.83
2016,9,16,15,45,768.5,83.0,2.85,24.0,447.5,507.06,396.25
2016,9,16,16,0,743.0,79.0,2.8,24.0,399.0,450.6,350.97
2016,9,16,16,15,707.0,74.5,2.75,23.5,348.0,390.46,302.16
2016,9,16,16,30,671.0,70.0,2.7,23.0,297.0,332.55,253.58
2016,9,16,16,45,618.0,64.0,2.65,22.5,245.5,270.49,200.77
2016,9,16,17,0,565.0,58.0,2.6,22.0,194.0,213.63,151.46
2016,9,16,17,15,482.5,49.0,2.6,21.0,145.0,153.15,100.92
2016,9,16,17,30,400.0,40.0,2.6,20.0,96.0,102.07,59.74
2016,9,16,17,45,262.5,27.0,2.6,19.5,57.5,51.66,21.84
2016,9,16,18,0,125.0,14.0,2.6,19.0,19.0,17.59,0.0
2016,9,16,18,15,62.5,7.0,2.6,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,1.2,14.5,36.0,26.72,0.0
2016,9,17,6,30,354.0,33.0,1.1,15.0,72.0,77.77,41.9
2016,9,17,6,45,450.5,41.5,1.0,15.5,119.5,125.83,79.84
2016,9,17,7,0,547.0,50.0,0.9,16.0,167.0,185.06,129.02
2016,9,17,7,15,273.5,70.5,0.8,16.5,129.0,156.41,117.79
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,88.61,68.73
2016,9,17,7,45,0.0,108.5,0.6,17.5,108.5,105.85,82.88
2016,9,17,8,0,0.0,126.0,0.5,18.0,126.0,123.14,96.54
2016,9,17,8,15,9.5,152.5,0.5,18.5,157.5,154.41,121.27
2016,9,17,8,30,19.0,179.0,0.5,19.0,189.0,186.75,146.35
2016,9,17,8,45,31.0,205.0,0.55,19.5,222.5,225.35,175.97
2016,9,17,9,0,43.0,231.0,0.6,20.0,256.0,261.61,203.24
2016,9,17,9,15,155.5,256.5,0.65,20.5,355.0,374.13,289.69
2016,9,17,9,30,268.0,282.0,0.7,21.0,454.0,496.51,379.45
2016,9,17,9,45,580.0,184.5,0.8,22.0,582.5,654.6,496.07
2016,9,17,10,0,892.0,87.0,0.9,23.0,711.0,815.3,603.56
2016,9,17,10,15,690.0,178.5,1.0,23.5,673.0,777.88,575.97
2016,9,17,10,30,488.0,270.0,1.1,24.0,635.0,716.31,529.75
2016,9,17,10,45,703.0,180.5,1.25,24.5,721.5,825.87,608.36
2016,9,17,11,0,918.0,91.0,1.4,25.0,808.0,928.29,673.87
2016,9,17,11,15,921.0,91.5,1.55,25.0,820.5,944.94,684.87
2016,9,17,11,30,924.0,92.0,1.7,25.0,833.0,958.09,694.71
2016,9,17,11,45,925.0,92.0,1.9,25.5,838.0,965.27,700.04
2016,9,17,12,0,926.0,92.0,2.1,26.0,843.0,968.79,703.04
2016,9,17,12,15,925.0,92.0,2.25,26.0,840.0,966.78,703.35
2016,9,17,12,30,924.0,92.0,2.4,26.0,837.0,961.12,701.36
2016,9,17,12,45,620.0,225.0,2.6,26.0,722.0,824.42,612.01
2016,9,17,13,0,316.0,358.0,2.8,26.0,607.0,670.75,499.59
2016,9,17,13,15,600.5,229.5,2.9,26.0,688.5,792.08,594.18
2016,9,17,13,30,885.0,101.0,3.0,26.0,770.0,882.07,657.36
2016,9,17,13,45,877.5,100.0,3.1,26.0,743.5,853.16,638.49
2016,9,17,14,0,870.0,99.0,3.2,26.0,717.0,821.48,618.53
2016,9,17,14,15,859.0,97.0,3.25,25.5,683.5,783.4,594.86
2016,9,17,14,30,848.0,95.0,3.3,25.0,650.0,743.17,569.34
2016,9,17,14,45,833.0,93.5,3.35,25.0,611.0,701.64,541.42
2016,9,17,15,0,818.0,92.0,3.4,25.0,572.0,655.48,509.28
2016,9,17,15,15,798.5,89.0,3.4,24.5,528.0,603.79,471.76
2016,9,17,15,30,779.0,86.0,3.4,24.0,484.0,551.69,432.8
2016,9,17,15,45,751.5,82.5,3.4,24.0,435.5,494.7,388.09
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,438.71,342.87
2016,9,17,16,15,687.5,74.5,3.3,23.5,336.5,379.48,294.33
2016,9,17,16,30,651.0,70.0,3.2,23.0,286.0,322.54,246.19
2016,9,17,16,45,596.5,63.5,3.15,22.5,235.5,260.78,193.47
2016,9,17,17,0,542.0,57.0,3.1,22.0,185.0,204.43,144.57
2016,9,17,17,15,458.0,48.0,3.05,21.0,137.0,145.31,95.25
2016,9,17,17,30,374.0,39.0,3.0,20.0,89.0,95.78,55.54
2016,9,17,17,45,238.0,26.0,3.0,19.5,52.5,47.18,18.19
2016,9,17,18,0,102.0,13.0,3.0,19.0,16.0,15.53,0.0
2016,9,17,18,15,51.0,6.5,3.0,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.75,16.5,35.0,25.44,0.0
2016,9,18,6,30,352.0,31.0,0.8,17.0,70.0,75.24,39.4
2016,9,18,6,45,446.0,40.0,0.9,17.5,116.5,123.09,77.02
2016,9,18,7,0,540.0,49.0,1.0,18.0,163.0,181.85,125.6
2016,9,18,7,15,598.0,55.0,0.95,18.5,213.5,237.39,173.86
2016,9,18,7,30,656.0,61.0,0.9,19.0,264.0,298.87,226.44
2016,9,18,7,45,695.5,65.5,0.85,19.5,314.5,356.61,275.04
2016,9,18,8,0,735.0,70.0,0.8,20.0,365.0,417.58,324.35
2016,9,18,8,15,762.5,73.5,0.75,21.0,414.0,474.05,367.68
2016,9,18,8,30,790.0,77.0,0.7,22.0,463.0,531.63,409.82
2016,9,18,8,45,810.0,79.5,0.7,23.0,508.0,584.33,447.01
2016,9,18,9,0,830.0,82.0,0.7,24.0,553.0,636.75,482.54
2016,9,18,9,15,844.5,84.0,0.8,25.0,593.5,681.51,511.73
2016,9,18,9,30,859.0,86.0,0.9,26.0,634.0,727.33,540.23
2016,9,18,9,45,879.0,84.0,1.0,27.0,670.5,771.44,567.06
2016,9,18,10,0,899.0,82.0,1.1,28.0,707.0,814.01,592.45
2016,9,18,10,15,906.5,83.0,1.3,28.5,735.0,847.61,614.17
2016,9,18,10,30,914.0,84.0,1.5,29.0,763.0,878.41,634.02
2016,9,18,10,45,919.0,85.0,1.7,29.5,783.5,904.03,650.45
2016,9,18,11,0,924.0,86.0,1.9,30.0,804.0,926.41,664.79
2016,9,18,11,15,927.0,86.5,2.05,30.0,816.5,943.06,676.3
2016,9,18,11,30,930.0,87.0,2.2,30.0,829.0,956.18,685.69
2016,9,18,11,45,931.0,87.5,2.4,30.5,834.0,963.85,690.8
2016,9,18,12,0,932.0,88.0,2.6,31.0,839.0,967.85,693.63
2016,9,18,12,15,931.5,87.5,2.7,31.0,836.0,965.67,693.1
2016,9,18,12,30,931.0,87.0,2.8,31.0,833.0,959.8,690.36
2016,9,18,12,45,636.0,218.0,2.95,31.5,724.5,830.24,605.43
2016,9,18,13,0,341.0,349.0,3.1,32.0,616.0,683.07,498.26
2016,9,18,13,15,349.5,334.0,3.15,31.5,601.5,668.32,491.04
2016,9,18,13,30,358.0,319.0,3.2,31.0,587.0,651.89,481.76
2016,9,18,13,45,374.0,304.5,3.25,31.0,576.5,640.58,475.14
2016,9,18,14,0,390.0,290.0,3.3,31.0,566.0,627.09,466.9
2016,9,18,14,15,414.0,268.0,3.35,31.0,548.5,616.13,460.51
2016,9,18,14,30,438.0,246.0,3.4,31.0,531.0,595.63,447.36
