Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,45,643.0,163.0,3.5,31.0,552.5,639.44,483.63
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,657.26,500.25
2016,9,18,15,15,829.5,77.5,3.6,30.5,529.5,605.79,463.24
2016,9,18,15,30,811.0,75.0,3.6,30.0,485.0,555.64,426.35
2016,9,18,15,45,786.0,72.0,3.65,30.0,437.0,499.08,382.84
2016,9,18,16,0,761.0,69.0,3.7,30.0,389.0,443.21,338.51
2016,9,18,16,15,725.5,65.0,3.65,29.0,338.0,382.84,290.51
2016,9,18,16,30,690.0,61.0,3.6,28.0,287.0,324.95,242.75
2016,9,18,16,45,638.0,55.5,3.6,27.0,236.0,263.14,190.88
2016,9,18,17,0,586.0,50.0,3.6,26.0,185.0,206.48,142.32
2016,9,18,17,15,502.0,42.0,3.55,25.0,136.5,146.2,92.49
2016,9,18,17,30,418.0,34.0,3.5,24.0,88.0,95.49,52.33
2016,9,18,17,45,271.5,22.5,3.45,23.0,51.0,45.14,13.79
2016,9,18,18,0,125.0,11.0,3.4,22.0,14.0,13.72,0.0
2016,9,18,18,15,62.5,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,17.5,31.5,24.16,0.0
2016,9,19,6,30,283.0,33.0,1.5,18.0,63.0,68.8,36.72
2016,9,19,6,45,377.5,44.0,1.6,18.5,108.0,114.61,72.6
2016,9,19,7,0,472.0,55.0,1.7,19.0,153.0,171.44,119.18
2016,9,19,7,15,533.0,62.5,1.7,19.5,202.5,225.51,165.89
2016,9,19,7,30,594.0,70.0,1.7,20.0,252.0,285.93,217.6
2016,9,19,7,45,639.0,75.0,1.7,20.5,302.5,343.21,266.16
2016,9,19,8,0,684.0,80.0,1.7,21.0,353.0,404.28,316.28
2016,9,19,8,15,713.5,84.0,1.75,21.5,401.0,459.76,360.76
2016,9,19,8,30,743.0,88.0,1.8,22.0,449.0,516.04,404.43
2016,9,19,8,45,768.0,90.0,1.85,23.0,494.5,569.05,443.47
2016,9,19,9,0,793.0,92.0,1.9,24.0,540.0,622.32,481.36
2016,9,19,9,15,809.0,94.5,1.95,24.5,579.5,669.8,514.53
2016,9,19,9,30,825.0,97.0,2.0,25.0,619.0,716.15,544.86
2016,9,19,9,45,833.5,100.5,2.1,25.5,652.5,756.42,570.87
2016,9,19,10,0,842.0,104.0,2.2,26.0,686.0,790.64,592.51
2016,9,19,10,15,700.5,173.0,2.3,26.5,670.5,778.59,582.58
2016,9,19,10,30,559.0,242.0,2.4,27.0,655.0,746.08,556.27
2016,9,19,10,45,718.5,173.5,2.5,27.5,719.5,829.51,615.01
2016,9,19,11,0,878.0,105.0,2.6,28.0,784.0,903.98,662.82
2016,9,19,11,15,881.5,105.5,2.7,28.0,797.0,920.34,673.23
2016,9,19,11,30,885.0,106.0,2.8,28.0,810.0,933.36,682.07
2016,9,19,11,45,890.5,104.5,2.9,28.5,816.0,942.66,687.24
2016,9,19,12,0,896.0,103.0,3.0,29.0,822.0,948.48,690.26
2016,9,19,12,15,895.5,103.0,3.15,29.0,819.0,946.8,690.26
2016,9,19,12,30,895.0,103.0,3.3,29.0,816.0,941.58,688.06
2016,9,19,12,45,886.5,105.5,3.45,29.0,803.5,928.24,680.57
2016,9,19,13,0,878.0,108.0,3.6,29.0,791.0,911.61,670.97
2016,9,19,13,15,873.0,107.0,3.7,29.0,772.5,891.18,658.55
2016,9,19,13,30,868.0,106.0,3.8,29.0,754.0,867.64,644.03
2016,9,19,13,45,630.5,196.5,3.95,29.0,658.5,750.92,564.51
2016,9,19,14,0,393.0,287.0,4.1,29.0,563.0,625.3,471.24
2016,9,19,14,15,616.5,191.5,4.1,28.5,600.5,695.28,528.81
2016,9,19,14,30,840.0,96.0,4.1,28.0,638.0,736.03,561.62
2016,9,19,14,45,830.0,92.5,4.2,28.0,600.0,692.88,532.12
2016,9,19,15,0,820.0,89.0,4.3,28.0,562.0,647.99,500.72
2016,9,19,15,15,800.5,86.0,4.25,27.5,518.0,596.24,462.94
2016,9,19,15,30,781.0,83.0,4.2,27.0,474.0,544.1,423.78
2016,9,19,15,45,758.5,78.5,4.2,26.5,426.5,488.7,381.01
2016,9,19,16,0,736.0,74.0,4.2,26.0,379.0,433.83,337.19
2016,9,19,16,15,699.0,69.5,4.1,25.5,328.5,373.66,287.77
2016,9,19,16,30,662.0,65.0,4.0,25.0,278.0,316.45,239.28
2016,9,19,16,45,610.5,58.5,3.9,24.5,228.0,255.41,186.97
2016,9,19,17,0,559.0,52.0,3.8,24.0,178.0,199.47,138.3
2016,9,19,17,15,472.0,43.5,3.75,23.0,130.0,139.96,89.05
2016,9,19,17,30,385.0,35.0,3.7,22.0,82.0,90.4,49.79
2016,9,19,17,45,238.0,22.5,3.65,21.5,46.5,41.21,10.05
2016,9,19,18,0,91.0,10.0,3.6,21.0,11.0,11.63,0.0
2016,9,19,18,15,45.5,5.0,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,147.0,17.0,2.75,14.5,32.0,24.8,0.0
2016,9,20,6,30,294.0,34.0,2.9,15.0,64.0,70.86,38.02
2016,9,20,6,45,399.0,44.0,3.1,15.5,110.5,118.06,75.36
2016,9,20,7,0,504.0,54.0,3.3,16.0,157.0,177.49,124.6
2016,9,20,7,15,566.0,60.5,3.35,16.5,207.5,232.57,173.31
2016,9,20,7,30,628.0,67.0,3.4,17.0,258.0,294.05,227.31
2016,9,20,7,45,672.0,71.5,3.45,17.5,309.0,352.17,278.08
2016,9,20,8,0,716.0,76.0,3.5,18.0,360.0,413.48,330.1
2016,9,20,8,15,744.5,79.5,3.55,18.0,408.0,469.41,377.17
2016,9,20,8,30,773.0,83.0,3.6,18.0,456.0,526.56,423.91
2016,9,20,8,45,796.0,85.0,3.65,18.5,501.5,579.65,465.45
2016,9,20,9,0,819.0,87.0,3.7,19.0,547.0,632.73,505.79
2016,9,20,9,15,496.0,188.0,3.7,19.5,472.5,549.63,436.64
2016,9,20,9,30,173.0,289.0,3.7,20.0,398.0,427.72,335.97
2016,9,20,9,45,283.5,284.5,3.7,20.5,474.5,520.83,408.41
2016,9,20,10,0,394.0,280.0,3.7,21.0,551.0,614.15,478.51
2016,9,20,10,15,514.5,246.0,3.7,21.0,615.0,697.48,541.44
2016,9,20,10,30,635.0,212.0,3.7,21.0,679.0,781.15,603.56
2016,9,20,10,45,768.0,155.0,3.75,21.5,735.0,848.4,649.95
2016,9,20,11,0,901.0,98.0,3.8,22.0,791.0,915.16,694.21
2016,9,20,11,15,904.0,98.5,3.85,22.0,803.5,931.3,704.57
2016,9,20,11,30,907.0,99.0,3.9,22.0,816.0,944.01,713.07
2016,9,20,11,45,906.5,99.5,4.0,22.5,820.0,949.96,716.01
2016,9,20,12,0,906.0,100.0,4.1,23.0,824.0,952.33,716.66
2016,9,20,12,15,703.5,195.5,4.2,23.0,756.0,875.58,664.39
2016,9,20,12,30,501.0,291.0,4.3,23.0,688.0,783.53,596.23
2016,9,20,12,45,544.5,271.0,4.45,23.0,696.5,796.91,608.39
2016,9,20,13,0,588.0,251.0,4.6,23.0,705.0,806.99,617.89
2016,9,20,13,15,507.5,273.5,4.7,22.5,659.0,749.32,576.63
2016,9,20,13,30,427.0,296.0,4.8,22.0,613.0,692.28,535.39
2016,9,20,13,45,489.5,259.5,4.95,22.0,610.5,694.83,540.64
2016,9,20,14,0,552.0,223.0,5.1,22.0,608.0,692.09,541.59
2016,9,20,14,15,696.5,159.0,5.1,22.0,621.0,721.37,567.25
2016,9,20,14,30,841.0,95.0,5.1,22.0,634.0,732.91,576.99
2016,9,20,14,45,656.5,146.5,5.2,22.0,551.0,627.42,497.48
2016,9,20,15,0,472.0,198.0,5.3,22.0,468.0,528.48,419.51
2016,9,20,15,15,507.0,170.5,5.35,21.5,439.5,499.59,399.08
2016,9,20,15,30,542.0,143.0,5.4,21.0,411.0,466.19,373.99
2016,9,20,15,45,625.5,111.0,5.45,20.5,390.5,451.42,362.46
2016,9,20,16,0,709.0,79.0,5.5,20.0,370.0,424.1,339.3
2016,9,20,16,15,670.0,74.0,5.5,19.5,319.5,364.0,288.26
2016,9,20,16,30,631.0,69.0,5.5,19.0,269.0,306.9,238.4
2016,9,20,16,45,572.0,62.5,5.5,19.0,219.0,245.44,184.08
2016,9,20,17,0,513.0,56.0,5.5,19.0,169.0,189.95,134.71
2016,9,20,17,15,422.0,46.5,5.4,18.5,122.5,131.62,85.63
2016,9,20,17,30,331.0,37.0,5.3,18.0,76.0,83.76,47.23
2016,9,20,17,45,165.5,18.5,5.25,17.5,38.0,30.73,3.71
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,138.5,17.0,5.15,14.0,31.0,23.9,0.0
2016,9,21,6,30,277.0,34.0,5.4,14.0,62.0,68.65,36.75
2016,9,21,6,45,383.5,44.0,5.7,14.5,107.5,114.99,73.72
2016,9,21,7,0,490.0,54.0,6.0,15.0,153.0,173.72,122.68
2016,9,21,7,15,553.5,61.0,6.1,15.0,203.0,228.87,172.26
2016,9,21,7,30,617.0,68.0,6.2,15.0,253.0,290.61,227.81
2016,9,21,7,45,313.0,102.5,6.3,15.5,197.0,237.13,191.02
2016,9,21,8,0,9.0,137.0,6.4,16.0,141.0,138.6,110.86
2016,9,21,8,15,47.5,169.5,6.45,16.0,192.0,194.68,157.41
2016,9,21,8,30,86.0,202.0,6.5,16.0,243.0,252.24,204.78
2016,9,21,8,45,228.5,209.0,6.6,16.5,333.0,359.23,293.04
2016,9,21,9,0,371.0,216.0,6.7,17.0,423.0,469.83,382.85
2016,9,21,9,15,298.0,249.0,6.75,17.0,423.0,470.48,381.39
2016,9,21,9,30,225.0,282.0,6.8,17.0,423.0,458.15,369.56
2016,9,21,9,45,551.0,188.5,6.9,17.5,559.5,630.3,511.3
2016,9,21,10,0,877.0,95.0,7.0,18.0,696.0,805.95,646.47
2016,9,21,10,15,886.5,96.5,7.0,18.0,724.5,840.86,670.94
2016,9,21,10,30,896.0,98.0,7.0,18.0,753.0,873.13,693.9
2016,9,21,10,45,902.5,99.0,7.0,18.0,774.0,899.41,712.4
2016,9,21,11,0,909.0,100.0,7.0,18.0,795.0,922.56,728.65
2016,9,21,11,15,913.5,100.5,7.0,18.0,809.0,940.09,740.85
2016,9,21,11,30,918.0,101.0,7.0,18.0,823.0,954.18,750.66
2016,9,21,11,45,920.5,101.5,7.0,18.0,829.0,962.89,756.7
2016,9,21,12,0,923.0,102.0,7.0,18.0,835.0,967.98,760.27
2016,9,21,12,15,924.0,101.5,7.1,18.0,832.5,966.94,760.03
2016,9,21,12,30,925.0,101.0,7.2,18.0,830.0,962.23,757.28
2016,9,21,12,45,814.5,149.0,7.3,18.5,784.5,910.27,718.59
2016,9,21,13,0,704.0,197.0,7.4,19.0,739.0,855.1,677.51
2016,9,21,13,15,809.0,148.5,7.45,19.0,756.0,879.5,696.61
2016,9,21,13,30,914.0,100.0,7.5,19.0,773.0,895.38,709.25
2016,9,21,13,45,910.0,97.5,7.55,19.0,747.5,866.82,689.1
2016,9,21,14,0,906.0,95.0,7.6,19.0,722.0,835.21,666.8
2016,9,21,14,15,896.0,93.5,7.65,19.0,688.5,797.16,639.55
2016,9,21,14,30,886.0,92.0,7.7,19.0,655.0,756.79,610.38
2016,9,21,14,45,875.0,89.0,7.75,19.0,615.5,712.0,577.57
2016,9,21,15,0,864.0,86.0,7.8,19.0,576.0,668.02,544.23
2016,9,21,15,15,844.5,83.0,7.75,18.5,530.5,614.39,502.13
2016,9,21,15,30,825.0,80.0,7.7,18.0,485.0,560.26,458.52
2016,9,21,15,45,801.5,76.0,7.7,18.0,435.5,502.81,410.26
2016,9,21,16,0,778.0,72.0,7.7,18.0,386.0,445.9,361.16
2016,9,21,16,15,739.5,67.5,7.65,17.5,334.0,383.11,306.62
2016,9,21,16,30,701.0,63.0,7.6,17.0,282.0,323.12,253.02
2016,9,21,16,45,641.5,57.5,7.55,16.5,229.0,259.16,195.61
2016,9,21,17,0,582.0,52.0,7.5,16.0,176.0,200.87,142.87
2016,9,21,17,15,484.0,43.5,7.45,15.5,127.0,138.6,89.65
2016,9,21,17,30,386.0,35.0,7.4,15.0,78.0,87.59,48.13
2016,9,21,17,45,193.0,17.5,7.4,15.0,39.0,30.79,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,16.5,7.75,13.0,30.0,23.15,0.0
2016,9,22,6,30,274.0,33.0,7.8,13.0,60.0,67.09,35.36
2016,9,22,6,45,380.0,44.0,7.85,13.5,105.5,114.02,73.25
2016,9,22,7,0,486.0,55.0,7.9,14.0,151.0,173.31,122.94
2016,9,22,7,15,551.5,62.0,7.75,14.5,201.5,228.74,172.68
2016,9,22,7,30,617.0,69.0,7.6,15.0,252.0,290.97,228.45
2016,9,22,7,45,668.0,72.5,7.45,15.5,304.5,350.1,281.38
2016,9,22,8,0,719.0,76.0,7.3,16.0,357.0,413.08,336.36
2016,9,22,8,15,749.0,80.0,7.15,16.0,406.0,470.31,386.06
2016,9,22,8,30,779.0,84.0,7.0,16.0,455.0,528.9,435.54
2016,9,22,8,45,805.5,85.5,6.85,16.5,501.5,583.69,479.9
2016,9,22,9,0,832.0,87.0,6.7,17.0,548.0,638.76,523.17
2016,9,22,9,15,847.5,89.0,6.6,17.5,588.5,686.7,559.27
2016,9,22,9,30,863.0,91.0,6.5,18.0,629.0,730.19,589.8
2016,9,22,9,45,881.0,90.0,6.4,18.5,665.5,773.62,619.81
2016,9,22,10,0,899.0,89.0,6.3,19.0,702.0,815.34,648.08
2016,9,22,10,15,907.0,90.0,6.2,19.0,729.5,849.01,671.33
2016,9,22,10,30,915.0,91.0,6.1,19.0,757.0,879.89,692.42
2016,9,22,10,45,920.5,91.5,6.0,19.5,777.5,905.07,707.89
2016,9,22,11,0,926.0,92.0,5.9,20.0,798.0,927.01,720.95
2016,9,22,11,15,701.0,193.5,5.85,20.0,733.0,855.04,668.16
2016,9,22,11,30,476.0,295.0,5.8,20.0,668.0,761.76,594.34
2016,9,22,11,45,703.5,195.0,5.8,20.5,749.5,871.05,678.43
2016,9,22,12,0,931.0,95.0,5.8,21.0,831.0,965.41,743.77
2016,9,22,12,15,930.0,94.5,5.85,21.0,827.0,962.42,741.51
2016,9,22,12,30,929.0,94.0,5.9,21.0,823.0,955.76,737.32
2016,9,22,12,45,923.5,95.0,5.95,21.0,810.5,943.03,728.96
2016,9,22,13,0,918.0,96.0,6.0,21.0,798.0,926.81,718.24
2016,9,22,13,15,912.5,95.5,6.0,21.0,778.5,905.61,703.78
2016,9,22,13,30,907.0,95.0,6.0,21.0,759.0,881.18,687.06
2016,9,22,13,45,897.0,94.5,6.05,21.0,731.5,849.93,665.65
2016,9,22,14,0,887.0,94.0,6.1,21.0,704.0,815.99,642.21
2016,9,22,14,15,876.0,92.5,6.1,20.5,670.0,777.73,616.44
2016,9,22,14,30,865.0,91.0,6.1,20.0,636.0,737.29,588.77
2016,9,22,14,45,847.5,89.5,6.2,20.0,595.5,693.3,557.26
2016,9,22,15,0,830.0,88.0,6.3,20.0,555.0,644.89,520.75
2016,9,22,15,15,809.0,85.5,6.4,19.5,510.0,592.38,480.3
2016,9,22,15,30,788.0,83.0,6.5,19.0,465.0,539.59,438.42
2016,9,22,15,45,755.0,80.5,6.6,19.0,415.5,480.67,389.55
2016,9,22,16,0,722.0,78.0,6.7,19.0,366.0,423.83,341.08
2016,9,22,16,15,681.0,73.0,6.65,18.5,315.0,362.46,288.28
2016,9,22,16,30,640.0,68.0,6.6,18.0,264.0,304.3,236.83
2016,9,22,16,45,574.5,62.0,6.6,17.5,213.0,241.32,181.15
2016,9,22,17,0,509.0,56.0,6.6,17.0,162.0,185.04,131.14
2016,9,22,17,15,409.5,45.5,6.4,16.5,115.5,125.07,80.79
2016,9,22,17,30,310.0,35.0,6.2,16.0,69.0,76.62,41.83
2016,9,22,17,45,155.0,17.5,6.05,15.5,34.5,27.35,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,14.0,2.7,12.5,29.5,22.5,0.0
2016,9,23,6,30,338.0,28.0,2.8,13.0,59.0,69.17,33.94
2016,9,23,6,45,438.5,36.5,2.9,14.0,105.0,116.15,72.13
2016,9,23,7,0,539.0,45.0,3.0,15.0,151.0,174.79,121.08
2016,9,23,7,15,599.0,51.0,2.95,15.5,200.5,230.37,170.7
2016,9,23,7,30,659.0,57.0,2.9,16.0,250.0,291.89,225.2
2016,9,23,7,45,699.0,61.0,2.9,16.5,300.5,349.19,275.74
2016,9,23,8,0,739.0,65.0,2.9,17.0,351.0,409.6,327.32
2016,9,23,8,15,766.0,68.5,2.85,17.5,399.0,465.62,373.77
2016,9,23,8,30,793.0,72.0,2.8,18.0,447.0,522.66,419.37
2016,9,23,8,45,813.0,74.0,2.8,18.5,491.0,574.54,459.66
2016,9,23,9,0,833.0,76.0,2.8,19.0,535.0,623.68,496.71
2016,9,23,9,15,847.5,78.0,2.75,19.5,574.5,670.55,529.75
2016,9,23,9,30,862.0,80.0,2.7,20.0,614.0,716.05,560.05
2016,9,23,9,45,873.0,81.0,2.7,20.5,647.5,756.16,586.2
2016,9,23,10,0,884.0,82.0,2.7,21.0,681.0,794.12,610.52
2016,9,23,10,15,891.5,83.0,2.7,21.5,708.0,826.85,630.89
2016,9,23,10,30,899.0,84.0,2.7,22.0,735.0,856.81,649.21
2016,9,23,10,45,903.5,85.0,2.75,22.5,754.5,881.23,663.99
2016,9,23,11,0,908.0,86.0,2.8,23.0,774.0,902.43,676.62
2016,9,23,11,15,910.5,86.5,2.9,23.0,786.0,917.96,687.18
2016,9,23,11,30,913.0,87.0,3.0,23.0,798.0,930.0,695.55
2016,9,23,11,45,912.5,88.0,3.2,23.0,801.5,936.3,700.91
2016,9,23,12,0,912.0,89.0,3.4,23.0,805.0,938.98,703.96
2016,9,23,12,15,910.5,88.5,3.55,23.0,801.0,935.48,702.61
2016,9,23,12,30,909.0,88.0,3.7,23.0,797.0,928.4,698.93
2016,9,23,12,45,902.5,89.5,3.9,23.0,784.5,915.44,691.61
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,899.11,681.99
2016,9,23,13,15,890.5,90.0,4.25,22.5,752.5,877.68,669.86
2016,9,23,13,30,885.0,89.0,4.4,22.0,733.0,853.11,655.44
2016,9,23,13,45,876.0,88.5,4.6,22.0,706.0,823.2,636.49
2016,9,23,14,0,867.0,88.0,4.8,22.0,679.0,790.63,615.43
2016,9,23,14,15,856.5,86.5,4.9,22.0,646.0,753.36,590.14
2016,9,23,14,30,846.0,85.0,5.0,22.0,613.0,713.96,562.99
2016,9,23,14,45,680.0,131.0,5.15,22.0,538.0,620.57,493.08
2016,9,23,15,0,514.0,177.0,5.3,22.0,463.0,529.14,421.1
2016,9,23,15,15,648.0,125.5,5.35,21.5,456.0,535.47,428.84
2016,9,23,15,30,782.0,74.0,5.4,21.0,449.0,523.65,420.96
2016,9,23,15,45,754.0,71.0,5.5,21.0,401.5,467.21,374.54
2016,9,23,16,0,726.0,68.0,5.6,21.0,354.0,411.87,327.81
2016,9,23,16,15,687.0,63.5,5.55,20.5,304.5,351.9,276.57
2016,9,23,16,30,648.0,59.0,5.5,20.0,255.0,294.91,226.45
2016,9,23,16,45,589.5,53.0,5.45,19.5,205.0,234.15,172.84
2016,9,23,17,0,531.0,47.0,5.4,19.0,155.0,179.08,123.95
2016,9,23,17,15,434.5,38.5,5.3,18.0,109.5,120.9,75.52
2016,9,23,17,30,338.0,30.0,5.2,17.0,64.0,73.87,37.71
2016,9,23,17,45,169.0,15.0,5.15,16.5,32.0,24.99,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.5,2.0,14.5,29.5,22.14,0.0
2016,9,24,6,30,367.0,25.0,2.0,15.0,59.0,69.09,31.88
2016,9,24,6,45,467.5,33.0,2.05,15.5,105.0,116.92,70.92
2016,9,24,7,0,568.0,41.0,2.1,16.0,151.0,176.54,120.66
2016,9,24,7,15,627.5,46.5,2.05,16.5,201.5,232.99,170.83
2016,9,24,7,30,687.0,52.0,2.0,17.0,252.0,295.44,225.8
2016,9,24,7,45,726.5,56.0,1.95,17.5,302.5,353.94,276.83
2016,9,24,8,0,766.0,60.0,1.9,18.0,353.0,415.44,328.57
2016,9,24,8,15,793.0,62.5,1.9,18.5,402.0,471.64,374.6
2016,9,24,8,30,820.0,65.0,1.9,19.0,451.0,526.99,418.37
2016,9,24,8,45,840.5,67.0,1.95,20.0,496.0,580.02,458.2
2016,9,24,9,0,861.0,69.0,2.0,21.0,541.0,632.72,496.33
2016,9,24,9,15,875.5,71.0,2.15,21.5,581.5,680.65,530.08
2016,9,24,9,30,890.0,73.0,2.3,22.0,622.0,727.13,561.52
2016,9,24,9,45,904.5,72.5,2.45,23.0,657.0,769.13,588.29
2016,9,24,10,0,919.0,72.0,2.6,24.0,692.0,809.11,613.29
2016,9,24,10,15,926.5,73.0,2.65,24.5,719.5,842.75,634.19
2016,9,24,10,30,934.0,74.0,2.7,25.0,747.0,873.49,653.02
2016,9,24,10,45,939.5,74.5,2.75,25.5,767.5,898.88,668.16
2016,9,24,11,0,945.0,75.0,2.8,26.0,788.0,920.96,681.11
2016,9,24,11,15,948.0,75.5,2.85,26.0,800.5,937.35,691.7
2016,9,24,11,30,951.0,76.0,2.9,26.0,813.0,950.14,700.05
2016,9,24,11,45,952.5,76.0,2.95,26.5,817.5,957.31,703.46
2016,9,24,12,0,954.0,76.0,3.0,27.0,822.0,960.73,704.57
2016,9,24,12,15,953.5,76.0,3.1,27.0,818.5,958.54,703.93
2016,9,24,12,30,953.0,76.0,3.2,27.0,815.0,952.59,700.96
2016,9,24,12,45,941.0,81.0,3.35,27.5,801.5,938.09,691.39
2016,9,24,13,0,929.0,86.0,3.5,28.0,788.0,920.18,679.65
2016,9,24,13,15,924.0,85.0,3.6,28.0,768.0,898.55,666.48
2016,9,24,13,30,919.0,84.0,3.7,28.0,748.0,873.64,651.07
2016,9,24,13,45,910.5,83.5,3.85,28.0,721.0,843.26,632.11
2016,9,24,14,0,902.0,83.0,4.0,28.0,694.0,810.07,611.05
2016,9,24,14,15,891.5,81.5,4.05,27.5,660.0,771.67,586.88
2016,9,24,14,30,881.0,80.0,4.1,27.0,626.0,731.02,560.79
2016,9,24,14,45,866.0,78.0,4.2,27.0,586.0,684.71,529.29
2016,9,24,15,0,851.0,76.0,4.3,27.0,546.0,636.99,495.34
2016,9,24,15,15,831.0,73.5,4.35,26.5,501.0,584.57,456.69
2016,9,24,15,30,811.0,71.0,4.4,26.0,456.0,533.66,417.84
2016,9,24,15,45,783.0,68.0,4.45,26.0,407.5,475.88,371.81
2016,9,24,16,0,755.0,65.0,4.5,26.0,359.0,419.16,325.2
2016,9,24,16,15,715.0,61.0,4.45,25.0,308.0,357.92,274.77
2016,9,24,16,30,675.0,57.0,4.4,24.0,257.0,299.72,225.14
2016,9,24,16,45,614.0,51.5,4.4,23.5,206.0,237.46,171.31
2016,9,24,17,0,553.0,46.0,4.4,23.0,155.0,181.16,122.27
2016,9,24,17,15,452.0,37.0,4.3,22.0,108.5,120.77,73.08
2016,9,24,17,30,351.0,28.0,4.2,21.0,62.0,72.1,34.37
2016,9,24,17,45,175.5,14.0,4.1,20.0,31.0,23.59,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,29.0,21.97,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,58.0,68.88,30.81
2016,9,25,6,45,475.5,33.5,3.15,17.0,105.0,118.46,71.27
2016,9,25,7,0,583.0,42.0,3.3,18.0,152.0,180.32,122.29
2016,9,25,7,15,643.0,47.5,3.15,18.5,203.5,237.7,173.19
2016,9,25,7,30,703.0,53.0,3.0,19.0,255.0,301.11,228.95
2016,9,25,7,45,743.0,56.5,2.9,20.0,306.5,360.08,279.95
2016,9,25,8,0,783.0,60.0,2.8,21.0,358.0,422.06,331.48
2016,9,25,8,15,810.0,63.0,2.7,21.5,407.0,479.59,378.35
2016,9,25,8,30,837.0,66.0,2.6,22.0,456.0,536.2,422.79
2016,9,25,8,45,855.5,68.5,2.55,23.0,501.5,589.3,462.17
2016,9,25,9,0,874.0,71.0,2.5,24.0,547.0,641.84,499.57
2016,9,25,9,15,888.0,72.5,2.45,25.0,587.0,689.33,530.82
2016,9,25,9,30,902.0,74.0,2.4,26.0,627.0,735.29,559.24
2016,9,25,9,45,916.0,73.5,2.35,27.0,662.0,777.23,584.18
2016,9,25,10,0,930.0,73.0,2.3,28.0,697.0,817.09,607.15
2016,9,25,10,15,936.5,74.0,2.15,28.5,724.0,850.12,625.51
2016,9,25,10,30,943.0,75.0,2.0,29.0,751.0,880.18,641.52
2016,9,25,10,45,946.0,76.5,1.85,29.5,770.5,904.61,653.54
2016,9,25,11,0,949.0,78.0,1.7,30.0,790.0,925.61,663.11
2016,9,25,11,15,951.5,78.5,1.5,30.5,802.0,941.52,668.61
2016,9,25,11,30,954.0,79.0,1.3,31.0,814.0,953.8,671.55
2016,9,25,11,45,952.5,80.0,1.15,31.5,817.5,959.27,670.87
2016,9,25,12,0,951.0,81.0,1.0,32.0,821.0,960.97,667.88
2016,9,25,12,15,950.0,81.0,0.8,32.0,817.0,958.24,662.6
2016,9,25,12,30,949.0,81.0,0.6,32.0,813.0,951.77,654.96
2016,9,25,12,45,940.0,83.5,0.4,32.5,799.0,937.18,641.19
2016,9,25,13,0,931.0,86.0,0.2,33.0,785.0,919.14,625.89
2016,9,25,13,15,926.0,85.0,0.4,33.0,765.0,897.41,617.57
2016,9,25,13,30,921.0,84.0,0.6,33.0,745.0,872.4,607.18
2016,9,25,13,45,910.0,84.5,0.85,33.5,717.0,840.97,591.85
2016,9,25,14,0,899.0,85.0,1.1,34.0,689.0,806.88,573.94
2016,9,25,14,15,888.0,83.5,1.3,33.5,655.0,768.17,553.83
2016,9,25,14,30,877.0,82.0,1.5,33.0,621.0,727.25,531.37
2016,9,25,14,45,858.0,81.0,1.7,33.0,580.0,679.44,502.26
2016,9,25,15,0,839.0,80.0,1.9,33.0,539.0,633.08,471.88
2016,9,25,15,15,818.5,77.0,2.05,32.5,494.0,580.06,435.6
2016,9,25,15,30,798.0,74.0,2.2,32.0,449.0,526.74,397.56
2016,9,25,15,45,766.0,71.5,2.35,32.0,399.5,468.16,353.31
2016,9,25,16,0,734.0,69.0,2.5,32.0,350.0,411.07,308.55
2016,9,25,16,15,692.5,64.5,2.65,30.5,299.5,349.9,260.89
2016,9,25,16,30,651.0,60.0,2.8,29.0,249.0,292.34,214.0
2016,9,25,16,45,585.0,53.5,2.95,28.0,198.0,228.89,161.33
2016,9,25,17,0,519.0,47.0,3.1,27.0,147.0,172.25,113.8
2016,9,25,17,15,416.0,37.5,3.15,26.0,101.5,113.38,67.1
2016,9,25,17,30,313.0,28.0,3.2,25.0,56.0,66.49,30.01
2016,9,25,17,45,156.5,14.0,3.25,24.0,28.0,22.27,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,18.5,24.0,19.76,0.0
2016,9,26,6,30,233.0,28.0,1.2,19.0,48.0,56.48,25.68
2016,9,26,6,45,335.0,41.0,1.3,20.0,91.5,101.92,62.65
2016,9,26,7,0,437.0,54.0,1.4,21.0,135.0,159.08,108.33
2016,9,26,7,15,503.5,63.0,1.35,21.5,184.5,213.63,154.61
2016,9,26,7,30,570.0,72.0,1.3,22.0,234.0,275.16,206.47
2016,9,26,7,45,616.0,78.5,1.3,22.5,284.5,332.56,254.61
2016,9,26,8,0,662.0,85.0,1.3,23.0,335.0,393.85,304.37
2016,9,26,8,15,694.5,90.0,1.2,24.0,383.5,450.29,347.84
2016,9,26,8,30,727.0,95.0,1.1,25.0,432.0,508.45,390.6
2016,9,26,8,45,751.0,99.0,1.05,26.0,477.0,561.8,428.28
2016,9,26,9,0,775.0,103.0,1.0,27.0,522.0,614.14,463.7
2016,9,26,9,15,792.5,106.0,0.95,27.5,562.5,661.94,495.49
2016,9,26,9,30,810.0,109.0,0.9,28.0,603.0,708.73,524.78
2016,9,26,9,45,823.5,111.0,0.9,29.0,637.0,750.13,548.58
2016,9,26,10,0,837.0,113.0,0.9,30.0,671.0,789.67,570.7
2016,9,26,10,15,846.5,115.0,1.0,30.0,699.0,823.85,592.72
2016,9,26,10,30,856.0,117.0,1.1,30.0,727.0,855.49,613.13
2016,9,26,10,45,863.5,117.5,1.2,30.5,747.5,881.03,628.43
2016,9,26,11,0,871.0,118.0,1.3,31.0,768.0,898.43,638.64
2016,9,26,11,15,874.5,119.0,1.45,31.0,780.5,914.63,650.18
2016,9,26,11,30,878.0,120.0,1.6,31.0,793.0,927.51,659.68
2016,9,26,11,45,881.0,119.0,1.8,31.5,797.5,934.37,664.72
2016,9,26,12,0,884.0,118.0,2.0,32.0,802.0,937.77,667.58
2016,9,26,12,15,883.0,118.0,2.1,32.0,798.0,935.09,666.94
2016,9,26,12,30,882.0,118.0,2.2,32.0,794.0,928.93,664.23
2016,9,26,12,45,903.5,105.5,2.35,32.0,789.0,925.88,664.07
2016,9,26,13,0,925.0,93.0,2.5,32.0,784.0,918.7,661.25
2016,9,26,13,15,919.5,92.5,2.55,32.0,764.0,897.14,648.36
2016,9,26,13,30,914.0,92.0,2.6,32.0,744.0,872.33,633.46
2016,9,26,13,45,908.5,89.5,2.7,32.0,717.0,842.23,615.37
2016,9,26,14,0,903.0,87.0,2.8,32.0,690.0,809.2,595.16
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.0,770.33,571.39
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,729.25,545.78
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,683.54,515.71
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,636.23,482.66
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,585.56,446.1
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,532.03,406.35
2016,9,26,15,45,786.5,69.5,2.75,29.5,402.0,473.39,361.47
2016,9,26,16,0,758.0,66.0,2.7,29.0,353.0,415.86,315.85
2016,9,26,16,15,717.0,61.5,2.6,28.0,301.5,353.78,265.79
2016,9,26,16,30,676.0,57.0,2.5,27.0,250.0,294.86,216.54
2016,9,26,16,45,612.5,51.0,2.45,26.5,198.5,231.83,163.18
2016,9,26,17,0,549.0,45.0,2.4,26.0,147.0,174.99,114.77
2016,9,26,17,15,445.0,35.5,2.25,25.0,101.0,114.63,66.75
2016,9,26,17,30,341.0,26.0,2.1,24.0,55.0,65.98,27.28
2016,9,26,17,45,170.5,13.0,1.95,23.0,27.5,21.43,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,121.5,13.5,1.05,17.5,23.5,19.39,0.0
2016,9,27,6,30,243.0,27.0,1.1,18.0,47.0,56.08,24.22
2016,9,27,6,45,337.5,40.0,1.15,19.0,89.5,101.01,61.88
2016,9,27,7,0,432.0,53.0,1.2,20.0,132.0,156.46,106.6
2016,9,27,7,15,499.0,62.0,1.15,20.5,181.0,210.74,152.73
2016,9,27,7,30,566.0,71.0,1.1,21.0,230.0,272.07,204.49
2016,9,27,7,45,605.5,79.0,1.05,21.5,279.0,328.15,251.62
2016,9,27,8,0,645.0,87.0,1.0,22.0,328.0,387.46,299.7
2016,9,27,8,15,678.0,92.0,0.95,22.5,376.0,443.21,343.41
2016,9,27,8,30,711.0,97.0,0.9,23.0,424.0,500.76,386.76
2016,9,27,8,45,733.5,101.5,0.9,24.0,468.5,552.95,424.1
2016,9,27,9,0,756.0,106.0,0.9,25.0,513.0,605.24,460.09
2016,9,27,9,15,774.0,109.0,0.95,25.5,552.5,651.17,491.87
2016,9,27,9,30,792.0,112.0,1.0,26.0,592.0,697.54,522.68
2016,9,27,9,45,833.0,103.0,1.05,26.5,633.0,747.04,554.06
2016,9,27,10,0,874.0,94.0,1.1,27.0,674.0,792.41,582.14
2016,9,27,10,15,882.0,95.5,1.2,27.5,701.0,825.46,602.46
2016,9,27,10,30,890.0,97.0,1.3,28.0,728.0,855.79,621.03
2016,9,27,10,45,890.0,100.5,1.45,28.5,746.5,878.52,635.29
2016,9,27,11,0,890.0,104.0,1.6,29.0,765.0,897.9,647.44
2016,9,27,11,15,893.5,104.5,1.7,29.0,777.0,913.73,658.09
2016,9,27,11,30,897.0,105.0,1.8,29.0,789.0,926.16,666.69
2016,9,27,11,45,893.5,107.5,1.95,29.0,791.5,930.94,671.09
2016,9,27,12,0,890.0,110.0,2.1,29.0,794.0,932.16,673.33
2016,9,27,12,15,889.0,109.5,2.2,29.0,790.0,928.86,672.25
2016,9,27,12,30,888.0,109.0,2.3,29.0,786.0,922.05,669.02
2016,9,27,12,45,895.0,103.5,2.4,29.0,776.5,913.44,664.72
2016,9,27,13,0,902.0,98.0,2.5,29.0,767.0,901.17,658.1
2016,9,27,13,15,896.5,97.0,2.55,29.0,747.0,879.41,644.87
2016,9,27,13,30,891.0,96.0,2.6,29.0,727.0,854.49,629.61
2016,9,27,13,45,877.5,96.5,2.7,29.0,698.5,821.69,609.33
2016,9,27,14,0,864.0,97.0,2.8,29.0,670.0,786.49,587.25
2016,9,27,14,15,852.0,95.0,2.85,28.5,636.0,751.11,565.64
2016,9,27,14,30,840.0,93.0,2.9,28.0,602.0,709.85,539.55
2016,9,27,14,45,825.0,90.0,2.95,28.0,562.0,663.67,508.31
2016,9,27,15,0,810.0,87.0,3.0,28.0,522.0,616.22,473.94
2016,9,27,15,15,788.0,84.0,3.0,27.5,477.0,563.61,435.53
2016,9,27,15,30,766.0,81.0,3.0,27.0,432.0,510.92,395.82
2016,9,27,15,45,741.0,75.5,3.05,27.0,384.5,454.3,351.22
2016,9,27,16,0,716.0,70.0,3.1,27.0,337.0,398.57,305.85
2016,9,27,16,15,672.5,65.0,3.05,26.0,286.5,337.76,256.23
2016,9,27,16,30,629.0,60.0,3.0,25.0,236.0,280.01,207.52
2016,9,27,16,45,569.5,52.5,2.95,24.5,187.0,219.06,155.35
2016,9,27,17,0,510.0,45.0,2.9,24.0,138.0,164.24,108.24
2016,9,27,17,15,404.0,35.0,2.85,23.0,93.5,105.73,61.62
2016,9,27,17,30,298.0,25.0,2.8,22.0,49.0,58.71,22.19
2016,9,27,17,45,149.0,12.5,2.75,21.0,24.5,19.32,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,112.0,13.5,1.85,15.0,22.0,18.8,0.0
2016,9,28,6,30,224.0,27.0,1.9,15.0,44.0,53.55,22.33
2016,9,28,6,45,332.5,39.0,1.95,15.5,87.0,98.83,61.06
2016,9,28,7,0,441.0,51.0,2.0,16.0,130.0,155.97,107.59
2016,9,28,7,15,509.5,59.0,1.95,16.5,179.0,210.03,154.57
2016,9,28,7,30,578.0,67.0,1.9,17.0,228.0,271.25,207.61
2016,9,28,7,45,628.0,72.0,1.9,17.5,278.0,328.82,257.36
2016,9,28,8,0,678.0,77.0,1.9,18.0,328.0,390.65,309.2
2016,9,28,8,15,710.0,81.0,1.9,18.0,376.0,446.32,355.44
2016,9,28,8,30,742.0,85.0,1.9,18.0,424.0,502.81,400.97
2016,9,28,8,45,766.0,88.0,1.9,18.5,469.0,555.46,441.42
2016,9,28,9,0,790.0,91.0,1.9,19.0,514.0,608.23,480.67
2016,9,28,9,15,807.0,94.0,1.95,19.5,553.5,656.05,515.37
2016,9,28,9,30,824.0,97.0,2.0,20.0,593.0,702.79,547.25
2016,9,28,9,45,833.5,100.0,2.05,20.5,626.0,742.51,573.23
2016,9,28,10,0,843.0,103.0,2.1,21.0,659.0,780.09,597.44
2016,9,28,10,15,852.0,104.5,2.2,21.0,686.5,813.27,619.95
2016,9,28,10,30,861.0,106.0,2.3,21.0,714.0,839.34,637.57
2016,9,28,10,45,863.0,109.0,2.45,21.5,732.5,862.55,652.46
2016,9,28,11,0,865.0,112.0,2.6,22.0,751.0,882.58,665.21
2016,9,28,11,15,869.0,113.0,2.8,22.0,763.0,898.97,677.23
2016,9,28,11,30,873.0,114.0,3.0,22.0,775.0,912.06,687.12
2016,9,28,11,45,871.5,115.5,3.2,22.5,778.5,917.36,690.47
2016,9,28,12,0,870.0,117.0,3.4,23.0,782.0,919.18,691.59
2016,9,28,12,15,868.5,116.5,3.6,23.0,778.0,915.4,690.31
2016,9,28,12,30,867.0,116.0,3.8,23.0,774.0,908.19,686.77
2016,9,28,12,45,862.0,116.5,4.05,23.0,761.0,895.57,679.8
2016,9,28,13,0,857.0,117.0,4.3,23.0,748.0,884.82,674.14
2016,9,28,13,15,850.0,116.0,4.4,22.5,728.0,862.3,660.83
2016,9,28,13,30,843.0,115.0,4.5,22.0,708.0,836.83,645.62
2016,9,28,13,45,835.0,112.5,4.65,22.0,681.0,806.11,625.66
2016,9,28,14,0,827.0,110.0,4.8,22.0,654.0,772.81,603.62
2016,9,28,14,15,814.0,108.0,4.8,21.5,620.0,733.94,577.66
2016,9,28,14,30,801.0,106.0,4.8,21.0,586.0,693.23,550.02
2016,9,28,14,45,531.5,165.5,4.85,21.0,475.0,542.17,432.39
2016,9,28,15,0,262.0,225.0,4.9,21.0,364.0,406.11,323.18
2016,9,28,15,15,252.0,207.5,4.9,20.5,332.0,369.49,295.47
