Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,15,30,242.0,190.0,4.9,20.0,300.0,333.2,267.14
2016,9,28,15,45,294.0,159.5,4.9,19.5,278.0,314.08,252.26
2016,9,28,16,0,346.0,129.0,4.9,19.0,256.0,293.28,234.66
2016,9,28,16,15,315.0,114.0,4.85,18.5,217.0,242.66,192.07
2016,9,28,16,30,284.0,99.0,4.8,18.0,178.0,199.01,154.49
2016,9,28,16,45,252.5,80.5,4.8,17.5,139.5,154.66,115.98
2016,9,28,17,0,221.0,62.0,4.8,17.0,101.0,113.71,80.35
2016,9,28,17,15,159.0,44.0,4.7,16.5,67.5,72.0,45.95
2016,9,28,17,30,97.0,26.0,4.6,16.0,34.0,36.61,12.96
2016,9,28,17,45,48.5,13.0,4.55,15.5,17.0,14.9,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,104.0,13.5,3.4,12.5,21.5,18.3,0.0
2016,9,29,6,30,208.0,27.0,3.5,13.0,43.0,51.01,20.01
2016,9,29,6,45,321.5,39.5,3.65,13.5,86.0,97.17,60.48
2016,9,29,7,0,435.0,52.0,3.8,14.0,129.0,155.13,107.98
2016,9,29,7,15,505.5,60.0,3.75,14.0,178.0,209.31,155.95
2016,9,29,7,30,576.0,68.0,3.7,14.0,227.0,270.88,210.66
2016,9,29,7,45,288.0,82.5,3.65,14.5,162.0,203.9,163.24
2016,9,29,8,0,0.0,97.0,3.6,15.0,97.0,94.57,74.39
2016,9,29,8,15,0.0,109.0,3.6,15.5,109.0,106.37,84.02
2016,9,29,8,30,0.0,121.0,3.6,16.0,121.0,118.2,93.41
2016,9,29,8,45,0.5,142.0,3.6,16.5,142.5,139.44,110.41
2016,9,29,9,0,1.0,163.0,3.6,17.0,164.0,160.81,127.27
2016,9,29,9,15,6.5,184.0,3.65,17.5,188.5,185.68,146.88
2016,9,29,9,30,12.0,205.0,3.7,18.0,213.0,211.05,166.67
2016,9,29,9,45,55.0,252.0,3.75,18.5,288.5,298.52,236.27
2016,9,29,10,0,98.0,299.0,3.8,19.0,364.0,384.11,302.61
2016,9,29,10,15,193.0,307.5,3.85,19.0,441.0,480.27,378.03
2016,9,29,10,30,288.0,316.0,3.9,19.0,518.0,581.61,455.64
2016,9,29,10,45,292.0,323.0,3.95,19.5,532.5,599.11,467.02
2016,9,29,11,0,296.0,330.0,4.0,20.0,547.0,615.61,478.02
2016,9,29,11,15,295.5,335.5,4.05,20.0,555.5,625.43,484.94
2016,9,29,11,30,295.0,341.0,4.1,20.0,564.0,634.02,491.02
2016,9,29,11,45,599.5,218.5,4.15,20.0,674.0,790.0,613.6
2016,9,29,12,0,904.0,96.0,4.2,20.0,784.0,924.55,709.1
2016,9,29,12,15,902.5,96.0,4.25,20.0,779.5,921.16,706.1
2016,9,29,12,30,901.0,96.0,4.3,20.0,775.0,914.22,701.76
2016,9,29,12,45,898.5,95.0,4.4,20.5,762.5,901.79,692.62
2016,9,29,13,0,896.0,94.0,4.5,21.0,750.0,885.93,681.48
2016,9,29,13,15,890.0,93.0,4.55,20.5,730.0,863.74,668.22
2016,9,29,13,30,884.0,92.0,4.6,20.0,710.0,838.45,652.73
2016,9,29,13,45,875.5,91.0,4.7,20.0,682.5,808.2,632.6
2016,9,29,14,0,867.0,90.0,4.8,20.0,655.0,775.29,610.38
2016,9,29,14,15,855.0,88.0,4.9,19.5,621.5,736.23,584.54
2016,9,29,14,30,843.0,86.0,5.0,19.0,588.0,695.17,556.78
2016,9,29,14,45,826.0,84.0,5.1,19.0,548.0,651.86,525.46
2016,9,29,15,0,809.0,82.0,5.2,19.0,508.0,604.26,488.58
2016,9,29,15,15,787.0,79.0,5.25,18.5,463.5,551.82,447.71
2016,9,29,15,30,765.0,76.0,5.3,18.0,419.0,499.31,405.5
2016,9,29,15,45,732.5,72.5,5.4,18.0,371.0,441.39,356.99
2016,9,29,16,0,700.0,69.0,5.5,18.0,323.0,385.1,308.44
2016,9,29,16,15,655.0,64.0,5.5,17.5,273.5,324.93,256.04
2016,9,29,16,30,610.0,59.0,5.5,17.0,224.0,267.97,205.14
2016,9,29,16,45,538.0,52.0,5.5,16.5,174.5,205.68,150.05
2016,9,29,17,0,466.0,45.0,5.5,16.0,125.0,150.96,101.94
2016,9,29,17,15,351.0,34.5,5.35,15.5,82.5,93.95,55.46
2016,9,29,17,30,236.0,24.0,5.2,15.0,40.0,48.64,12.56
2016,9,29,17,45,118.0,12.0,5.05,14.5,20.0,16.57,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,17.7,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,51.17,17.87
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.5,97.1,59.62
2016,9,30,7,0,454.0,48.0,5.1,13.0,127.0,154.77,107.36
2016,9,30,7,15,523.5,55.5,5.1,13.5,176.0,209.04,155.7
2016,9,30,7,30,593.0,63.0,5.1,14.0,225.0,270.57,210.64
2016,9,30,7,45,641.0,68.5,5.15,14.5,274.5,328.43,262.55
2016,9,30,8,0,689.0,74.0,5.2,15.0,324.0,390.33,316.66
2016,9,30,8,15,720.5,78.0,5.25,15.0,372.0,445.37,364.68
2016,9,30,8,30,752.0,82.0,5.3,15.0,420.0,502.61,413.26
2016,9,30,8,45,777.0,84.0,5.35,15.5,464.5,555.02,456.02
2016,9,30,9,0,802.0,86.0,5.4,16.0,509.0,607.59,497.75
2016,9,30,9,15,818.5,88.5,5.45,16.5,548.5,654.8,534.23
2016,9,30,9,30,835.0,91.0,5.5,17.0,588.0,700.84,567.63
2016,9,30,9,45,850.0,91.5,5.55,17.5,622.0,738.53,593.91
2016,9,30,10,0,865.0,92.0,5.6,18.0,656.0,777.68,621.04
2016,9,30,10,15,874.0,93.5,5.6,18.0,683.0,811.0,644.61
2016,9,30,10,30,883.0,95.0,5.6,18.0,710.0,841.67,666.17
2016,9,30,10,45,888.0,96.0,5.65,18.0,729.5,865.56,682.99
2016,9,30,11,0,893.0,97.0,5.7,18.0,749.0,886.3,697.61
2016,9,30,11,15,896.5,97.5,5.75,18.0,761.0,901.9,708.61
2016,9,30,11,30,900.0,98.0,5.8,18.0,773.0,914.09,717.28
2016,9,30,11,45,901.5,98.0,5.85,18.5,777.0,920.45,720.48
2016,9,30,12,0,903.0,98.0,5.9,19.0,781.0,923.26,721.29
2016,9,30,12,15,902.0,98.0,5.9,18.5,776.5,920.25,720.6
2016,9,30,12,30,901.0,98.0,5.9,18.0,772.0,913.69,717.51
2016,9,30,12,45,896.0,98.0,5.95,18.0,759.5,900.09,708.31
2016,9,30,13,0,891.0,98.0,6.0,18.0,747.0,883.14,696.8
2016,9,30,13,15,885.0,97.0,6.0,18.0,726.5,860.99,681.31
2016,9,30,13,30,879.0,96.0,6.0,18.0,706.0,835.76,663.62
2016,9,30,13,45,871.5,94.0,6.05,18.0,679.0,805.31,642.26
2016,9,30,14,0,864.0,92.0,6.1,18.0,652.0,772.17,618.82
2016,9,30,14,15,852.0,90.0,6.1,18.0,618.0,733.2,590.65
2016,9,30,14,30,840.0,88.0,6.1,18.0,584.0,695.43,563.22
2016,9,30,14,45,825.5,85.0,6.1,18.0,544.5,649.64,528.79
2016,9,30,15,0,811.0,82.0,6.1,18.0,505.0,602.55,491.43
2016,9,30,15,15,789.0,79.0,6.05,17.5,460.5,550.07,449.68
2016,9,30,15,30,767.0,76.0,6.0,17.0,416.0,497.52,406.69
2016,9,30,15,45,737.0,72.0,6.0,17.0,368.0,440.28,358.01
2016,9,30,16,0,707.0,68.0,6.0,17.0,320.0,384.41,309.19
2016,9,30,16,15,662.0,63.0,5.9,16.5,270.5,324.05,256.08
2016,9,30,16,30,617.0,58.0,5.8,16.0,221.0,266.89,204.55
2016,9,30,16,45,545.5,51.0,5.75,16.0,171.5,204.62,148.81
2016,9,30,17,0,474.0,44.0,5.7,16.0,122.0,149.87,100.32
2016,9,30,17,15,356.0,33.0,5.55,15.5,79.5,91.9,53.09
2016,9,30,17,30,238.0,22.0,5.4,15.0,37.0,45.62,6.36
2016,9,30,17,45,119.0,11.0,5.3,14.5,18.5,15.23,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,3.15,12.5,20.5,17.52,0.0
2016,10,1,6,30,248.0,24.0,3.3,13.0,41.0,51.66,15.47
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,99.07,59.57
2016,10,1,7,0,489.0,45.0,3.6,14.0,129.0,158.84,108.64
2016,10,1,7,15,560.0,52.0,3.65,14.5,179.0,214.82,158.23
2016,10,1,7,30,631.0,59.0,3.7,15.0,229.0,278.18,214.42
2016,10,1,7,45,679.0,63.5,3.75,15.5,280.0,336.34,266.24
2016,10,1,8,0,727.0,68.0,3.8,16.0,331.0,398.99,320.43
2016,10,1,8,15,758.5,72.0,3.7,16.5,379.5,456.49,368.89
2016,10,1,8,30,790.0,76.0,3.6,17.0,428.0,515.43,416.8
2016,10,1,8,45,814.0,78.0,3.55,17.5,473.5,568.84,459.0
2016,10,1,9,0,838.0,80.0,3.5,18.0,519.0,622.24,499.83
2016,10,1,9,15,854.5,82.0,3.45,18.0,559.0,667.33,534.23
2016,10,1,9,30,871.0,84.0,3.4,18.0,599.0,713.75,567.0
2016,10,1,9,45,887.5,83.5,3.4,18.5,634.0,755.88,595.26
2016,10,1,10,0,904.0,83.0,3.4,19.0,669.0,796.14,621.79
2016,10,1,10,15,912.5,84.5,3.45,19.0,696.5,830.05,644.96
2016,10,1,10,30,921.0,86.0,3.5,19.0,724.0,861.15,666.11
2016,10,1,10,45,926.0,87.0,3.55,19.5,743.5,885.74,681.38
2016,10,1,11,0,931.0,88.0,3.6,20.0,763.0,907.03,694.38
2016,10,1,11,15,934.5,88.5,3.65,20.0,775.5,923.04,705.12
2016,10,1,11,30,938.0,89.0,3.7,20.0,788.0,935.5,713.56
2016,10,1,11,45,938.5,89.5,3.8,20.5,791.5,941.65,716.73
2016,10,1,12,0,939.0,90.0,3.9,21.0,795.0,944.09,717.53
2016,10,1,12,15,938.0,89.5,4.05,21.0,790.5,940.37,715.9
2016,10,1,12,30,937.0,89.0,4.2,21.0,786.0,932.96,711.86
2016,10,1,12,45,932.5,89.0,4.4,21.0,773.5,919.39,703.82
2016,10,1,13,0,928.0,89.0,4.6,21.0,761.0,902.3,694.02
2016,10,1,13,15,923.0,88.5,4.7,21.0,740.5,880.85,680.37
2016,10,1,13,30,918.0,88.0,4.8,21.0,720.0,856.14,664.39
2016,10,1,13,45,908.5,87.0,4.9,21.0,692.0,824.17,643.12
2016,10,1,14,0,899.0,86.0,5.0,21.0,664.0,789.5,619.73
2016,10,1,14,15,887.5,84.5,5.05,20.5,629.5,750.32,593.72
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,709.0,565.74
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,661.59,531.47
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,615.54,495.73
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.5,561.47,453.64
2016,10,1,15,30,797.0,73.0,5.4,19.0,423.0,507.3,410.13
2016,10,1,15,45,764.5,69.5,5.5,19.0,373.5,448.03,360.49
2016,10,1,16,0,732.0,66.0,5.6,19.0,324.0,390.34,310.69
2016,10,1,16,15,685.5,61.0,5.55,18.5,273.0,327.74,256.16
2016,10,1,16,30,639.0,56.0,5.5,18.0,222.0,269.5,204.04
2016,10,1,16,45,564.5,49.0,5.5,18.0,171.5,205.49,147.27
2016,10,1,17,0,490.0,42.0,5.5,18.0,121.0,149.34,98.04
2016,10,1,17,15,361.5,31.5,5.4,17.0,78.0,89.89,50.34
2016,10,1,17,30,233.0,21.0,5.3,16.0,35.0,42.99,0.0
2016,10,1,17,45,116.5,10.5,5.2,15.5,17.5,14.26,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.5,16.56,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,39.0,48.65,11.83
2016,10,2,6,45,349.0,34.0,3.6,13.5,81.0,95.02,56.82
2016,10,2,7,0,465.0,45.0,3.8,14.0,123.0,152.98,104.51
2016,10,2,7,15,536.0,52.0,3.85,14.5,171.5,207.46,152.7
2016,10,2,7,30,607.0,59.0,3.9,15.0,220.0,269.34,207.58
2016,10,2,7,45,331.5,99.5,4.0,15.5,190.5,237.76,189.74
2016,10,2,8,0,56.0,140.0,4.1,16.0,161.0,166.45,133.76
2016,10,2,8,15,39.5,152.5,4.1,16.0,168.0,173.81,139.94
2016,10,2,8,30,23.0,165.0,4.1,16.0,175.0,175.66,141.09
2016,10,2,8,45,106.5,196.0,4.2,16.5,250.5,266.97,216.01
2016,10,2,9,0,190.0,227.0,4.3,17.0,326.0,357.33,288.67
2016,10,2,9,15,254.5,236.0,4.35,17.0,379.5,424.08,341.93
2016,10,2,9,30,319.0,245.0,4.4,17.0,433.0,489.47,393.62
2016,10,2,9,45,325.0,259.5,4.5,17.5,460.0,521.11,416.84
2016,10,2,10,0,331.0,274.0,4.6,18.0,487.0,552.09,439.39
2016,10,2,10,15,166.0,221.0,4.7,18.0,328.0,364.75,291.89
2016,10,2,10,30,1.0,168.0,4.8,18.0,169.0,165.43,128.95
2016,10,2,10,45,1.5,172.0,4.9,18.0,173.5,169.86,132.62
2016,10,2,11,0,2.0,176.0,5.0,18.0,178.0,174.31,136.09
2016,10,2,11,15,4.5,193.0,5.0,18.0,196.5,193.66,151.52
2016,10,2,11,30,7.0,210.0,5.0,18.0,215.0,213.12,166.98
2016,10,2,11,45,450.0,156.0,5.05,18.0,492.0,584.79,471.16
2016,10,2,12,0,893.0,102.0,5.1,18.0,769.0,913.46,714.65
2016,10,2,12,15,893.5,102.0,5.1,18.0,765.5,911.67,711.46
2016,10,2,12,30,894.0,102.0,5.1,18.0,762.0,906.36,707.9
2016,10,2,12,45,892.0,101.0,5.2,18.5,751.0,894.25,698.9
2016,10,2,13,0,890.0,100.0,5.3,19.0,740.0,878.73,687.57
2016,10,2,13,15,884.5,99.0,5.35,18.5,720.0,856.93,674.15
2016,10,2,13,30,879.0,98.0,5.4,18.0,700.0,832.05,658.44
2016,10,2,13,45,873.5,95.5,5.5,18.0,673.5,802.58,638.25
2016,10,2,14,0,868.0,93.0,5.6,18.0,647.0,770.31,615.86
2016,10,2,14,15,855.5,91.0,5.6,18.0,612.5,734.35,590.14
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,692.61,559.84
2016,10,2,14,45,824.0,87.5,5.65,18.0,537.5,645.41,524.16
2016,10,2,15,0,805.0,86.0,5.7,18.0,497.0,597.25,486.09
2016,10,2,15,15,781.0,82.5,5.7,17.5,452.0,543.43,443.42
2016,10,2,15,30,757.0,79.0,5.7,17.0,407.0,489.75,399.6
2016,10,2,15,45,720.0,75.5,5.7,17.0,358.0,430.34,349.16
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,373.8,299.8
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,312.06,245.74
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,254.66,194.25
2016,10,2,16,45,504.0,53.0,5.7,16.0,160.0,191.81,138.56
2016,10,2,17,0,425.0,45.0,5.7,16.0,111.0,137.38,91.1
2016,10,2,17,15,296.0,33.0,5.55,15.5,70.5,80.6,45.3
2016,10,2,17,30,167.0,21.0,5.4,15.0,30.0,35.83,0.0
2016,10,2,17,45,83.5,10.5,5.3,14.5,15.0,12.89,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,43.0,11.0,2.2,12.5,14.0,12.71,0.0
2016,10,3,6,30,86.0,22.0,2.3,13.0,28.0,31.27,4.87
2016,10,3,6,45,151.0,39.0,2.45,13.5,60.0,65.91,41.32
2016,10,3,7,0,216.0,56.0,2.6,14.0,92.0,108.9,77.13
2016,10,3,7,15,249.0,74.5,2.65,14.0,129.5,147.61,111.35
2016,10,3,7,30,282.0,93.0,2.7,14.0,167.0,192.11,150.61
2016,10,3,7,45,305.5,109.0,2.75,14.5,204.5,233.63,186.9
2016,10,3,8,0,329.0,125.0,2.8,15.0,242.0,277.23,224.13
2016,10,3,8,15,164.5,103.0,2.8,15.0,161.5,190.29,154.53
2016,10,3,8,30,0.0,81.0,2.8,15.0,81.0,78.37,60.52
2016,10,3,8,45,0.0,114.0,2.8,15.5,114.0,111.11,87.55
2016,10,3,9,0,0.0,147.0,2.8,16.0,147.0,144.18,114.23
2016,10,3,9,15,90.5,205.0,2.75,16.0,258.0,268.93,216.76
2016,10,3,9,30,181.0,263.0,2.7,16.0,369.0,404.56,324.22
2016,10,3,9,45,106.0,257.5,2.7,16.5,320.5,342.53,272.8
2016,10,3,10,0,31.0,252.0,2.7,17.0,272.0,281.83,222.49
2016,10,3,10,15,17.5,220.0,2.75,17.0,231.5,231.56,182.51
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,188.14,147.49
2016,10,3,10,45,10.5,221.0,2.9,17.5,228.5,227.21,178.32
2016,10,3,11,0,17.0,254.0,3.0,18.0,266.0,266.77,208.94
2016,10,3,11,15,50.5,297.5,3.1,18.0,335.0,350.35,274.57
2016,10,3,11,30,84.0,341.0,3.2,18.0,404.0,427.6,334.05
2016,10,3,11,45,45.0,274.0,3.3,18.0,308.0,320.88,251.28
2016,10,3,12,0,6.0,207.0,3.4,18.0,212.0,209.25,163.13
2016,10,3,12,15,3.0,173.5,3.4,18.0,176.0,172.73,134.35
2016,10,3,12,30,0.0,140.0,3.4,18.0,140.0,136.54,105.44
2016,10,3,12,45,4.0,178.5,3.45,18.0,182.0,178.61,139.33
2016,10,3,13,0,8.0,217.0,3.5,18.0,224.0,221.06,173.15
2016,10,3,13,15,4.0,181.5,3.55,18.0,185.0,181.58,141.81
2016,10,3,13,30,0.0,146.0,3.6,18.0,146.0,142.58,110.7
2016,10,3,13,45,1.0,163.0,3.65,18.0,163.5,160.48,125.35
2016,10,3,14,0,2.0,180.0,3.7,18.0,181.0,178.5,140.04
2016,10,3,14,15,1.0,137.5,3.7,18.0,138.0,134.95,105.19
2016,10,3,14,30,0.0,95.0,3.7,18.0,95.0,92.01,70.44
2016,10,3,14,45,0.0,85.5,3.75,18.0,85.5,82.71,63.02
2016,10,3,15,0,0.0,76.0,3.8,18.0,76.0,73.5,55.59
2016,10,3,15,15,0.0,88.0,3.8,17.5,88.0,85.24,65.62
2016,10,3,15,30,0.0,100.0,3.8,17.0,100.0,97.32,75.97
2016,10,3,15,45,0.0,88.0,3.8,17.0,88.0,85.51,66.31
2016,10,3,16,0,0.0,76.0,3.8,17.0,76.0,73.73,56.58
2016,10,3,16,15,0.0,63.5,3.75,16.5,63.5,61.47,46.4
2016,10,3,16,30,0.0,51.0,3.7,16.0,51.0,49.28,36.09
2016,10,3,16,45,0.0,38.5,3.7,16.0,38.5,37.18,25.63
2016,10,3,17,0,0.0,26.0,3.7,16.0,26.0,25.09,15.11
2016,10,3,17,15,0.0,16.0,3.6,16.0,16.0,15.43,6.22
2016,10,3,17,30,0.0,6.0,3.5,16.0,6.0,5.78,0.0
2016,10,3,17,45,0.0,3.0,3.4,16.0,3.0,2.95,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,4.0,3.35,14.0,4.0,3.93,0.0
2016,10,4,6,30,0.0,8.0,3.5,14.0,8.0,7.71,0.0
2016,10,4,6,45,0.0,19.5,3.65,14.0,19.5,18.81,9.47
2016,10,4,7,0,0.0,31.0,3.8,14.0,31.0,29.93,19.44
2016,10,4,7,15,0.0,44.0,3.8,14.0,44.0,42.5,30.46
2016,10,4,7,30,0.0,57.0,3.8,14.0,57.0,55.16,41.45
2016,10,4,7,45,0.0,71.0,3.85,14.5,71.0,68.91,53.11
2016,10,4,8,0,0.0,85.0,3.9,15.0,85.0,82.69,64.58
2016,10,4,8,15,67.5,134.5,3.85,15.5,164.0,168.49,136.18
2016,10,4,8,30,135.0,184.0,3.8,16.0,243.0,264.65,214.82
2016,10,4,8,45,157.0,204.0,3.75,16.5,279.5,304.97,246.82
2016,10,4,9,0,179.0,224.0,3.7,17.0,316.0,346.95,279.72
2016,10,4,9,15,260.0,230.5,3.55,17.0,375.5,421.22,338.99
2016,10,4,9,30,341.0,237.0,3.4,17.0,435.0,495.37,397.05
2016,10,4,9,45,594.5,169.0,3.3,17.5,538.0,632.06,504.51
2016,10,4,10,0,848.0,101.0,3.2,18.0,641.0,770.62,606.14
2016,10,4,10,15,858.0,102.5,3.15,18.0,668.0,804.16,627.98
2016,10,4,10,30,868.0,104.0,3.1,18.0,695.0,830.61,645.4
2016,10,4,10,45,880.0,102.5,3.1,18.5,716.0,856.99,661.84
2016,10,4,11,0,892.0,101.0,3.1,19.0,737.0,880.5,676.19
2016,10,4,11,15,896.0,101.5,3.2,19.0,749.0,896.18,687.08
2016,10,4,11,30,900.0,102.0,3.3,19.0,761.0,908.46,695.8
2016,10,4,11,45,907.0,99.5,3.45,19.5,766.0,916.63,700.8
2016,10,4,12,0,914.0,97.0,3.6,20.0,771.0,921.26,703.49
2016,10,4,12,15,913.0,96.5,3.8,20.0,766.5,917.4,702.07
2016,10,4,12,30,912.0,96.0,4.0,20.0,762.0,909.95,698.27
2016,10,4,12,45,909.0,95.0,4.25,20.0,749.5,896.67,690.68
2016,10,4,13,0,906.0,94.0,4.5,20.0,737.0,879.94,681.0
2016,10,4,13,15,900.0,93.5,4.7,20.0,716.5,857.92,667.46
2016,10,4,13,30,894.0,93.0,4.9,20.0,696.0,832.77,651.55
2016,10,4,13,45,886.0,91.0,5.1,20.0,668.0,801.43,630.94
2016,10,4,14,0,878.0,89.0,5.3,20.0,640.0,767.4,608.08
2016,10,4,14,15,865.5,87.0,5.4,20.0,605.5,727.61,580.19
2016,10,4,14,30,853.0,85.0,5.5,20.0,571.0,689.01,552.89
2016,10,4,14,45,836.5,82.5,5.65,20.0,531.0,642.04,517.8
2016,10,4,15,0,820.0,80.0,5.8,20.0,491.0,593.92,480.19
2016,10,4,15,15,796.0,77.0,5.85,19.5,445.5,540.14,437.74
2016,10,4,15,30,772.0,74.0,5.9,19.0,400.0,486.48,394.06
2016,10,4,15,45,737.0,70.5,6.0,19.0,351.5,427.57,344.18
2016,10,4,16,0,702.0,67.0,6.1,19.0,303.0,370.56,294.5
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.5,308.73,240.31
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,250.6,188.24
2016,10,4,16,45,514.5,49.0,6.0,17.5,153.0,186.56,132.27
2016,10,4,17,0,428.0,42.0,6.0,17.0,104.0,131.77,85.22
2016,10,4,17,15,288.5,30.0,5.8,16.5,64.0,74.45,38.73
2016,10,4,17,30,149.0,18.0,5.6,16.0,24.0,29.48,0.0
2016,10,4,17,45,74.5,9.0,5.45,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,105.5,10.5,3.7,11.5,16.5,14.75,0.0
2016,10,5,6,30,211.0,21.0,3.8,12.0,33.0,43.1,0.0
2016,10,5,6,45,347.0,32.0,3.9,12.5,76.0,91.47,53.19
2016,10,5,7,0,483.0,43.0,4.0,13.0,119.0,152.95,103.53
2016,10,5,7,15,558.5,50.0,4.0,13.5,168.5,209.23,153.39
2016,10,5,7,30,634.0,57.0,4.0,14.0,218.0,273.36,210.46
2016,10,5,7,45,687.0,60.5,4.05,15.0,269.5,331.93,262.56
2016,10,5,8,0,740.0,64.0,4.1,16.0,321.0,395.56,317.4
2016,10,5,8,15,772.0,68.0,4.0,16.5,370.0,453.49,366.6
2016,10,5,8,30,804.0,72.0,3.9,17.0,419.0,512.86,415.24
2016,10,5,8,45,830.0,73.5,3.8,17.5,464.5,567.06,458.3
2016,10,5,9,0,856.0,75.0,3.7,18.0,510.0,618.72,498.09
2016,10,5,9,15,872.0,77.0,3.6,18.5,550.5,666.38,533.48
2016,10,5,9,30,888.0,79.0,3.5,19.0,591.0,712.68,565.09
2016,10,5,9,45,901.5,80.0,3.4,19.5,625.0,754.37,592.57
2016,10,5,10,0,915.0,81.0,3.3,20.0,659.0,793.96,618.05
2016,10,5,10,15,923.0,82.0,3.25,20.0,686.0,826.82,639.86
2016,10,5,10,30,931.0,83.0,3.2,20.0,713.0,856.81,659.54
2016,10,5,10,45,938.0,83.5,3.2,20.5,733.0,882.35,675.08
2016,10,5,11,0,945.0,84.0,3.2,21.0,753.0,904.63,688.34
2016,10,5,11,15,947.5,84.0,3.3,21.0,764.5,919.04,698.25
2016,10,5,11,30,950.0,84.0,3.4,21.0,776.0,929.83,705.85
2016,10,5,11,45,951.0,84.0,3.55,21.0,779.5,935.61,710.51
2016,10,5,12,0,952.0,84.0,3.7,21.0,783.0,937.65,712.76
2016,10,5,12,15,950.5,84.0,3.85,21.0,778.0,933.74,711.05
2016,10,5,12,30,949.0,84.0,4.0,21.0,773.0,926.09,706.9
2016,10,5,12,45,937.5,87.0,4.15,21.0,757.5,909.47,696.59
2016,10,5,13,0,926.0,90.0,4.3,21.0,742.0,889.5,684.01
2016,10,5,13,15,920.0,89.0,4.45,21.0,721.0,866.52,669.43
2016,10,5,13,30,914.0,88.0,4.6,21.0,700.0,840.36,652.79
2016,10,5,13,45,903.0,87.5,4.75,21.0,671.5,807.8,631.38
2016,10,5,14,0,892.0,87.0,4.9,21.0,643.0,772.65,607.84
2016,10,5,14,15,879.0,85.0,5.05,21.0,607.5,732.05,579.96
2016,10,5,14,30,866.0,83.0,5.2,21.0,572.0,689.47,550.2
2016,10,5,14,45,845.5,81.5,5.35,21.0,530.5,643.71,516.21
2016,10,5,15,0,825.0,80.0,5.5,21.0,489.0,593.93,477.54
2016,10,5,15,15,800.0,77.0,5.55,20.5,443.0,539.43,434.78
2016,10,5,15,30,775.0,74.0,5.6,20.0,397.0,485.14,390.81
2016,10,5,15,45,736.0,70.5,5.7,20.0,347.5,424.34,339.67
2016,10,5,16,0,697.0,67.0,5.8,20.0,298.0,366.56,289.6
2016,10,5,16,15,644.0,61.5,5.8,19.5,247.5,303.62,234.82
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,245.33,182.92
2016,10,5,16,45,505.5,48.5,5.85,18.5,148.0,181.91,127.76
2016,10,5,17,0,420.0,41.0,5.9,18.0,99.0,127.66,81.42
2016,10,5,17,15,276.5,28.5,5.8,17.0,60.0,70.33,34.66
2016,10,5,17,30,133.0,16.0,5.7,16.0,21.0,25.78,0.0
2016,10,5,17,45,66.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,10.0,1.35,12.5,15.5,14.06,0.0
2016,10,6,6,30,207.0,20.0,1.4,13.0,31.0,41.29,0.0
2016,10,6,6,45,342.5,30.5,1.5,13.5,73.0,88.83,50.59
2016,10,6,7,0,478.0,41.0,1.6,14.0,115.0,149.16,99.68
2016,10,6,7,15,552.5,48.0,1.8,14.5,163.5,204.69,148.37
2016,10,6,7,30,627.0,55.0,2.0,15.0,212.0,267.97,204.08
2016,10,6,7,45,677.0,59.0,2.2,15.5,262.5,325.41,255.17
2016,10,6,8,0,727.0,63.0,2.4,16.0,313.0,387.58,308.93
2016,10,6,8,15,758.5,66.5,2.4,16.5,361.0,443.95,356.38
2016,10,6,8,30,790.0,70.0,2.4,17.0,409.0,501.72,403.28
2016,10,6,8,45,814.5,72.0,2.45,17.5,453.5,554.82,445.23
2016,10,6,9,0,839.0,74.0,2.5,18.0,498.0,607.93,485.9
2016,10,6,9,15,855.0,76.5,2.5,18.5,537.5,652.72,519.03
2016,10,6,9,30,871.0,79.0,2.5,19.0,577.0,698.82,550.64
2016,10,6,9,45,888.0,78.0,2.5,19.5,611.5,740.16,577.95
2016,10,6,10,0,905.0,77.0,2.5,20.0,646.0,779.66,603.57
2016,10,6,10,15,913.0,78.0,2.45,20.5,672.5,812.14,623.58
2016,10,6,10,30,921.0,79.0,2.4,21.0,699.0,841.79,641.44
2016,10,6,10,45,926.5,80.0,2.4,21.5,718.0,866.33,656.04
2016,10,6,11,0,932.0,81.0,2.4,22.0,737.0,887.6,668.41
2016,10,6,11,15,935.0,81.5,2.4,22.0,748.5,902.74,677.98
2016,10,6,11,30,938.0,82.0,2.4,22.0,760.0,914.33,685.31
2016,10,6,11,45,939.0,82.0,2.4,22.5,763.5,919.97,687.47
2016,10,6,12,0,940.0,82.0,2.4,23.0,767.0,921.92,687.35
2016,10,6,12,15,939.0,81.5,2.5,23.0,762.0,917.85,685.6
2016,10,6,12,30,938.0,81.0,2.6,23.0,757.0,910.11,681.53
2016,10,6,12,45,934.0,81.0,2.75,23.5,744.0,896.69,672.81
2016,10,6,13,0,930.0,81.0,2.9,24.0,731.0,879.78,661.76
2016,10,6,13,15,924.0,80.0,3.0,24.0,710.5,856.69,647.45
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,830.42,630.9
2016,10,6,13,45,908.5,78.5,3.25,24.0,661.5,798.93,610.88
2016,10,6,14,0,899.0,78.0,3.4,24.0,633.0,764.76,588.74
2016,10,6,14,15,886.5,76.5,3.5,23.5,598.5,724.87,563.08
2016,10,6,14,30,874.0,75.0,3.6,23.0,564.0,682.94,535.49
2016,10,6,14,45,856.0,73.0,3.7,23.0,523.5,635.14,500.97
2016,10,6,15,0,838.0,71.0,3.8,23.0,483.0,586.27,463.78
2016,10,6,15,15,814.5,68.5,3.9,22.5,437.5,535.22,424.59
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,481.72,382.17
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,422.2,332.91
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,364.57,283.68
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,302.77,230.92
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,245.21,180.32
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,182.01,125.58
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,127.23,78.9
2016,10,6,17,15,308.0,25.0,4.4,18.0,58.0,69.34,30.82
2016,10,6,17,30,163.0,14.0,4.4,17.0,19.0,25.52,0.0
2016,10,6,17,45,81.5,7.0,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.6,14.0,10.5,10.32,0.0
2016,10,7,6,30,0.0,21.0,1.7,14.0,21.0,20.38,0.0
2016,10,7,6,45,94.0,36.5,1.85,14.5,51.0,54.31,33.04
2016,10,7,7,0,188.0,52.0,2.0,15.0,81.0,95.75,66.46
2016,10,7,7,15,217.5,71.0,1.95,15.5,116.0,134.49,100.2
2016,10,7,7,30,247.0,90.0,1.9,16.0,151.0,176.39,136.59
2016,10,7,7,45,270.0,107.0,1.9,16.5,187.5,216.65,171.34
2016,10,7,8,0,293.0,124.0,1.9,17.0,224.0,259.0,207.04
2016,10,7,8,15,535.5,96.5,1.9,17.5,312.0,368.54,295.52
2016,10,7,8,30,778.0,69.0,1.9,18.0,400.0,492.75,393.78
2016,10,7,8,45,559.0,132.5,1.95,19.0,383.0,469.9,374.07
2016,10,7,9,0,340.0,196.0,2.0,20.0,366.0,421.46,333.74
2016,10,7,9,15,599.5,137.0,2.1,20.5,466.5,552.97,437.18
2016,10,7,9,30,859.0,78.0,2.2,21.0,567.0,687.37,537.5
2016,10,7,9,45,855.0,86.0,2.35,22.0,596.5,722.82,559.47
2016,10,7,10,0,851.0,94.0,2.5,23.0,626.0,759.08,582.51
2016,10,7,10,15,860.0,95.5,2.5,23.5,652.0,787.41,599.95
2016,10,7,10,30,869.0,97.0,2.5,24.0,678.0,817.06,618.22
2016,10,7,10,45,875.0,98.0,2.5,24.5,697.0,840.88,632.34
2016,10,7,11,0,881.0,99.0,2.5,25.0,716.0,861.63,644.39
2016,10,7,11,15,884.5,99.5,2.4,25.5,727.5,876.48,651.69
2016,10,7,11,30,888.0,100.0,2.3,26.0,739.0,887.97,656.78
2016,10,7,11,45,888.5,100.5,2.25,26.5,742.0,893.4,658.37
2016,10,7,12,0,889.0,101.0,2.2,27.0,745.0,895.34,657.81
2016,10,7,12,15,888.0,101.0,2.15,27.0,740.5,891.91,655.17
2016,10,7,12,30,887.0,101.0,2.1,27.0,736.0,885.0,650.42
2016,10,7,12,45,860.0,110.5,2.05,27.0,717.0,867.86,639.06
2016,10,7,13,0,833.0,120.0,2.0,27.0,698.0,842.88,622.68
2016,10,7,13,15,826.0,119.0,2.0,27.0,678.0,820.48,608.57
2016,10,7,13,30,819.0,118.0,2.0,27.0,658.0,795.23,592.52
2016,10,7,13,45,689.5,152.5,2.05,27.5,594.0,713.29,536.61
2016,10,7,14,0,560.0,187.0,2.1,28.0,530.0,629.25,475.57
2016,10,7,14,15,511.0,191.0,2.2,27.5,490.5,579.55,441.57
2016,10,7,14,30,462.0,195.0,2.3,27.0,451.0,531.38,407.55
2016,10,7,14,45,537.5,158.0,2.4,27.0,435.0,521.36,402.26
2016,10,7,15,0,613.0,121.0,2.5,27.0,419.0,506.67,392.45
2016,10,7,15,15,563.5,119.0,2.65,26.5,373.0,448.76,349.0
2016,10,7,15,30,514.0,117.0,2.8,26.0,327.0,391.56,305.07
2016,10,7,15,45,469.5,111.5,2.95,25.5,284.5,339.25,263.66
2016,10,7,16,0,425.0,106.0,3.1,25.0,242.0,290.41,223.87
2016,10,7,16,15,382.5,92.0,3.2,24.0,199.0,237.2,180.12
2016,10,7,16,30,340.0,78.0,3.3,23.0,156.0,188.05,138.76
2016,10,7,16,45,276.5,62.0,3.4,22.5,115.0,136.11,95.38
2016,10,7,17,0,213.0,46.0,3.5,22.0,74.0,91.24,58.41
2016,10,7,17,15,106.5,29.0,3.45,21.5,43.0,44.7,18.97
2016,10,7,17,30,0.0,12.0,3.4,21.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,3.4,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.5,12.0,11.07,0.0
2016,10,8,6,30,115.0,18.0,1.3,16.0,24.0,29.51,0.0
2016,10,8,6,45,242.5,32.0,1.3,16.5,62.5,73.81,41.33
2016,10,8,7,0,370.0,46.0,1.3,17.0,101.0,130.3,86.83
2016,10,8,7,15,451.5,55.5,1.35,17.5,148.0,184.0,132.3
2016,10,8,7,30,533.0,65.0,1.4,18.0,195.0,246.33,185.45
2016,10,8,7,45,586.0,71.5,1.45,18.5,244.0,302.99,234.31
2016,10,8,8,0,639.0,78.0,1.5,19.0,293.0,364.23,285.69
2016,10,8,8,15,675.5,82.5,1.45,19.5,340.5,419.6,330.9
2016,10,8,8,30,712.0,87.0,1.4,20.0,388.0,477.03,376.08
2016,10,8,8,45,738.0,91.0,1.4,21.0,431.5,529.57,415.44
2016,10,8,9,0,764.0,95.0,1.4,22.0,475.0,581.13,452.63
2016,10,8,9,15,783.0,98.0,1.4,23.0,514.5,628.26,485.28
2016,10,8,9,30,802.0,101.0,1.4,24.0,554.0,674.47,516.19
2016,10,8,9,45,852.5,89.0,1.45,25.0,595.5,725.87,548.88
2016,10,8,10,0,903.0,77.0,1.5,26.0,637.0,773.64,578.24
2016,10,8,10,15,911.0,78.0,1.35,26.5,663.5,805.87,595.69
2016,10,8,10,30,919.0,79.0,1.2,27.0,690.0,835.27,610.89
2016,10,8,10,45,923.5,80.5,1.1,27.5,709.0,859.32,622.88
2016,10,8,11,0,928.0,82.0,1.0,28.0,728.0,880.07,632.56
2016,10,8,11,15,931.5,82.5,0.8,28.0,739.5,895.43,638.24
2016,10,8,11,30,935.0,83.0,0.6,28.0,751.0,907.25,641.37
2016,10,8,11,45,935.0,83.5,0.45,28.5,754.0,912.42,639.94
2016,10,8,12,0,935.0,84.0,0.3,29.0,757.0,913.91,636.44
2016,10,8,12,15,933.5,84.0,0.5,29.0,752.0,909.85,638.07
2016,10,8,12,30,932.0,84.0,0.7,29.0,747.0,902.15,637.51
2016,10,8,12,45,928.5,83.5,0.95,29.5,734.0,888.57,632.6
2016,10,8,13,0,925.0,83.0,1.2,30.0,721.0,871.52,624.97
2016,10,8,13,15,919.0,82.0,1.4,30.0,700.0,848.46,613.57
2016,10,8,13,30,913.0,81.0,1.6,30.0,679.0,822.25,599.7
2016,10,8,13,45,903.5,80.0,1.8,30.0,651.0,790.31,581.6
2016,10,8,14,0,894.0,79.0,2.0,30.0,623.0,755.73,561.21
2016,10,8,14,15,881.5,77.5,2.1,29.5,588.0,716.02,537.2
2016,10,8,14,30,869.0,76.0,2.2,29.0,553.0,674.3,511.27
2016,10,8,14,45,851.0,74.0,2.3,29.0,512.5,626.78,478.15
2016,10,8,15,0,833.0,72.0,2.4,29.0,472.0,580.73,444.51
2016,10,8,15,15,808.5,69.0,2.45,28.5,426.5,526.45,404.44
2016,10,8,15,30,784.0,66.0,2.5,28.0,381.0,472.33,363.03
2016,10,8,15,45,748.5,62.5,2.65,27.5,332.5,413.18,316.45
2016,10,8,16,0,713.0,59.0,2.8,27.0,284.0,355.98,269.58
2016,10,8,16,15,661.0,54.0,2.85,26.0,234.0,293.76,217.83
2016,10,8,16,30,609.0,49.0,2.9,25.0,184.0,236.69,168.88
2016,10,8,16,45,524.0,41.5,2.95,24.0,136.0,173.48,115.82
2016,10,8,17,0,439.0,34.0,3.0,23.0,88.0,119.43,70.93
2016,10,8,17,15,288.5,22.5,2.95,22.0,51.0,61.24,20.36
2016,10,8,17,30,138.0,11.0,2.9,21.0,14.0,19.85,0.0
