Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,17,45,69.0,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.5,1.25,15.5,12.5,11.9,0.0
2016,10,9,6,30,188.0,17.0,1.3,16.0,25.0,35.29,0.0
2016,10,9,6,45,319.5,28.0,1.4,16.5,65.0,81.56,43.48
2016,10,9,7,0,451.0,39.0,1.5,17.0,105.0,139.46,90.94
2016,10,9,7,15,528.5,46.5,1.5,17.5,153.0,194.27,138.1
2016,10,9,7,30,606.0,54.0,1.5,18.0,201.0,257.17,192.44
2016,10,9,7,45,654.5,59.5,1.5,18.5,250.5,314.71,242.56
2016,10,9,8,0,703.0,65.0,1.5,19.0,300.0,375.53,293.96
2016,10,9,8,15,736.5,69.0,1.45,19.5,347.5,431.87,340.2
2016,10,9,8,30,770.0,73.0,1.4,20.0,395.0,489.82,385.92
2016,10,9,8,45,793.5,76.0,1.35,21.0,439.0,542.23,424.96
2016,10,9,9,0,817.0,79.0,1.3,22.0,483.0,594.59,462.34
2016,10,9,9,15,834.0,81.5,1.3,22.5,522.0,641.78,495.84
2016,10,9,9,30,851.0,84.0,1.3,23.0,561.0,687.76,526.79
2016,10,9,9,45,867.0,84.5,1.3,24.0,595.0,725.72,549.52
2016,10,9,10,0,883.0,85.0,1.3,25.0,629.0,765.14,572.85
2016,10,9,10,15,891.5,86.5,1.35,25.5,655.5,797.68,592.81
2016,10,9,10,30,900.0,88.0,1.4,26.0,682.0,827.49,610.87
2016,10,9,10,45,904.0,89.5,1.45,26.5,700.5,850.65,624.49
2016,10,9,11,0,908.0,91.0,1.5,27.0,719.0,870.56,636.05
2016,10,9,11,15,911.0,91.5,1.6,27.0,729.5,885.16,646.08
2016,10,9,11,30,914.0,92.0,1.7,27.0,740.0,896.3,654.01
2016,10,9,11,45,912.5,93.0,1.85,27.0,742.5,900.54,658.14
2016,10,9,12,0,911.0,94.0,2.0,27.0,745.0,901.19,660.05
2016,10,9,12,15,909.5,93.5,2.1,27.0,740.0,896.59,658.12
2016,10,9,12,30,908.0,93.0,2.2,27.0,735.0,888.44,653.97
2016,10,9,12,45,899.5,94.5,2.3,27.0,720.5,873.05,645.1
2016,10,9,13,0,891.0,96.0,2.4,27.0,706.0,854.41,634.12
2016,10,9,13,15,884.0,95.0,2.45,26.5,685.0,831.14,620.85
2016,10,9,13,30,877.0,94.0,2.5,26.0,664.0,804.87,605.48
2016,10,9,13,45,865.0,93.0,2.6,26.0,635.5,771.92,584.5
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,740.38,564.32
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.0,700.11,538.24
2016,10,9,14,30,825.0,88.0,2.7,25.0,537.0,658.05,510.06
2016,10,9,14,45,805.0,85.5,2.75,25.0,496.5,610.12,474.92
2016,10,9,15,0,785.0,83.0,2.8,25.0,456.0,561.42,438.28
2016,10,9,15,15,758.0,79.5,2.75,24.5,411.0,507.36,397.08
2016,10,9,15,30,731.0,76.0,2.7,24.0,366.0,453.81,354.95
2016,10,9,15,45,693.5,71.5,2.7,23.5,318.0,396.22,308.42
2016,10,9,16,0,656.0,67.0,2.7,23.0,270.0,340.02,261.48
2016,10,9,16,15,600.0,60.5,2.6,22.5,221.5,277.96,208.82
2016,10,9,16,30,544.0,54.0,2.5,22.0,173.0,220.98,159.41
2016,10,9,16,45,456.0,45.0,2.45,21.5,126.5,159.4,107.49
2016,10,9,17,0,368.0,36.0,2.4,21.0,80.0,107.39,64.26
2016,10,9,17,15,184.0,23.5,2.3,20.0,45.5,47.97,12.58
2016,10,9,17,30,0.0,11.0,2.2,19.0,11.0,10.81,0.0
2016,10,9,17,45,0.0,5.5,2.1,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.8,13.5,9.5,9.34,0.0
2016,10,10,6,30,0.0,19.0,1.9,14.0,19.0,18.68,0.0
2016,10,10,6,45,141.0,33.5,2.0,14.5,53.5,60.05,33.87
2016,10,10,7,0,282.0,48.0,2.1,15.0,88.0,112.7,76.18
2016,10,10,7,15,344.0,62.0,2.05,15.0,130.5,160.21,117.22
2016,10,10,7,30,406.0,76.0,2.0,15.0,173.0,214.41,164.44
2016,10,10,7,45,471.0,80.0,2.0,15.0,217.0,267.07,210.46
2016,10,10,8,0,536.0,84.0,2.0,15.0,261.0,324.63,260.0
2016,10,10,8,15,403.0,123.5,1.9,15.5,268.0,329.19,265.65
2016,10,10,8,30,270.0,163.0,1.8,16.0,275.0,316.97,255.9
2016,10,10,8,45,307.5,176.5,1.7,16.5,317.0,365.36,294.26
2016,10,10,9,0,345.0,190.0,1.6,17.0,359.0,416.34,333.38
2016,10,10,9,15,576.0,144.0,1.6,17.0,453.0,541.14,431.66
2016,10,10,9,30,807.0,98.0,1.6,17.0,547.0,670.89,530.19
2016,10,10,9,45,831.0,96.0,1.6,17.5,582.0,713.94,558.02
2016,10,10,10,0,855.0,94.0,1.6,18.0,617.0,755.69,585.11
2016,10,10,10,15,864.5,95.5,1.6,18.5,643.5,784.21,602.57
2016,10,10,10,30,874.0,97.0,1.6,19.0,670.0,814.09,620.94
2016,10,10,10,45,880.5,97.5,1.65,19.5,689.0,837.6,635.35
2016,10,10,11,0,887.0,98.0,1.7,20.0,708.0,858.05,647.72
2016,10,10,11,15,890.5,98.5,1.75,20.0,719.0,872.73,657.52
2016,10,10,11,30,894.0,99.0,1.8,20.0,730.0,884.05,665.23
2016,10,10,11,45,894.5,99.5,1.85,20.5,733.0,889.31,667.75
2016,10,10,12,0,895.0,100.0,1.9,21.0,736.0,891.07,668.1
2016,10,10,12,15,894.0,100.0,1.95,21.0,731.0,887.45,666.29
2016,10,10,12,30,893.0,100.0,2.0,21.0,726.0,880.34,662.29
2016,10,10,12,45,879.0,104.0,2.15,21.0,711.0,863.17,652.54
2016,10,10,13,0,865.0,108.0,2.3,21.0,696.0,847.83,644.04
2016,10,10,13,15,858.0,106.5,2.35,21.0,675.0,824.26,628.99
2016,10,10,13,30,851.0,105.0,2.4,21.0,654.0,797.76,611.91
2016,10,10,13,45,834.5,106.0,2.45,21.0,625.0,763.96,589.62
2016,10,10,14,0,818.0,107.0,2.5,21.0,596.0,728.08,565.67
2016,10,10,14,15,803.0,104.5,2.55,20.5,561.5,687.65,539.2
2016,10,10,14,30,788.0,102.0,2.6,20.0,527.0,645.6,509.74
2016,10,10,14,45,760.0,101.0,2.65,20.0,485.5,597.26,473.44
2016,10,10,15,0,732.0,100.0,2.7,20.0,444.0,547.28,435.07
2016,10,10,15,15,702.5,95.5,2.75,19.5,399.5,493.04,393.22
2016,10,10,15,30,673.0,91.0,2.8,19.0,355.0,439.69,350.66
2016,10,10,15,45,625.0,86.5,2.85,18.5,306.5,379.31,301.21
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,322.37,253.1
2016,10,10,16,15,516.0,73.5,2.8,17.5,210.0,260.72,200.2
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,204.79,151.39
2016,10,10,16,45,360.5,53.0,2.65,16.5,116.5,143.26,99.45
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,93.28,57.87
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,38.01,5.26
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,19.79,8.96
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,32.92,21.64
2016,10,11,7,15,0.0,51.0,1.7,14.0,51.0,49.75,36.38
2016,10,11,7,30,0.0,68.0,1.7,14.0,68.0,66.59,51.0
2016,10,11,7,45,0.0,85.5,1.75,14.5,85.5,83.97,65.74
2016,10,11,8,0,0.0,103.0,1.8,15.0,103.0,101.38,80.22
2016,10,11,8,15,0.5,120.0,1.8,15.0,120.0,118.55,94.4
2016,10,11,8,30,1.0,137.0,1.8,15.0,137.0,135.82,108.46
2016,10,11,8,45,37.5,171.0,1.8,15.5,189.0,195.79,157.51
2016,10,11,9,0,74.0,205.0,1.8,16.0,241.0,255.77,205.53
2016,10,11,9,15,67.5,219.5,1.75,16.5,254.5,269.61,215.37
2016,10,11,9,30,61.0,234.0,1.7,17.0,268.0,282.86,224.7
2016,10,11,9,45,63.0,249.0,1.7,17.5,286.0,302.2,238.93
2016,10,11,10,0,65.0,264.0,1.7,18.0,304.0,321.56,252.99
2016,10,11,10,15,475.0,177.5,1.65,18.0,485.5,571.44,451.91
2016,10,11,10,30,885.0,91.0,1.6,18.0,667.0,813.86,625.68
2016,10,11,10,45,891.5,91.5,1.55,18.0,686.0,837.5,637.97
2016,10,11,11,0,898.0,92.0,1.5,18.0,705.0,858.03,650.51
2016,10,11,11,15,901.5,92.5,1.5,18.0,716.0,872.78,659.8
2016,10,11,11,30,905.0,93.0,1.5,18.0,727.0,884.11,666.95
2016,10,11,11,45,709.5,170.0,1.5,18.5,668.0,812.75,616.98
2016,10,11,12,0,514.0,247.0,1.5,19.0,609.0,724.03,551.46
2016,10,11,12,15,517.5,242.5,1.55,19.0,605.0,720.48,550.57
2016,10,11,12,30,521.0,238.0,1.6,19.0,601.0,714.74,547.31
2016,10,11,12,45,687.0,174.5,1.65,19.0,644.0,783.65,599.84
2016,10,11,13,0,853.0,111.0,1.7,19.0,687.0,838.27,637.81
2016,10,11,13,15,845.5,109.5,1.85,19.0,666.0,814.49,623.02
2016,10,11,13,30,838.0,108.0,2.0,19.0,645.0,787.85,606.83
2016,10,11,13,45,655.0,160.0,2.15,19.0,568.5,685.45,534.96
2016,10,11,14,0,472.0,212.0,2.3,19.0,492.0,584.01,458.73
2016,10,11,14,15,330.5,224.0,2.45,18.5,414.5,474.78,376.62
2016,10,11,14,30,189.0,236.0,2.6,18.0,337.0,375.37,299.22
2016,10,11,14,45,180.5,220.0,2.8,18.0,311.0,345.47,276.71
2016,10,11,15,0,172.0,204.0,3.0,18.0,285.0,315.82,253.67
2016,10,11,15,15,167.0,184.0,3.1,17.5,256.0,284.05,228.94
2016,10,11,15,30,162.0,164.0,3.2,17.0,227.0,252.43,203.72
2016,10,11,15,45,380.0,119.5,3.35,17.0,241.0,301.64,242.55
2016,10,11,16,0,598.0,75.0,3.5,17.0,255.0,321.18,253.37
2016,10,11,16,15,536.5,67.5,3.5,16.5,206.5,259.61,199.71
2016,10,11,16,30,475.0,60.0,3.5,16.0,158.0,203.78,150.44
2016,10,11,16,45,379.5,48.5,3.5,16.0,113.5,142.39,97.99
2016,10,11,17,0,284.0,37.0,3.5,16.0,69.0,91.26,54.93
2016,10,11,17,15,142.0,18.5,3.45,15.5,34.5,36.2,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,46.0,7.0,2.1,12.0,9.0,0.0,0.0
2016,10,12,6,30,92.0,14.0,2.0,12.0,18.0,21.83,0.0
2016,10,12,6,45,222.5,29.0,1.95,12.5,54.5,66.55,33.88
2016,10,12,7,0,353.0,44.0,1.9,13.0,91.0,122.61,81.61
2016,10,12,7,15,436.5,54.0,1.75,13.5,137.5,175.7,127.2
2016,10,12,7,30,520.0,64.0,1.6,14.0,184.0,237.62,180.75
2016,10,12,7,45,579.0,70.0,1.45,14.5,233.0,294.71,230.56
2016,10,12,8,0,638.0,76.0,1.3,15.0,282.0,356.97,283.22
2016,10,12,8,15,319.0,87.5,1.4,15.0,190.5,249.49,201.69
2016,10,12,8,30,0.0,99.0,1.5,15.0,99.0,96.53,75.62
2016,10,12,8,45,1.0,128.0,1.6,15.5,129.0,126.25,100.15
2016,10,12,9,0,2.0,157.0,1.7,16.0,159.0,156.27,124.2
2016,10,12,9,15,6.0,172.5,1.9,16.0,176.5,174.52,138.76
2016,10,12,9,30,10.0,188.0,2.1,16.0,194.0,193.11,153.57
2016,10,12,9,45,12.5,201.0,2.3,16.5,208.5,208.35,165.27
2016,10,12,10,0,15.0,214.0,2.5,17.0,223.0,223.76,177.04
2016,10,12,10,15,70.0,257.5,2.7,17.0,302.5,319.79,254.12
2016,10,12,10,30,125.0,301.0,2.9,17.0,382.0,420.78,333.02
2016,10,12,10,45,250.0,292.5,3.1,17.0,460.5,524.63,415.14
2016,10,12,11,0,375.0,284.0,3.3,17.0,539.0,623.88,492.27
2016,10,12,11,15,364.0,292.0,3.3,17.0,543.0,628.2,494.27
2016,10,12,11,30,353.0,300.0,3.3,17.0,547.0,630.83,495.62
2016,10,12,11,45,403.0,285.0,3.35,17.5,567.5,659.06,517.05
2016,10,12,12,0,453.0,270.0,3.4,18.0,588.0,694.67,543.33
2016,10,12,12,15,416.5,280.5,3.3,18.0,571.0,672.99,525.92
2016,10,12,12,30,380.0,291.0,3.2,18.0,554.0,642.09,502.32
2016,10,12,12,45,506.0,239.5,3.15,18.0,583.0,696.07,545.65
2016,10,12,13,0,632.0,188.0,3.1,18.0,612.0,739.73,580.48
2016,10,12,13,15,370.5,240.0,3.2,18.0,486.5,561.01,443.49
2016,10,12,13,30,109.0,292.0,3.3,18.0,361.0,388.73,306.66
2016,10,12,13,45,72.5,264.0,3.4,18.0,309.0,327.88,259.71
2016,10,12,14,0,36.0,236.0,3.5,18.0,257.0,269.04,213.14
2016,10,12,14,15,419.0,163.0,3.7,18.0,385.5,476.6,385.61
2016,10,12,14,30,802.0,90.0,3.9,18.0,514.0,636.12,512.88
2016,10,12,14,45,444.5,142.5,4.1,18.0,374.5,437.52,354.33
2016,10,12,15,0,87.0,195.0,4.3,18.0,235.0,251.05,201.47
2016,10,12,15,15,399.5,134.5,4.15,17.5,290.5,365.02,296.9
2016,10,12,15,30,712.0,74.0,4.0,17.0,346.0,434.39,351.44
2016,10,12,15,45,675.5,68.5,3.85,17.0,299.0,377.59,302.18
2016,10,12,16,0,639.0,63.0,3.7,17.0,252.0,322.08,253.28
2016,10,12,16,15,580.0,56.5,3.45,16.5,204.0,260.62,199.32
2016,10,12,16,30,521.0,50.0,3.2,16.0,156.0,204.61,149.35
2016,10,12,16,45,426.5,41.0,3.0,15.5,111.0,143.94,97.29
2016,10,12,17,0,332.0,32.0,2.8,15.0,66.0,93.63,54.25
2016,10,12,17,15,166.0,16.0,2.8,14.5,33.0,35.96,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,12.0,16.0,15.73,0.0
2016,10,13,6,45,164.0,28.0,2.45,12.5,49.5,56.48,27.66
2016,10,13,7,0,328.0,40.0,2.5,13.0,83.0,113.1,74.61
2016,10,13,7,15,389.0,52.0,2.6,13.5,125.0,160.76,116.41
2016,10,13,7,30,450.0,64.0,2.7,14.0,167.0,214.87,164.17
2016,10,13,7,45,495.5,73.0,2.8,14.5,211.0,266.26,209.91
2016,10,13,8,0,541.0,82.0,2.9,15.0,255.0,321.6,258.07
2016,10,13,8,15,568.5,90.5,2.8,15.0,297.0,371.57,301.21
2016,10,13,8,30,596.0,99.0,2.7,15.0,339.0,422.97,344.28
2016,10,13,8,45,458.0,143.5,2.6,15.5,340.5,418.45,339.98
2016,10,13,9,0,320.0,188.0,2.5,16.0,342.0,397.26,321.34
2016,10,13,9,15,381.0,192.0,2.4,16.5,389.0,453.84,365.68
2016,10,13,9,30,442.0,196.0,2.3,17.0,436.0,521.08,416.57
2016,10,13,9,45,359.5,229.0,2.2,17.5,432.0,506.35,402.04
2016,10,13,10,0,277.0,262.0,2.1,18.0,428.0,492.3,388.06
2016,10,13,10,15,293.0,271.5,2.05,18.0,453.5,522.86,410.75
2016,10,13,10,30,309.0,281.0,2.0,18.0,479.0,553.19,432.73
2016,10,13,10,45,349.5,279.5,2.0,18.5,510.0,590.96,460.07
2016,10,13,11,0,390.0,278.0,2.0,19.0,541.0,628.84,487.07
2016,10,13,11,15,357.0,292.0,2.0,19.0,535.5,621.4,480.19
2016,10,13,11,30,324.0,306.0,2.0,19.0,530.0,611.85,472.16
2016,10,13,11,45,330.5,302.5,2.05,19.5,532.0,615.13,474.13
2016,10,13,12,0,337.0,299.0,2.1,20.0,534.0,617.08,475.09
2016,10,13,12,15,365.5,291.5,2.15,20.0,544.5,632.02,486.93
2016,10,13,12,30,394.0,284.0,2.2,20.0,555.0,645.18,497.41
2016,10,13,12,45,418.5,271.0,2.25,20.0,554.0,655.01,505.4
2016,10,13,13,0,443.0,258.0,2.3,20.0,553.0,654.52,506.23
2016,10,13,13,15,449.5,247.0,2.3,20.0,538.0,639.12,495.74
2016,10,13,13,30,456.0,236.0,2.3,20.0,523.0,621.69,483.83
2016,10,13,13,45,431.5,230.0,2.35,20.0,492.5,584.2,456.69
2016,10,13,14,0,407.0,224.0,2.4,20.0,462.0,546.47,429.14
2016,10,13,14,15,463.5,195.0,2.45,20.0,450.0,540.49,426.65
2016,10,13,14,30,520.0,166.0,2.5,20.0,438.0,528.98,419.43
2016,10,13,14,45,487.5,158.5,2.55,20.0,398.0,479.82,381.8
2016,10,13,15,0,455.0,151.0,2.6,20.0,358.0,431.87,344.53
2016,10,13,15,15,404.0,142.0,2.6,19.5,312.0,374.07,299.23
2016,10,13,15,30,353.0,133.0,2.6,19.0,266.0,319.94,255.88
2016,10,13,15,45,332.5,117.0,2.6,19.0,229.0,275.8,219.21
2016,10,13,16,0,312.0,101.0,2.6,19.0,192.0,233.1,182.84
2016,10,13,16,15,282.5,84.5,2.6,18.5,155.0,188.56,144.7
2016,10,13,16,30,253.0,68.0,2.6,18.0,118.0,146.85,108.4
2016,10,13,16,45,200.0,51.0,2.6,18.0,83.5,102.53,70.7
2016,10,13,17,0,147.0,34.0,2.6,18.0,49.0,64.19,37.48
2016,10,13,17,15,73.5,17.0,2.55,17.5,24.5,25.35,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,10.0,7.45,16.0,10.0,9.64,0.65
2016,10,14,7,0,0.0,17.0,7.5,16.0,17.0,16.4,7.71
2016,10,14,7,15,0.0,26.5,7.4,16.0,26.5,25.57,15.74
2016,10,14,7,30,0.0,36.0,7.3,16.0,36.0,34.76,23.73
2016,10,14,7,45,0.0,46.0,7.25,16.5,46.0,44.43,31.99
2016,10,14,8,0,0.0,56.0,7.2,17.0,56.0,54.11,40.13
2016,10,14,8,15,0.0,65.5,7.1,17.0,65.5,63.31,47.83
2016,10,14,8,30,0.0,75.0,7.0,17.0,75.0,72.53,55.46
2016,10,14,8,45,0.0,70.0,6.9,17.5,70.0,67.67,51.16
2016,10,14,9,0,0.0,65.0,6.8,18.0,65.0,62.83,46.89
2016,10,14,9,15,0.0,56.0,6.7,18.0,56.0,54.12,39.53
2016,10,14,9,30,0.0,47.0,6.6,18.0,47.0,45.42,32.21
2016,10,14,9,45,0.0,54.0,6.5,18.0,54.0,52.2,37.75
2016,10,14,10,0,0.0,61.0,6.4,18.0,61.0,58.99,43.27
2016,10,14,10,15,0.0,77.5,6.25,18.0,77.5,74.98,56.35
2016,10,14,10,30,0.0,94.0,6.1,18.0,94.0,91.0,69.38
2016,10,14,10,45,0.0,93.0,5.95,18.5,93.0,90.02,68.35
2016,10,14,11,0,0.0,92.0,5.8,19.0,92.0,89.06,67.36
2016,10,14,11,15,3.5,149.0,5.6,19.0,151.5,148.7,115.66
2016,10,14,11,30,7.0,206.0,5.4,19.0,211.0,209.57,164.27
2016,10,14,11,45,3.5,161.5,5.2,19.0,164.0,161.31,125.52
2016,10,14,12,0,0.0,117.0,5.0,19.0,117.0,113.76,87.17
2016,10,14,12,15,5.5,171.0,4.8,19.0,175.0,172.62,134.71
2016,10,14,12,30,11.0,225.0,4.6,19.0,233.0,232.51,182.36
2016,10,14,12,45,5.5,167.5,4.4,19.0,171.5,169.03,131.75
2016,10,14,13,0,0.0,110.0,4.2,19.0,110.0,106.82,81.69
2016,10,14,13,15,6.5,163.0,3.95,19.0,167.0,165.2,129.09
2016,10,14,13,30,13.0,216.0,3.7,19.0,224.0,224.6,176.59
2016,10,14,13,45,6.5,142.0,3.5,19.0,146.0,143.82,112.06
2016,10,14,14,0,0.0,68.0,3.3,19.0,68.0,65.76,48.66
2016,10,14,14,15,0.0,94.5,3.1,18.5,94.5,91.55,70.11
2016,10,14,14,30,0.0,121.0,2.9,18.0,121.0,118.13,92.17
2016,10,14,14,45,0.0,111.0,2.7,18.0,111.0,108.22,84.23
2016,10,14,15,0,0.0,101.0,2.5,18.0,101.0,98.33,76.31
2016,10,14,15,15,0.0,84.0,2.3,18.0,84.0,81.46,62.55
2016,10,14,15,30,0.0,67.0,2.1,18.0,67.0,64.76,48.8
2016,10,14,15,45,0.0,57.5,1.95,18.0,57.5,55.56,41.19
2016,10,14,16,0,0.0,48.0,1.8,18.0,48.0,46.36,33.47
2016,10,14,16,15,0.0,38.5,1.65,17.5,38.5,37.17,25.7
2016,10,14,16,30,0.0,29.0,1.5,17.0,29.0,27.99,17.82
2016,10,14,16,45,0.0,20.0,1.4,17.0,20.0,19.29,10.24
2016,10,14,17,0,0.0,11.0,1.3,17.0,11.0,10.6,2.31
2016,10,14,17,15,0.0,5.5,1.15,16.5,5.5,5.3,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,40.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,10,15,6,30,80.0,12.0,3.3,14.0,14.0,18.46,0.0
2016,10,15,6,45,221.0,24.5,3.6,14.5,48.0,60.14,24.51
2016,10,15,7,0,362.0,37.0,3.9,15.0,82.0,115.71,74.24
2016,10,15,7,15,448.0,45.5,4.15,15.5,127.0,167.65,119.0
2016,10,15,7,30,534.0,54.0,4.4,16.0,172.0,228.67,172.31
2016,10,15,7,45,587.0,60.0,4.7,16.5,218.5,283.67,221.73
2016,10,15,8,0,640.0,66.0,5.0,17.0,265.0,343.22,274.23
2016,10,15,8,15,334.0,108.0,5.35,17.0,213.0,277.05,224.88
2016,10,15,8,30,28.0,150.0,5.7,17.0,161.0,167.71,134.61
2016,10,15,8,45,65.5,176.0,6.1,17.5,206.0,217.28,175.49
2016,10,15,9,0,103.0,202.0,6.5,18.0,251.0,270.12,218.53
2016,10,15,9,15,199.5,213.0,6.8,18.0,317.0,353.14,287.09
2016,10,15,9,30,296.0,224.0,7.1,18.0,383.0,444.18,361.36
2016,10,15,9,45,561.5,157.0,7.45,18.5,481.0,580.54,474.07
2016,10,15,10,0,827.0,90.0,7.8,19.0,579.0,719.19,584.19
2016,10,15,10,15,836.5,91.5,7.95,19.0,604.0,750.67,607.41
2016,10,15,10,30,846.0,93.0,8.1,19.0,629.0,775.26,625.67
2016,10,15,10,45,678.5,161.5,8.3,19.5,599.5,739.33,596.64
2016,10,15,11,0,511.0,230.0,8.5,20.0,570.0,682.99,548.18
2016,10,15,11,15,286.5,266.0,8.6,20.0,457.5,531.98,426.18
2016,10,15,11,30,62.0,302.0,8.7,20.0,345.0,366.5,289.79
2016,10,15,11,45,39.5,274.5,8.8,20.0,302.0,317.43,250.69
2016,10,15,12,0,17.0,247.0,8.9,20.0,259.0,260.53,204.98
2016,10,15,12,15,9.5,213.5,8.95,20.0,220.5,219.45,172.16
2016,10,15,12,30,2.0,180.0,9.0,20.0,182.0,178.83,139.5
2016,10,15,12,45,31.0,233.5,9.05,20.0,254.5,265.29,209.75
2016,10,15,13,0,60.0,287.0,9.1,20.0,327.0,346.85,275.26
2016,10,15,13,15,67.5,281.5,9.05,19.5,325.0,345.93,275.48
2016,10,15,13,30,75.0,276.0,9.0,19.0,323.0,344.53,275.43
2016,10,15,13,45,97.0,267.5,8.95,19.0,325.0,350.11,280.9
2016,10,15,14,0,119.0,259.0,8.9,19.0,327.0,361.31,290.73
2016,10,15,14,15,61.5,213.0,8.85,19.0,248.0,261.07,209.44
2016,10,15,14,30,4.0,167.0,8.8,19.0,169.0,167.75,132.7
2016,10,15,14,45,2.5,156.0,8.8,19.0,157.5,155.73,123.2
2016,10,15,15,0,1.0,145.0,8.8,19.0,146.0,143.87,113.75
2016,10,15,15,15,0.5,105.0,8.7,18.5,105.5,102.93,80.38
2016,10,15,15,30,0.0,65.0,8.6,18.0,65.0,62.82,47.21
2016,10,15,15,45,0.0,55.0,8.5,18.0,55.0,53.14,39.14
2016,10,15,16,0,0.0,45.0,8.4,18.0,45.0,43.46,30.98
2016,10,15,16,15,0.0,36.0,8.25,17.5,36.0,34.75,23.6
2016,10,15,16,30,0.0,27.0,8.1,17.0,27.0,26.05,16.12
2016,10,15,16,45,0.0,18.5,8.0,17.0,18.5,17.84,8.95
2016,10,15,17,0,0.0,10.0,7.9,17.0,10.0,9.64,1.35
2016,10,15,17,15,0.0,5.0,7.8,17.0,5.0,4.91,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.05,15.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.2,15.0,13.0,12.78,0.0
2016,10,16,6,45,178.5,24.5,4.35,15.5,46.0,53.14,19.31
2016,10,16,7,0,357.0,36.0,4.5,16.0,79.0,113.13,71.73
2016,10,16,7,15,443.0,44.0,4.45,16.0,123.0,164.04,115.76
2016,10,16,7,30,529.0,52.0,4.4,16.0,167.0,224.02,168.36
2016,10,16,7,45,578.0,58.5,4.35,16.5,212.5,277.67,216.55
2016,10,16,8,0,627.0,65.0,4.3,17.0,258.0,335.48,267.28
2016,10,16,8,15,390.5,114.0,4.3,17.0,240.5,308.91,249.81
2016,10,16,8,30,154.0,163.0,4.3,17.0,223.0,250.8,203.11
2016,10,16,8,45,77.0,113.5,4.35,17.5,143.5,161.09,129.45
2016,10,16,9,0,0.0,64.0,4.4,18.0,64.0,61.86,46.06
2016,10,16,9,15,0.0,63.0,4.45,18.0,63.0,60.9,45.19
2016,10,16,9,30,0.0,62.0,4.5,18.0,62.0,59.94,44.28
2016,10,16,9,45,0.0,60.5,4.55,18.0,60.5,58.49,42.98
2016,10,16,10,0,0.0,59.0,4.6,18.0,59.0,57.05,41.7
2016,10,16,10,15,0.0,64.5,4.6,18.0,64.5,62.38,46.02
2016,10,16,10,30,0.0,70.0,4.6,18.0,70.0,67.72,50.33
2016,10,16,10,45,0.0,57.0,4.7,18.5,57.0,55.13,39.84
2016,10,16,11,0,0.0,44.0,4.8,19.0,44.0,42.55,29.4
2016,10,16,11,15,0.0,94.5,4.85,19.0,94.5,91.49,69.34
2016,10,16,11,30,0.0,145.0,4.9,19.0,145.0,141.77,109.88
2016,10,16,11,45,0.0,156.0,4.95,19.0,156.5,152.84,118.69
2016,10,16,12,0,0.0,167.0,5.0,19.0,168.0,163.96,127.59
2016,10,16,12,15,98.5,242.5,5.15,19.0,309.5,340.9,271.21
2016,10,16,12,30,197.0,318.0,5.3,19.0,451.0,505.75,400.58
2016,10,16,12,45,98.5,192.5,5.5,19.0,259.0,284.69,227.2
2016,10,16,13,0,0.0,67.0,5.7,19.0,67.0,64.82,47.59
2016,10,16,13,15,39.5,171.0,5.95,19.0,195.5,204.57,162.42
2016,10,16,13,30,79.0,275.0,6.2,19.0,324.0,346.53,276.1
2016,10,16,13,45,42.5,230.0,6.45,19.0,256.5,268.39,213.47
2016,10,16,14,0,6.0,185.0,6.7,19.0,189.0,187.45,147.94
2016,10,16,14,15,185.5,191.0,6.8,19.0,286.0,328.11,266.18
2016,10,16,14,30,365.0,197.0,6.9,19.0,383.0,450.44,366.4
2016,10,16,14,45,394.0,174.0,7.0,19.0,360.5,434.74,354.06
2016,10,16,15,0,423.0,151.0,7.1,19.0,338.0,409.21,333.69
2016,10,16,15,15,320.0,147.5,7.0,18.5,280.0,326.9,266.2
2016,10,16,15,30,217.0,144.0,6.9,18.0,222.0,259.4,210.22
2016,10,16,15,45,200.0,125.5,6.85,18.0,190.0,221.43,177.97
2016,10,16,16,0,183.0,107.0,6.8,18.0,158.0,184.86,146.39
2016,10,16,16,15,161.5,87.0,6.7,17.5,125.5,146.75,113.46
2016,10,16,16,30,140.0,67.0,6.6,17.0,93.0,110.78,82.13
2016,10,16,16,45,99.5,48.5,6.5,17.0,64.0,74.8,51.47
2016,10,16,17,0,59.0,30.0,6.4,17.0,35.0,41.2,20.94
2016,10,16,17,15,29.5,15.0,6.4,16.5,17.5,17.57,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.9,14.0,11.0,11.52,0.0
2016,10,17,6,45,148.5,26.0,1.9,14.5,43.0,50.15,15.99
2016,10,17,7,0,276.0,42.0,1.9,15.0,75.0,102.75,66.34
2016,10,17,7,15,370.0,53.0,1.9,15.0,119.0,153.54,109.32
2016,10,17,7,30,464.0,64.0,1.9,15.0,163.0,215.74,162.57
2016,10,17,7,45,531.5,70.0,1.95,15.5,210.5,272.16,211.82
2016,10,17,8,0,599.0,76.0,2.0,16.0,258.0,334.61,265.28
2016,10,17,8,15,639.0,81.0,1.95,16.0,303.5,388.98,311.75
2016,10,17,8,30,679.0,86.0,1.9,16.0,349.0,445.76,358.82
2016,10,17,8,45,714.0,88.0,1.9,16.5,392.5,498.51,400.9
2016,10,17,9,0,749.0,90.0,1.9,17.0,436.0,550.89,441.45
2016,10,17,9,15,768.5,92.5,1.9,17.0,473.5,596.2,476.29
2016,10,17,9,30,788.0,95.0,1.9,17.0,511.0,640.64,509.68
2016,10,17,9,45,805.0,96.0,1.9,17.5,543.5,680.51,537.52
2016,10,17,10,0,822.0,97.0,1.9,18.0,576.0,718.75,562.8
2016,10,17,10,15,831.5,98.5,1.95,18.0,601.0,749.95,584.22
2016,10,17,10,30,841.0,100.0,2.0,18.0,626.0,778.64,603.84
2016,10,17,10,45,851.0,99.5,2.05,18.5,645.0,802.8,619.12
2016,10,17,11,0,861.0,99.0,2.1,19.0,664.0,819.3,629.07
2016,10,17,11,15,864.0,99.5,2.15,19.0,674.0,832.76,638.25
2016,10,17,11,30,867.0,100.0,2.2,19.0,684.0,842.95,645.31
2016,10,17,11,45,869.5,99.5,2.3,19.0,686.5,848.27,649.58
2016,10,17,12,0,872.0,99.0,2.4,19.0,689.0,850.22,651.68
2016,10,17,12,15,870.0,98.5,2.45,19.0,683.5,844.97,648.54
2016,10,17,12,30,868.0,98.0,2.5,19.0,678.0,836.36,643.24
2016,10,17,12,45,867.5,95.5,2.65,19.0,665.5,823.45,635.75
2016,10,17,13,0,867.0,93.0,2.8,19.0,653.0,807.24,625.96
2016,10,17,13,15,860.0,92.0,2.85,19.0,632.0,784.34,610.78
2016,10,17,13,30,853.0,91.0,2.9,19.0,611.0,762.79,596.6
2016,10,17,13,45,843.5,88.5,3.0,19.0,583.5,730.56,574.87
2016,10,17,14,0,834.0,86.0,3.1,19.0,556.0,695.92,551.2
2016,10,17,14,15,819.0,84.0,3.15,19.0,522.0,655.9,522.99
2016,10,17,14,30,804.0,82.0,3.2,19.0,488.0,614.27,491.55
2016,10,17,14,45,783.0,79.5,3.3,19.0,448.5,567.12,455.26
2016,10,17,15,0,762.0,77.0,3.4,19.0,409.0,519.38,417.5
2016,10,17,15,15,732.5,73.5,3.4,18.5,365.0,465.89,374.67
2016,10,17,15,30,703.0,70.0,3.4,18.0,321.0,413.23,331.11
2016,10,17,15,45,659.5,65.5,3.45,18.0,274.0,355.85,281.97
2016,10,17,16,0,616.0,61.0,3.5,18.0,227.0,300.42,233.23
2016,10,17,16,15,550.0,54.0,3.4,17.5,180.5,238.59,179.19
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,183.0,130.09
2016,10,17,16,45,375.0,37.5,3.25,16.5,91.5,122.69,79.41
2016,10,17,17,0,266.0,28.0,3.2,16.0,49.0,73.28,33.56
2016,10,17,17,15,133.0,14.0,3.15,15.5,24.5,26.09,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.0,3.05,13.5,38.0,45.44,10.07
2016,10,18,7,0,352.0,36.0,3.1,14.0,76.0,110.95,69.83
2016,10,18,7,15,444.5,44.5,3.3,14.0,121.0,163.34,115.27
2016,10,18,7,30,537.0,53.0,3.5,14.0,166.0,225.48,169.74
2016,10,18,7,45,603.0,57.5,3.7,14.5,214.5,283.16,221.36
2016,10,18,8,0,669.0,62.0,3.9,15.0,263.0,346.63,277.13
2016,10,18,8,15,706.5,66.0,4.0,15.5,309.5,400.95,324.56
2016,10,18,8,30,744.0,70.0,4.1,16.0,356.0,458.26,373.0
2016,10,18,8,45,774.0,72.0,4.2,16.5,399.5,510.88,416.43
2016,10,18,9,0,804.0,74.0,4.3,17.0,443.0,564.02,459.11
2016,10,18,9,15,822.5,76.0,4.3,17.0,481.0,610.06,495.77
2016,10,18,9,30,841.0,78.0,4.3,17.0,519.0,655.02,530.8
2016,10,18,9,45,857.0,79.0,4.3,17.5,551.5,692.16,556.78
2016,10,18,10,0,873.0,80.0,4.3,18.0,584.0,730.79,583.32
2016,10,18,10,15,882.0,81.0,4.2,18.0,610.0,762.04,604.88
2016,10,18,10,30,891.0,82.0,4.1,18.0,636.0,790.62,624.4
2016,10,18,10,45,897.5,82.5,4.05,18.5,654.0,813.77,638.91
2016,10,18,11,0,904.0,83.0,4.0,19.0,672.0,833.82,651.15
2016,10,18,11,15,907.5,83.5,3.9,19.0,682.5,848.13,660.33
2016,10,18,11,30,911.0,84.0,3.8,19.0,693.0,859.04,667.19
2016,10,18,11,45,914.0,83.0,3.75,19.5,696.0,864.34,669.17
2016,10,18,12,0,917.0,82.0,3.7,20.0,699.0,866.1,668.82
2016,10,18,12,15,915.5,82.0,3.75,20.0,693.5,861.65,666.06
2016,10,18,12,30,914.0,82.0,3.8,20.0,688.0,853.65,660.97
2016,10,18,12,45,909.5,81.5,3.85,20.0,674.5,839.15,651.4
2016,10,18,13,0,905.0,81.0,3.9,20.0,661.0,821.31,639.57
2016,10,18,13,15,898.5,80.0,3.95,20.0,640.0,798.11,623.93
2016,10,18,13,30,892.0,79.0,4.0,20.0,619.0,771.88,606.13
2016,10,18,13,45,881.0,77.5,4.1,20.0,590.5,738.93,583.52
2016,10,18,14,0,870.0,76.0,4.2,20.0,562.0,703.54,558.94
2016,10,18,14,15,855.5,74.5,4.3,20.0,527.5,663.58,530.65
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,621.9,499.44
2016,10,18,14,45,816.5,71.5,4.5,20.0,452.0,575.55,463.26
2016,10,18,15,0,792.0,70.0,4.6,20.0,411.0,525.73,423.47
2016,10,18,15,15,763.0,67.0,4.65,19.5,366.5,471.89,380.04
2016,10,18,15,30,734.0,64.0,4.7,19.0,322.0,418.77,335.73
2016,10,18,15,45,688.0,60.0,4.8,19.0,274.5,358.55,283.9
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,302.42,234.15
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.5,240.76,180.2
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,185.25,130.97
2016,10,18,16,45,398.5,34.5,4.9,16.5,89.5,123.19,78.52
2016,10,18,17,0,286.0,25.0,4.9,16.0,47.0,71.89,28.96
2016,10,18,17,15,143.0,12.5,5.0,15.5,23.5,25.13,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
