Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,31.0,12.5,7.25,11.0,14.5,16.84,0.0
2016,11,28,7,30,62.0,25.0,7.5,11.0,29.0,42.55,12.07
2016,11,28,7,45,121.5,41.0,7.75,11.5,57.0,80.73,55.48
2016,11,28,8,0,181.0,57.0,8.0,12.0,85.0,121.59,91.48
2016,11,28,8,15,216.5,73.0,8.05,12.0,116.0,159.72,125.78
2016,11,28,8,30,252.0,89.0,8.1,12.0,147.0,200.8,162.63
2016,11,28,8,45,278.0,102.5,8.15,12.0,177.5,237.52,195.73
2016,11,28,9,0,304.0,116.0,8.2,12.0,208.0,275.88,229.8
2016,11,28,9,15,334.5,123.0,8.15,12.0,236.0,310.37,260.29
2016,11,28,9,30,365.0,130.0,8.1,12.0,264.0,353.11,297.2
2016,11,28,9,45,463.0,123.5,8.1,12.5,308.0,414.52,349.53
2016,11,28,10,0,561.0,117.0,8.1,13.0,352.0,483.45,407.36
2016,11,28,10,15,572.5,122.5,8.0,13.0,374.0,511.95,431.07
2016,11,28,10,30,584.0,128.0,7.9,13.0,396.0,539.04,453.37
2016,11,28,10,45,643.0,116.5,7.8,13.5,422.0,578.06,485.18
2016,11,28,11,0,702.0,105.0,7.7,14.0,448.0,616.27,515.92
2016,11,28,11,15,677.0,115.0,7.55,14.0,452.0,618.85,517.15
2016,11,28,11,30,652.0,125.0,7.4,14.0,456.0,618.28,515.86
2016,11,28,11,45,689.0,126.0,7.3,14.0,477.5,649.22,540.69
2016,11,28,12,0,726.0,127.0,7.2,14.0,499.0,677.79,563.35
2016,11,28,12,15,609.0,149.0,7.05,14.0,459.5,616.23,512.11
2016,11,28,12,30,492.0,171.0,6.9,14.0,420.0,551.0,457.82
2016,11,28,12,45,591.5,150.0,6.75,14.5,442.0,592.08,491.52
2016,11,28,13,0,691.0,129.0,6.6,15.0,464.0,632.44,523.63
2016,11,28,13,15,678.0,126.5,6.5,15.0,445.0,608.96,504.46
2016,11,28,13,30,665.0,124.0,6.4,15.0,426.0,583.51,483.74
2016,11,28,13,45,657.5,118.0,6.3,15.0,402.0,555.97,461.27
2016,11,28,14,0,650.0,112.0,6.2,15.0,378.0,526.59,436.98
2016,11,28,14,15,623.5,108.0,6.1,14.5,347.0,486.86,404.52
2016,11,28,14,30,597.0,104.0,6.0,14.0,316.0,446.81,371.16
2016,11,28,14,45,576.0,95.0,5.9,14.0,282.0,404.29,334.5
2016,11,28,15,0,555.0,86.0,5.8,14.0,248.0,361.75,297.02
2016,11,28,15,15,502.5,79.0,5.55,13.5,209.0,308.28,250.28
2016,11,28,15,30,450.0,72.0,5.3,13.0,170.0,257.44,205.08
2016,11,28,15,45,394.0,60.5,5.05,13.0,132.5,205.54,158.38
2016,11,28,16,0,338.0,49.0,4.8,13.0,95.0,158.32,115.59
2016,11,28,16,15,222.0,35.5,4.65,12.5,61.5,100.06,64.26
2016,11,28,16,30,106.0,22.0,4.5,12.0,28.0,47.3,0.0
2016,11,28,16,45,53.0,11.0,4.4,11.5,14.0,17.88,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,4.7,7.5,21.5,37.32,0.0
2016,11,29,7,30,380.0,20.0,4.7,8.0,43.0,99.94,24.27
2016,11,29,7,45,486.5,27.0,4.7,9.0,82.5,156.4,104.26
2016,11,29,8,0,593.0,34.0,4.7,10.0,122.0,219.43,162.11
2016,11,29,8,15,653.0,38.5,4.7,10.0,163.5,273.25,212.77
2016,11,29,8,30,713.0,43.0,4.7,10.0,205.0,331.26,266.48
2016,11,29,8,45,750.0,46.0,4.75,10.5,245.0,381.43,312.61
2016,11,29,9,0,787.0,49.0,4.8,11.0,285.0,432.86,358.5
2016,11,29,9,15,812.0,51.0,4.6,11.0,321.0,475.09,395.97
2016,11,29,9,30,837.0,53.0,4.4,11.0,357.0,519.45,433.91
2016,11,29,9,45,853.5,55.0,4.25,11.5,387.5,558.2,465.47
2016,11,29,10,0,870.0,57.0,4.1,12.0,418.0,595.38,494.74
2016,11,29,10,15,881.5,58.5,3.9,12.0,442.5,626.98,519.81
2016,11,29,10,30,893.0,60.0,3.7,12.0,467.0,656.24,542.47
2016,11,29,10,45,899.0,61.0,3.55,12.5,484.5,678.68,557.48
2016,11,29,11,0,905.0,62.0,3.4,13.0,502.0,698.21,570.11
2016,11,29,11,15,909.0,62.5,3.3,13.0,513.0,712.71,580.14
2016,11,29,11,30,913.0,63.0,3.2,13.0,524.0,724.03,587.82
2016,11,29,11,45,912.0,64.0,3.1,13.5,526.5,729.11,589.82
2016,11,29,12,0,911.0,65.0,3.0,14.0,529.0,730.85,589.45
2016,11,29,12,15,909.0,65.0,3.0,14.0,525.0,727.36,586.91
2016,11,29,12,30,907.0,65.0,3.0,14.0,521.0,720.57,582.07
2016,11,29,12,45,891.0,68.0,3.05,14.5,507.0,704.29,569.42
2016,11,29,13,0,875.0,71.0,3.1,15.0,493.0,685.16,554.76
2016,11,29,13,15,866.0,70.0,3.15,15.0,474.5,663.41,539.18
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,642.84,523.52
2016,11,29,13,45,843.0,67.5,3.25,15.0,430.0,612.04,499.52
2016,11,29,14,0,829.0,66.0,3.3,15.0,404.0,579.16,473.46
2016,11,29,14,15,809.0,64.0,3.3,14.5,372.5,540.46,442.91
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,500.54,410.52
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,454.58,371.62
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,408.58,331.65
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,355.32,285.17
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,304.03,239.16
2016,11,29,15,45,577.0,42.0,2.9,13.0,146.5,244.64,185.83
2016,11,29,16,0,508.0,36.0,2.8,13.0,105.0,192.64,138.26
2016,11,29,16,15,386.5,27.0,2.7,12.5,68.0,129.37,80.85
2016,11,29,16,30,265.0,18.0,2.6,12.0,31.0,72.28,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,15.5,26.52,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.5,1.8,10.0,17.5,25.54,0.0
2016,11,30,7,30,200.0,23.0,1.7,10.0,35.0,68.35,9.48
2016,11,30,7,45,307.5,33.5,1.6,10.5,70.0,120.64,80.09
2016,11,30,8,0,415.0,44.0,1.5,11.0,105.0,178.71,131.58
2016,11,30,8,15,485.0,51.5,1.6,11.0,144.0,230.8,178.33
2016,11,30,8,30,555.0,59.0,1.7,11.0,183.0,288.39,229.44
2016,11,30,8,45,604.5,63.0,1.85,11.5,222.0,338.36,273.65
2016,11,30,9,0,654.0,67.0,2.0,12.0,261.0,390.94,319.0
2016,11,30,9,15,686.0,70.5,2.15,12.0,296.5,436.31,358.23
2016,11,30,9,30,718.0,74.0,2.3,12.0,332.0,482.1,396.97
2016,11,30,9,45,495.0,120.0,2.45,12.0,305.5,426.67,352.65
2016,11,30,10,0,272.0,166.0,2.6,12.0,279.0,351.98,290.96
2016,11,30,10,15,243.0,180.5,2.75,12.0,285.5,357.28,295.32
2016,11,30,10,30,214.0,195.0,2.9,12.0,292.0,352.9,291.42
2016,11,30,10,45,135.5,199.5,3.05,12.5,262.0,309.23,254.14
2016,11,30,11,0,57.0,204.0,3.2,13.0,232.0,254.68,207.67
2016,11,30,11,15,28.5,143.0,3.4,13.0,157.0,166.69,135.14
2016,11,30,11,30,0.0,82.0,3.6,13.0,82.0,79.31,61.55
2016,11,30,11,45,0.0,90.0,3.85,13.0,90.0,87.2,68.23
2016,11,30,12,0,0.0,98.0,4.1,13.0,98.0,95.25,74.98
2016,11,30,12,15,6.0,139.0,4.35,13.0,142.0,141.6,113.89
2016,11,30,12,30,12.0,180.0,4.6,13.0,186.0,189.31,153.58
2016,11,30,12,45,8.5,172.5,4.9,13.0,176.5,178.91,144.96
2016,11,30,13,0,5.0,165.0,5.2,13.0,167.0,168.64,136.52
2016,11,30,13,15,90.0,180.5,5.2,13.0,221.0,249.25,205.66
2016,11,30,13,30,175.0,196.0,5.2,13.0,275.0,328.15,271.98
2016,11,30,13,45,167.5,187.0,5.25,13.0,259.0,309.6,256.58
2016,11,30,14,0,160.0,178.0,5.3,13.0,243.0,291.0,241.23
2016,11,30,14,15,80.0,94.5,5.2,13.0,127.0,146.28,119.99
2016,11,30,14,30,0.0,11.0,5.1,13.0,11.0,10.61,3.47
2016,11,30,14,45,0.0,9.5,5.05,13.0,9.5,9.16,2.24
2016,11,30,15,0,0.0,8.0,5.0,13.0,8.0,7.71,0.98
2016,11,30,15,15,271.5,34.0,4.85,12.5,92.5,160.08,129.74
2016,11,30,15,30,543.0,60.0,4.7,12.0,177.0,280.27,223.41
2016,11,30,15,45,458.0,53.0,4.6,12.0,136.5,219.13,168.63
2016,11,30,16,0,373.0,46.0,4.5,12.0,96.0,164.83,120.17
2016,11,30,16,15,254.5,33.5,4.4,11.5,62.0,105.37,67.01
2016,11,30,16,30,136.0,21.0,4.3,11.0,28.0,51.59,0.0
2016,11,30,16,45,68.0,10.5,4.2,11.0,14.0,19.41,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,3.95,8.0,18.5,31.27,0.0
2016,12,1,7,30,313.0,19.0,3.9,8.0,37.0,83.66,3.35
2016,12,1,7,45,432.0,27.0,3.9,8.5,75.5,140.79,91.74
2016,12,1,8,0,551.0,35.0,3.9,9.0,114.0,205.24,150.91
2016,12,1,8,15,616.5,40.5,4.15,9.5,155.5,259.79,201.56
2016,12,1,8,30,682.0,46.0,4.4,10.0,197.0,319.12,255.79
2016,12,1,8,45,725.0,49.0,4.7,10.5,237.5,370.42,303.0
2016,12,1,9,0,768.0,52.0,5.0,11.0,278.0,423.52,350.63
2016,12,1,9,15,796.0,55.0,5.05,11.0,314.5,470.46,392.49
2016,12,1,9,30,824.0,58.0,5.1,11.0,351.0,517.26,433.21
2016,12,1,9,45,836.5,61.5,5.15,11.5,381.5,555.3,465.05
2016,12,1,10,0,849.0,65.0,5.2,12.0,412.0,591.57,494.62
2016,12,1,10,15,862.5,66.5,5.2,12.0,437.5,620.46,518.65
2016,12,1,10,30,876.0,68.0,5.2,12.0,463.0,650.63,543.16
2016,12,1,10,45,884.5,69.0,5.25,12.5,481.0,674.49,561.06
2016,12,1,11,0,893.0,70.0,5.3,13.0,499.0,695.6,576.07
2016,12,1,11,15,898.0,70.5,5.3,13.0,510.0,710.77,587.36
2016,12,1,11,30,903.0,71.0,5.3,13.0,521.0,722.84,596.34
2016,12,1,11,45,904.5,71.0,5.3,13.5,524.5,728.62,599.44
2016,12,1,12,0,906.0,71.0,5.3,14.0,528.0,731.12,600.15
2016,12,1,12,15,904.0,70.5,5.2,14.0,524.0,727.25,596.81
2016,12,1,12,30,902.0,70.0,5.1,14.0,520.0,720.09,591.09
2016,12,1,12,45,896.5,69.5,5.05,14.5,508.0,707.26,580.25
2016,12,1,13,0,891.0,69.0,5.0,15.0,496.0,691.35,567.19
2016,12,1,13,15,881.5,68.0,4.95,15.0,477.0,669.22,550.48
2016,12,1,13,30,872.0,67.0,4.9,15.0,458.0,644.39,530.88
2016,12,1,13,45,856.0,66.0,4.85,15.0,431.5,616.65,508.26
2016,12,1,14,0,840.0,65.0,4.8,15.0,405.0,583.04,480.76
2016,12,1,14,15,819.0,63.0,4.75,14.5,373.0,543.67,449.02
2016,12,1,14,30,798.0,61.0,4.7,14.0,341.0,503.11,415.5
2016,12,1,14,45,768.0,58.5,4.7,14.0,304.0,456.61,375.61
2016,12,1,15,0,738.0,56.0,4.7,14.0,267.0,410.19,334.76
2016,12,1,15,15,694.0,51.5,4.55,13.5,227.0,356.16,287.15
2016,12,1,15,30,650.0,47.0,4.4,13.0,187.0,304.14,240.09
2016,12,1,15,45,579.5,41.5,4.25,12.5,145.5,244.78,186.71
2016,12,1,16,0,509.0,36.0,4.1,12.0,104.0,192.94,139.15
2016,12,1,16,15,385.5,27.0,4.15,11.5,67.5,129.27,80.69
2016,12,1,16,30,262.0,18.0,4.2,11.0,31.0,71.71,0.0
2016,12,1,16,45,131.0,9.0,4.3,11.0,15.5,26.39,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,5.6,7.5,18.0,31.82,0.0
2016,12,2,7,30,333.0,18.0,5.6,8.0,36.0,85.38,0.0
2016,12,2,7,45,445.0,26.0,5.7,8.5,74.0,141.78,91.05
2016,12,2,8,0,557.0,34.0,5.8,9.0,112.0,204.52,150.09
2016,12,2,8,15,622.0,39.0,5.95,9.5,153.5,258.45,200.67
2016,12,2,8,30,687.0,44.0,6.1,10.0,195.0,317.09,254.81
2016,12,2,8,45,726.5,48.0,6.25,10.5,234.5,368.12,302.16
2016,12,2,9,0,766.0,52.0,6.4,11.0,274.0,420.7,349.66
2016,12,2,9,15,793.5,54.5,6.45,11.5,310.5,466.7,390.52
2016,12,2,9,30,821.0,57.0,6.5,12.0,347.0,512.52,430.09
2016,12,2,9,45,835.0,60.0,6.55,12.5,377.5,550.75,462.42
2016,12,2,10,0,849.0,63.0,6.6,13.0,408.0,587.3,492.57
2016,12,2,10,15,861.5,64.5,6.5,13.0,433.0,615.58,516.2
2016,12,2,10,30,874.0,66.0,6.4,13.0,458.0,645.11,540.25
2016,12,2,10,45,882.0,67.0,6.3,13.5,476.0,668.65,557.73
2016,12,2,11,0,890.0,68.0,6.2,14.0,494.0,689.42,572.17
2016,12,2,11,15,894.5,68.5,6.1,14.0,505.0,704.28,583.01
2016,12,2,11,30,899.0,69.0,6.0,14.0,516.0,716.02,591.5
2016,12,2,11,45,901.0,69.0,5.9,14.5,519.5,722.23,594.62
2016,12,2,12,0,903.0,69.0,5.8,15.0,523.0,725.16,595.32
2016,12,2,12,15,901.0,69.0,5.75,15.0,518.5,721.97,592.73
2016,12,2,12,30,899.0,69.0,5.7,15.0,514.0,715.51,587.77
2016,12,2,12,45,892.0,68.5,5.7,15.0,502.0,701.77,577.47
2016,12,2,13,0,885.0,68.0,5.7,15.0,490.0,685.01,564.91
2016,12,2,13,15,875.0,67.0,5.7,15.0,471.0,662.75,548.1
2016,12,2,13,30,865.0,66.0,5.7,15.0,452.0,637.84,528.35
2016,12,2,13,45,848.0,65.5,5.7,15.0,426.0,610.34,505.82
2016,12,2,14,0,831.0,65.0,5.7,15.0,400.0,577.04,478.38
2016,12,2,14,15,810.5,63.0,5.65,15.0,368.5,538.33,446.0
2016,12,2,14,30,790.0,61.0,5.6,15.0,337.0,498.42,411.97
2016,12,2,14,45,758.5,58.0,5.55,15.0,300.0,451.0,371.08
2016,12,2,15,0,727.0,55.0,5.5,15.0,263.0,403.8,329.42
2016,12,2,15,15,682.5,51.0,5.2,14.5,223.5,350.66,282.34
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,299.58,235.99
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.0,240.66,183.06
2016,12,2,16,0,496.0,36.0,4.4,13.0,102.0,189.35,136.11
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.0,126.46,78.47
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,69.55,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,25.62,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,2.65,8.5,15.5,26.36,0.0
2016,12,3,7,30,258.0,18.0,2.6,9.0,31.0,71.56,0.0
2016,12,3,7,45,375.5,27.0,2.6,9.5,67.0,127.61,80.61
2016,12,3,8,0,493.0,36.0,2.6,10.0,103.0,189.18,137.56
2016,12,3,8,15,560.5,41.5,2.75,10.5,143.0,239.21,183.65
2016,12,3,8,30,628.0,47.0,2.9,11.0,183.0,296.5,235.29
2016,12,3,8,45,675.0,50.5,3.05,11.5,222.0,347.58,281.38
2016,12,3,9,0,722.0,54.0,3.2,12.0,261.0,400.91,328.23
2016,12,3,9,15,750.5,56.5,3.2,12.0,296.5,445.74,367.57
2016,12,3,9,30,779.0,59.0,3.2,12.0,332.0,490.57,405.89
2016,12,3,9,45,707.5,77.0,3.25,12.5,342.0,498.13,412.3
2016,12,3,10,0,636.0,95.0,3.3,13.0,352.0,497.35,411.43
2016,12,3,10,15,739.0,81.0,3.3,13.0,397.5,560.23,462.92
2016,12,3,10,30,842.0,67.0,3.3,13.0,443.0,627.7,516.76
2016,12,3,10,45,851.5,68.0,3.3,13.5,461.0,647.82,531.42
2016,12,3,11,0,861.0,69.0,3.3,14.0,479.0,669.18,546.13
2016,12,3,11,15,866.5,69.5,3.3,14.0,490.0,684.43,557.18
2016,12,3,11,30,872.0,70.0,3.3,14.0,501.0,696.7,566.07
2016,12,3,11,45,873.0,70.0,3.35,14.5,504.5,702.13,569.05
2016,12,3,12,0,874.0,70.0,3.4,15.0,508.0,704.39,569.8
2016,12,3,12,15,872.5,70.0,3.4,15.0,504.5,701.7,567.82
2016,12,3,12,30,871.0,70.0,3.4,15.0,501.0,695.84,563.62
2016,12,3,12,45,867.5,69.0,3.45,15.5,490.0,684.3,554.4
2016,12,3,13,0,864.0,68.0,3.5,16.0,479.0,669.74,543.02
2016,12,3,13,15,855.5,67.0,3.45,16.0,461.0,648.93,527.62
2016,12,3,13,30,847.0,66.0,3.4,16.0,443.0,625.48,509.28
2016,12,3,13,45,831.5,65.0,3.4,16.0,417.5,598.85,488.1
2016,12,3,14,0,816.0,64.0,3.4,16.0,392.0,566.41,462.13
2016,12,3,14,15,796.5,62.0,3.3,16.0,361.5,528.82,431.37
2016,12,3,14,30,777.0,60.0,3.2,16.0,331.0,490.01,398.97
2016,12,3,14,45,743.5,58.0,3.15,16.0,294.5,443.3,359.63
2016,12,3,15,0,710.0,56.0,3.1,16.0,258.0,396.96,319.63
2016,12,3,15,15,666.0,52.0,2.95,15.5,219.0,344.79,274.44
2016,12,3,15,30,622.0,48.0,2.8,15.0,180.0,294.64,229.82
2016,12,3,15,45,544.0,42.5,2.65,14.5,139.5,236.18,178.29
2016,12,3,16,0,466.0,37.0,2.5,14.0,99.0,182.1,130.1
2016,12,3,16,15,344.5,27.5,2.5,13.5,64.0,120.5,74.31
2016,12,3,16,30,223.0,18.0,2.5,13.0,29.0,64.66,0.0
2016,12,3,16,45,111.5,9.0,2.5,12.5,14.5,23.86,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.5,9.0,2.45,9.0,14.5,22.81,0.0
2016,12,4,7,30,209.0,18.0,2.5,9.0,29.0,61.68,0.0
2016,12,4,7,45,331.0,28.0,2.55,9.5,64.0,117.47,73.07
2016,12,4,8,0,453.0,38.0,2.6,10.0,99.0,178.92,129.85
2016,12,4,8,15,524.5,44.5,2.75,10.5,138.5,231.31,177.51
2016,12,4,8,30,596.0,51.0,2.9,11.0,178.0,289.33,229.48
2016,12,4,8,45,642.5,55.5,3.05,11.5,217.0,339.76,274.92
2016,12,4,9,0,689.0,60.0,3.2,12.0,256.0,390.72,319.81
2016,12,4,9,15,719.0,63.0,3.3,12.0,291.5,435.68,359.39
2016,12,4,9,30,749.0,66.0,3.4,12.0,327.0,480.81,398.18
2016,12,4,9,45,745.0,74.5,3.5,12.5,354.0,512.77,424.61
2016,12,4,10,0,741.0,83.0,3.6,13.0,381.0,544.48,450.02
2016,12,4,10,15,592.5,118.0,3.55,13.0,365.5,511.57,422.75
2016,12,4,10,30,444.0,153.0,3.5,13.0,350.0,466.45,385.22
2016,12,4,10,45,416.0,166.5,3.5,13.5,356.5,472.0,388.64
2016,12,4,11,0,388.0,180.0,3.5,14.0,363.0,467.01,383.51
2016,12,4,11,15,379.5,188.5,3.55,14.0,371.5,475.76,390.23
2016,12,4,11,30,371.0,197.0,3.6,14.0,380.0,483.0,395.62
2016,12,4,11,45,363.0,198.0,3.65,14.0,378.0,480.53,393.59
2016,12,4,12,0,355.0,199.0,3.7,14.0,376.0,476.7,390.52
2016,12,4,12,15,342.5,199.5,3.9,14.0,369.5,467.85,383.65
2016,12,4,12,30,330.0,200.0,4.1,14.0,363.0,457.86,375.86
2016,12,4,12,45,374.0,186.5,4.3,14.5,367.0,469.8,386.13
2016,12,4,13,0,418.0,173.0,4.5,15.0,371.0,487.83,400.79
2016,12,4,13,15,353.5,177.0,4.6,15.0,340.0,434.77,357.84
2016,12,4,13,30,289.0,181.0,4.7,15.0,309.0,391.21,322.09
2016,12,4,13,45,314.5,166.0,4.8,15.0,298.5,383.32,316.45
2016,12,4,14,0,340.0,151.0,4.9,15.0,288.0,373.2,308.61
2016,12,4,14,15,309.5,147.0,4.8,14.5,264.0,341.79,282.72
2016,12,4,14,30,279.0,143.0,4.7,14.0,240.0,311.47,257.43
2016,12,4,14,45,272.0,128.0,4.65,14.0,214.5,281.4,231.84
2016,12,4,15,0,265.0,113.0,4.6,14.0,189.0,251.19,205.62
2016,12,4,15,15,238.5,98.5,4.4,13.5,159.0,213.41,172.94
2016,12,4,15,30,212.0,84.0,4.2,13.0,129.0,177.41,141.31
2016,12,4,15,45,184.5,67.5,4.05,13.0,100.0,140.67,108.58
2016,12,4,16,0,157.0,51.0,3.9,13.0,71.0,106.18,77.63
2016,12,4,16,15,78.5,35.5,3.85,12.5,45.5,63.53,40.12
2016,12,4,16,30,0.0,20.0,3.8,12.0,20.0,20.03,0.0
2016,12,4,16,45,0.0,10.0,3.8,12.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,4.15,8.5,5.0,4.91,0.0
2016,12,5,7,30,0.0,10.0,4.1,9.0,10.0,9.64,0.0
2016,12,5,7,45,0.0,23.5,4.05,9.5,23.5,22.78,11.49
2016,12,5,8,0,0.0,37.0,4.0,10.0,37.0,36.52,24.86
2016,12,5,8,15,0.0,52.0,4.0,10.0,52.0,51.8,38.5
2016,12,5,8,30,0.0,67.0,4.0,10.0,67.0,67.03,51.97
2016,12,5,8,45,0.0,82.0,4.0,10.0,82.0,82.25,65.32
2016,12,5,9,0,0.0,97.0,4.0,10.0,97.0,97.51,78.53
2016,12,5,9,15,2.0,110.0,3.95,10.0,110.5,111.6,90.62
2016,12,5,9,30,4.0,123.0,3.9,10.0,124.0,125.91,102.76
2016,12,5,9,45,2.0,124.0,3.85,10.5,124.5,125.14,101.77
2016,12,5,10,0,0.0,125.0,3.8,11.0,125.0,124.46,100.83
2016,12,5,10,15,22.5,152.5,3.75,11.0,162.5,167.33,137.25
2016,12,5,10,30,45.0,180.0,3.7,11.0,200.0,218.75,180.32
2016,12,5,10,45,76.0,194.0,3.65,11.0,229.0,255.52,211.15
2016,12,5,11,0,107.0,208.0,3.6,11.0,258.0,293.32,242.6
2016,12,5,11,15,57.5,189.5,3.65,11.0,216.5,238.79,196.56
2016,12,5,11,30,8.0,171.0,3.7,11.0,175.0,177.09,144.18
2016,12,5,11,45,45.5,194.5,3.75,11.5,217.0,236.46,194.1
2016,12,5,12,0,83.0,218.0,3.8,12.0,259.0,290.01,238.26
2016,12,5,12,15,113.5,219.0,3.85,12.0,275.0,320.59,263.73
2016,12,5,12,30,144.0,220.0,3.9,12.0,291.0,342.59,282.26
2016,12,5,12,45,143.5,214.5,3.95,12.0,284.0,334.79,276.04
2016,12,5,13,0,143.0,209.0,4.0,12.0,277.0,326.6,269.56
2016,12,5,13,15,126.0,200.5,3.9,12.0,258.5,303.63,250.61
2016,12,5,13,30,109.0,192.0,3.8,12.0,240.0,280.94,231.85
2016,12,5,13,45,121.5,181.5,3.75,12.0,232.0,274.62,227.09
2016,12,5,14,0,134.0,171.0,3.7,12.0,224.0,267.4,221.42
2016,12,5,14,15,122.5,160.0,3.65,11.5,206.0,245.11,203.17
2016,12,5,14,30,111.0,149.0,3.6,11.0,188.0,223.3,185.11
2016,12,5,14,45,107.5,133.0,3.6,11.0,167.5,200.14,165.47
2016,12,5,15,0,104.0,117.0,3.6,11.0,147.0,177.06,145.57
2016,12,5,15,15,92.5,100.5,3.55,11.0,124.0,150.16,122.12
2016,12,5,15,30,81.0,84.0,3.5,11.0,101.0,124.09,99.13
2016,12,5,15,45,67.5,66.0,3.45,11.0,78.0,96.42,74.65
2016,12,5,16,0,54.0,48.0,3.4,11.0,55.0,69.78,50.97
2016,12,5,16,15,27.0,31.5,3.35,10.5,35.0,39.94,24.08
2016,12,5,16,30,0.0,15.0,3.3,10.0,15.0,14.48,0.0
2016,12,5,16,45,0.0,7.5,3.25,10.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,23.81,0.0
2016,12,6,7,45,156.5,32.5,5.1,7.5,52.5,81.05,49.44
2016,12,6,8,0,313.0,42.0,5.2,8.0,82.0,142.15,104.04
2016,12,6,8,15,360.0,53.5,5.25,8.5,115.5,184.37,143.26
2016,12,6,8,30,407.0,65.0,5.3,9.0,149.0,230.83,185.74
2016,12,6,8,45,438.0,74.5,5.4,9.5,182.0,271.83,223.41
2016,12,6,9,0,469.0,84.0,5.5,10.0,215.0,314.5,261.75
2016,12,6,9,15,495.5,90.0,5.4,10.0,245.5,354.61,297.57
2016,12,6,9,30,522.0,96.0,5.3,10.0,276.0,393.5,331.67
2016,12,6,9,45,550.0,101.0,5.25,10.5,305.5,432.39,364.52
2016,12,6,10,0,578.0,106.0,5.2,11.0,335.0,471.3,396.67
2016,12,6,10,15,634.5,99.5,5.15,11.0,365.5,514.75,433.17
2016,12,6,10,30,691.0,93.0,5.1,11.0,396.0,558.49,469.44
2016,12,6,10,45,779.0,82.5,5.1,11.5,438.0,616.05,515.84
2016,12,6,11,0,867.0,72.0,5.1,12.0,480.0,676.23,562.99
2016,12,6,11,15,872.0,73.0,5.05,12.0,491.0,687.89,571.22
2016,12,6,11,30,877.0,74.0,5.0,12.0,502.0,700.66,580.62
2016,12,6,11,45,873.0,76.0,5.0,12.0,505.0,709.56,587.28
2016,12,6,12,0,869.0,78.0,5.0,12.0,508.0,710.91,588.21
2016,12,6,12,15,867.0,77.5,5.0,12.0,504.5,707.57,585.66
2016,12,6,12,30,865.0,77.0,5.0,12.0,501.0,701.05,580.78
2016,12,6,12,45,860.5,76.5,5.05,12.0,490.0,689.68,572.45
2016,12,6,13,0,856.0,76.0,5.1,12.0,479.0,675.3,561.85
2016,12,6,13,15,846.5,74.5,5.2,12.0,460.5,653.55,545.1
2016,12,6,13,30,837.0,73.0,5.3,12.0,442.0,629.18,525.74
2016,12,6,13,45,822.0,71.5,5.45,12.0,417.0,598.97,501.45
2016,12,6,14,0,807.0,70.0,5.6,12.0,392.0,566.76,475.02
2016,12,6,14,15,786.5,68.0,5.6,12.0,361.5,529.13,443.25
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,490.32,409.83
2016,12,6,14,45,736.0,62.5,5.65,12.0,295.0,444.26,369.75
2016,12,6,15,0,706.0,59.0,5.7,12.0,259.0,398.32,328.8
2016,12,6,15,15,660.5,55.0,5.55,11.5,220.0,345.83,281.91
2016,12,6,15,30,615.0,51.0,5.4,11.0,181.0,297.59,237.53
2016,12,6,15,45,546.0,44.5,5.3,10.5,141.0,239.56,184.83
2016,12,6,16,0,477.0,38.0,5.2,10.0,101.0,186.85,136.25
2016,12,6,16,15,351.0,28.5,5.05,9.5,65.0,123.62,77.64
2016,12,6,16,30,225.0,19.0,4.9,9.0,29.0,66.4,0.0
2016,12,6,16,45,112.5,9.5,4.8,9.0,14.5,24.68,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,14.74,0.0
2016,12,7,7,45,49.0,30.0,2.7,6.0,36.0,46.07,26.45
2016,12,7,8,0,98.0,45.0,2.7,6.0,57.0,81.82,60.32
2016,12,7,8,15,113.5,62.0,2.7,6.0,81.5,106.2,83.14
2016,12,7,8,30,129.0,79.0,2.7,6.0,106.0,135.4,109.76
2016,12,7,8,45,139.0,95.0,2.75,6.5,129.5,162.27,133.98
2016,12,7,9,0,149.0,111.0,2.8,7.0,153.0,189.74,158.28
2016,12,7,9,15,156.0,125.5,2.9,7.0,174.5,214.5,180.14
2016,12,7,9,30,163.0,140.0,3.0,7.0,196.0,239.47,201.83
2016,12,7,9,45,180.0,152.5,3.2,7.5,219.5,267.78,225.81
2016,12,7,10,0,197.0,165.0,3.4,8.0,243.0,296.73,249.99
2016,12,7,10,15,184.5,177.0,3.4,8.0,253.5,307.5,258.69
2016,12,7,10,30,172.0,189.0,3.4,8.0,264.0,317.16,266.33
2016,12,7,10,45,86.0,164.0,3.4,8.5,201.5,227.62,190.04
2016,12,7,11,0,0.0,139.0,3.4,9.0,139.0,137.95,112.35
2016,12,7,11,15,20.5,169.0,3.55,9.0,179.0,183.73,151.48
2016,12,7,11,30,41.0,199.0,3.7,9.0,219.0,238.5,197.46
2016,12,7,11,45,47.0,203.0,3.9,9.5,226.5,247.34,204.46
2016,12,7,12,0,53.0,207.0,4.1,10.0,234.0,256.2,211.62
2016,12,7,12,15,45.0,202.0,4.3,10.0,225.0,244.8,202.11
2016,12,7,12,30,37.0,197.0,4.5,10.0,216.0,233.43,192.64
2016,12,7,12,45,18.5,139.0,4.7,10.0,148.5,150.45,123.12
2016,12,7,13,0,0.0,81.0,4.9,10.0,81.0,78.34,61.64
2016,12,7,13,15,0.0,103.0,5.05,10.0,103.0,100.65,80.76
2016,12,7,13,30,0.0,125.0,5.2,10.0,125.0,123.67,100.41
2016,12,7,13,45,10.5,138.0,5.4,10.0,142.5,144.33,118.31
2016,12,7,14,0,21.0,151.0,5.6,10.0,160.0,165.03,136.18
2016,12,7,14,15,19.0,140.0,5.7,10.0,147.0,152.13,125.31
2016,12,7,14,30,17.0,129.0,5.8,10.0,134.0,139.39,114.54
2016,12,7,14,45,13.0,115.5,5.95,10.0,119.5,123.08,100.6
2016,12,7,15,0,9.0,102.0,6.1,10.0,105.0,107.11,86.83
2016,12,7,15,15,4.5,87.5,6.1,9.5,89.0,90.17,72.24
2016,12,7,15,30,0.0,73.0,6.1,9.0,73.0,73.64,57.86
2016,12,7,15,45,0.0,56.5,6.15,9.0,56.5,56.75,42.89
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,39.79,27.75
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,24.94,13.54
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.46,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,13.0,7.15,13.0,13.0,12.54,3.03
2016,12,8,8,0,0.0,21.0,7.1,13.0,21.0,20.26,10.97
2016,12,8,8,15,0.0,30.5,6.95,13.0,30.5,29.44,19.13
2016,12,8,8,30,0.0,40.0,6.8,13.0,40.0,38.63,27.23
2016,12,8,8,45,0.0,49.5,6.7,13.5,49.5,47.82,35.2
2016,12,8,9,0,0.0,59.0,6.6,14.0,59.0,57.13,43.16
2016,12,8,9,15,0.0,67.5,6.45,14.0,67.5,65.55,50.36
2016,12,8,9,30,0.0,76.0,6.3,14.0,76.0,73.99,57.52
2016,12,8,9,45,0.0,90.5,6.15,14.0,90.5,88.68,69.89
2016,12,8,10,0,0.0,105.0,6.0,14.0,105.0,103.45,82.25
2016,12,8,10,15,24.5,141.5,5.85,14.0,152.5,162.03,131.74
2016,12,8,10,30,49.0,178.0,5.7,14.0,200.0,219.11,179.39
2016,12,8,10,45,70.5,190.5,5.55,14.5,223.0,247.85,202.94
2016,12,8,11,0,92.0,203.0,5.4,15.0,246.0,277.31,226.87
2016,12,8,11,15,46.0,126.0,5.15,15.0,147.5,160.12,129.73
2016,12,8,11,30,0.0,49.0,4.9,15.0,49.0,47.35,34.36
2016,12,8,11,45,0.0,49.5,4.7,15.0,49.5,47.83,34.8
2016,12,8,12,0,0.0,50.0,4.5,15.0,50.0,48.32,35.2
