Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,12,15,0.0,102.0,4.35,15.0,102.0,99.4,77.98
2016,12,8,12,30,0.0,154.0,4.2,15.0,154.0,153.48,122.74
2016,12,8,12,45,0.0,153.0,4.1,15.0,153.0,152.56,121.96
2016,12,8,13,0,0.0,152.0,4.0,15.0,152.0,151.72,121.34
2016,12,8,13,15,48.5,170.5,3.95,15.0,192.0,210.53,171.08
2016,12,8,13,30,97.0,189.0,3.9,15.0,232.0,262.64,214.57
2016,12,8,13,45,184.0,174.0,3.9,15.0,249.5,304.49,250.18
2016,12,8,14,0,271.0,159.0,3.9,15.0,267.0,341.39,281.07
2016,12,8,14,15,262.5,148.0,3.8,15.0,246.0,316.46,260.3
2016,12,8,14,30,254.0,137.0,3.7,15.0,225.0,291.33,239.27
2016,12,8,14,45,245.5,123.0,3.6,15.0,200.0,262.64,214.99
2016,12,8,15,0,237.0,109.0,3.5,15.0,175.0,233.98,190.3
2016,12,8,15,15,219.5,94.0,3.3,14.5,148.5,200.54,161.5
2016,12,8,15,30,202.0,79.0,3.1,14.0,122.0,168.11,133.04
2016,12,8,15,45,174.5,63.0,2.95,14.0,94.5,132.34,101.42
2016,12,8,16,0,147.0,47.0,2.8,14.0,67.0,98.76,71.55
2016,12,8,16,15,73.5,33.0,2.65,13.5,43.0,59.33,36.96
2016,12,8,16,30,0.0,19.0,2.5,13.0,19.0,18.89,0.0
2016,12,8,16,45,0.0,9.5,2.35,13.0,9.5,9.34,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.0,2.5,13.0,7.0,6.88,0.0
2016,12,9,7,30,0.0,14.0,2.6,13.0,14.0,13.76,0.0
2016,12,9,7,45,71.0,28.0,2.75,13.5,37.0,50.96,26.42
2016,12,9,8,0,142.0,42.0,2.9,14.0,60.0,89.73,63.21
2016,12,9,8,15,165.0,58.5,2.95,14.0,86.0,121.95,92.28
2016,12,9,8,30,188.0,75.0,3.0,14.0,112.0,155.96,122.53
2016,12,9,8,45,205.5,89.5,3.15,14.5,138.5,187.05,149.96
2016,12,9,9,0,223.0,104.0,3.3,15.0,165.0,219.24,177.83
2016,12,9,9,15,231.0,118.0,3.3,15.0,189.0,247.18,202.0
2016,12,9,9,30,239.0,132.0,3.3,15.0,213.0,275.17,225.74
2016,12,9,9,45,221.0,147.5,3.35,15.5,227.5,290.51,238.09
2016,12,9,10,0,203.0,163.0,3.4,16.0,242.0,297.37,243.25
2016,12,9,10,15,174.5,175.5,3.4,16.0,246.5,299.22,244.35
2016,12,9,10,30,146.0,188.0,3.4,16.0,251.0,299.19,243.73
2016,12,9,10,45,169.0,195.5,3.4,16.0,271.5,325.28,265.02
2016,12,9,11,0,192.0,203.0,3.4,16.0,292.0,351.75,286.41
2016,12,9,11,15,128.5,204.5,3.35,16.0,265.0,312.37,253.42
2016,12,9,11,30,65.0,206.0,3.3,16.0,238.0,263.28,212.54
2016,12,9,11,45,65.5,208.0,3.25,16.0,240.0,266.11,214.87
2016,12,9,12,0,66.0,210.0,3.2,16.0,242.0,268.84,217.01
2016,12,9,12,15,96.5,213.0,3.15,16.0,260.0,293.61,237.63
2016,12,9,12,30,127.0,216.0,3.1,16.0,278.0,325.95,263.99
2016,12,9,12,45,126.0,211.0,3.1,16.0,271.5,318.59,258.1
2016,12,9,13,0,125.0,206.0,3.1,16.0,265.0,310.91,252.09
2016,12,9,13,15,86.0,192.5,3.0,16.0,232.0,260.56,211.03
2016,12,9,13,30,47.0,179.0,2.9,16.0,199.0,219.09,176.85
2016,12,9,13,45,23.5,140.0,2.85,16.0,150.0,159.76,128.2
2016,12,9,14,0,0.0,101.0,2.8,16.0,101.0,99.2,77.84
2016,12,9,14,15,0.0,93.0,2.75,16.0,93.0,91.2,71.33
2016,12,9,14,30,0.0,85.0,2.7,16.0,85.0,83.23,64.75
2016,12,9,14,45,0.0,75.5,2.7,16.0,75.5,73.74,56.82
2016,12,9,15,0,0.0,66.0,2.7,16.0,66.0,64.28,48.85
2016,12,9,15,15,278.5,57.5,2.55,15.5,116.5,188.52,151.14
2016,12,9,15,30,557.0,49.0,2.4,15.0,167.0,274.39,214.67
2016,12,9,15,45,490.0,42.5,2.3,15.0,129.5,219.72,165.77
2016,12,9,16,0,423.0,36.0,2.2,15.0,92.0,170.29,121.42
2016,12,9,16,15,307.5,27.0,2.2,14.5,59.5,112.59,69.37
2016,12,9,16,30,192.0,18.0,2.2,14.0,27.0,59.9,0.0
2016,12,9,16,45,96.0,9.0,2.2,14.0,13.5,22.15,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,6.3,14.0,3.5,3.44,0.0
2016,12,10,7,30,0.0,7.0,6.3,14.0,7.0,6.88,0.0
2016,12,10,7,45,0.0,18.5,6.35,14.5,18.5,17.86,5.84
2016,12,10,8,0,0.0,30.0,6.4,15.0,30.0,29.13,17.94
2016,12,10,8,15,0.0,44.5,6.35,15.0,44.5,43.91,30.94
2016,12,10,8,30,0.0,59.0,6.3,15.0,59.0,58.63,43.76
2016,12,10,8,45,0.0,73.0,6.25,15.0,73.0,72.79,56.03
2016,12,10,9,0,0.0,87.0,6.2,15.0,87.0,86.97,68.18
2016,12,10,9,15,0.0,100.0,6.0,15.0,100.0,100.1,79.32
2016,12,10,9,30,0.0,113.0,5.8,15.0,113.0,113.3,90.38
2016,12,10,9,45,0.0,73.5,5.65,15.0,73.5,71.22,54.88
2016,12,10,10,0,0.0,34.0,5.5,15.0,34.0,32.83,22.31
2016,12,10,10,15,0.0,21.5,5.35,15.0,21.5,20.75,12.02
2016,12,10,10,30,0.0,9.0,5.2,15.0,9.0,8.68,1.74
2016,12,10,10,45,0.0,8.0,5.05,15.0,8.0,7.72,0.91
2016,12,10,11,0,0.0,7.0,4.9,15.0,7.0,6.75,0.08
2016,12,10,11,15,0.0,55.0,4.65,15.0,55.0,53.15,39.34
2016,12,10,11,30,0.0,103.0,4.4,15.0,103.0,100.47,78.93
2016,12,10,11,45,0.0,87.5,4.15,15.0,87.5,84.75,65.74
2016,12,10,12,0,0.0,72.0,3.9,15.0,72.0,69.62,53.08
2016,12,10,12,15,0.0,96.0,3.7,15.0,96.0,93.32,72.9
2016,12,10,12,30,0.0,120.0,3.5,15.0,120.0,117.9,93.32
2016,12,10,12,45,0.0,92.0,3.35,15.0,92.0,89.33,69.57
2016,12,10,13,0,0.0,64.0,3.2,15.0,64.0,61.86,46.66
2016,12,10,13,15,0.0,75.5,3.1,15.0,75.5,73.0,56.08
2016,12,10,13,30,0.0,87.0,3.0,15.0,87.0,84.46,65.74
2016,12,10,13,45,0.0,54.0,2.95,15.0,54.0,52.17,38.65
2016,12,10,14,0,0.0,21.0,2.9,15.0,21.0,20.27,11.64
2016,12,10,14,15,0.0,19.0,2.85,14.5,19.0,18.33,10.05
2016,12,10,14,30,0.0,17.0,2.8,14.0,17.0,16.4,8.43
2016,12,10,14,45,0.0,15.0,2.8,14.0,15.0,14.47,6.78
2016,12,10,15,0,0.0,13.0,2.8,14.0,13.0,12.54,5.11
2016,12,10,15,15,0.0,11.0,2.9,14.0,11.0,10.6,3.43
2016,12,10,15,30,0.0,9.0,3.0,14.0,9.0,8.67,1.74
2016,12,10,15,45,0.0,7.0,3.1,14.0,7.0,6.74,0.04
2016,12,10,16,0,0.0,5.0,3.2,14.0,5.0,4.82,0.0
2016,12,10,16,15,0.0,3.0,3.15,13.5,3.0,2.89,0.0
2016,12,10,16,30,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,3.1,13.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,13.76,0.0
2016,12,11,7,45,92.0,27.5,2.5,7.5,38.0,54.31,26.15
2016,12,11,8,0,184.0,41.0,2.5,8.0,62.0,103.54,74.24
2016,12,11,8,15,214.0,56.0,2.55,8.0,90.5,138.2,106.54
2016,12,11,8,30,244.0,71.0,2.6,8.0,119.0,170.55,136.41
2016,12,11,8,45,263.5,85.0,2.65,8.5,147.0,204.25,166.97
2016,12,11,9,0,283.0,99.0,2.7,9.0,175.0,239.09,197.89
2016,12,11,9,15,298.5,110.5,2.7,9.0,201.0,270.03,225.31
2016,12,11,9,30,314.0,122.0,2.7,9.0,227.0,301.43,252.58
2016,12,11,9,45,174.0,137.0,2.7,9.5,196.0,245.45,205.14
2016,12,11,10,0,34.0,152.0,2.7,10.0,165.0,179.89,148.23
2016,12,11,10,15,17.0,143.5,2.7,10.0,150.0,154.42,126.6
2016,12,11,10,30,0.0,135.0,2.7,10.0,135.0,134.48,109.33
2016,12,11,10,45,28.5,164.0,2.75,10.5,177.0,190.08,156.25
2016,12,11,11,0,57.0,193.0,2.8,11.0,219.0,242.29,199.46
2016,12,11,11,15,224.5,188.0,2.75,11.0,295.0,366.42,304.08
2016,12,11,11,30,392.0,183.0,2.7,11.0,371.0,478.26,395.77
2016,12,11,11,45,319.5,197.0,2.7,11.5,351.5,446.36,367.69
2016,12,11,12,0,247.0,211.0,2.7,12.0,332.0,412.69,338.86
2016,12,11,12,15,221.0,212.0,2.7,12.0,320.0,387.24,318.37
2016,12,11,12,30,195.0,213.0,2.7,12.0,308.0,369.5,303.76
2016,12,11,12,45,279.5,196.5,2.75,12.5,329.0,414.91,341.4
2016,12,11,13,0,364.0,180.0,2.8,13.0,350.0,449.53,369.78
2016,12,11,13,15,261.5,185.0,2.9,12.5,304.5,382.48,315.27
2016,12,11,13,30,159.0,190.0,3.0,12.0,259.0,310.69,256.39
2016,12,11,13,45,80.0,163.0,3.1,12.0,198.0,220.8,181.82
2016,12,11,14,0,1.0,136.0,3.2,12.0,137.0,136.97,110.79
2016,12,11,14,15,0.5,125.5,3.1,12.0,126.0,126.0,101.82
2016,12,11,14,30,0.0,115.0,3.0,12.0,115.0,115.14,92.77
2016,12,11,14,45,0.0,102.5,2.9,12.0,102.5,102.46,82.1
2016,12,11,15,0,0.0,90.0,2.8,12.0,90.0,89.83,71.37
2016,12,11,15,15,0.0,76.5,2.6,11.5,76.5,76.17,59.74
2016,12,11,15,30,0.0,63.0,2.4,11.0,63.0,62.55,47.97
2016,12,11,15,45,0.0,49.0,2.25,11.0,49.0,48.38,35.5
2016,12,11,16,0,0.0,35.0,2.1,11.0,35.0,34.17,22.91
2016,12,11,16,15,0.0,22.5,2.05,10.5,22.5,21.72,11.13
2016,12,11,16,30,0.0,10.0,2.0,10.0,10.0,9.64,0.0
2016,12,11,16,45,0.0,5.0,2.0,9.5,5.0,4.91,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,7.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,13.76,0.0
2016,12,12,7,45,117.5,26.0,2.75,8.5,39.5,60.77,27.64
2016,12,12,8,0,235.0,38.0,2.8,9.0,65.0,113.01,79.82
2016,12,12,8,15,276.0,51.5,2.85,9.0,96.0,151.76,115.87
2016,12,12,8,30,317.0,65.0,2.9,9.0,127.0,193.96,154.24
2016,12,12,8,45,342.5,77.5,2.95,9.5,157.5,231.94,188.7
2016,12,12,9,0,368.0,90.0,3.0,10.0,188.0,271.35,223.68
2016,12,12,9,15,382.5,101.5,2.85,10.0,216.0,305.56,253.91
2016,12,12,9,30,397.0,113.0,2.7,10.0,244.0,339.87,283.46
2016,12,12,9,45,410.0,121.5,2.6,10.5,268.5,369.9,308.38
2016,12,12,10,0,423.0,130.0,2.5,11.0,293.0,399.56,332.35
2016,12,12,10,15,430.0,139.0,2.4,11.0,314.0,425.58,353.41
2016,12,12,10,30,437.0,148.0,2.3,11.0,335.0,450.55,373.22
2016,12,12,10,45,414.0,160.0,2.2,11.0,343.5,458.24,378.61
2016,12,12,11,0,391.0,172.0,2.1,11.0,352.0,463.58,382.03
2016,12,12,11,15,390.5,177.0,2.15,11.0,360.5,474.32,390.53
2016,12,12,11,30,390.0,182.0,2.2,11.0,369.0,475.37,391.54
2016,12,12,11,45,330.5,194.5,2.25,11.5,354.0,450.87,370.46
2016,12,12,12,0,271.0,207.0,2.3,12.0,339.0,424.67,348.05
2016,12,12,12,15,319.0,197.5,2.3,12.0,352.0,446.92,366.83
2016,12,12,12,30,367.0,188.0,2.3,12.0,365.0,467.8,384.13
2016,12,12,12,45,337.0,189.0,2.35,12.0,349.0,445.51,366.08
2016,12,12,13,0,307.0,190.0,2.4,12.0,333.0,422.65,347.71
2016,12,12,13,15,250.5,189.0,2.4,12.0,302.5,379.85,312.8
2016,12,12,13,30,194.0,188.0,2.4,12.0,272.0,330.72,272.63
2016,12,12,13,45,154.5,178.0,2.45,12.0,243.0,291.09,240.16
2016,12,12,14,0,115.0,168.0,2.5,12.0,214.0,252.95,208.53
2016,12,12,14,15,109.0,156.0,2.5,11.5,197.0,233.18,192.65
2016,12,12,14,30,103.0,144.0,2.5,11.0,180.0,213.58,176.59
2016,12,12,14,45,98.5,129.0,2.5,11.0,160.5,191.39,157.82
2016,12,12,15,0,94.0,114.0,2.5,11.0,141.0,169.38,138.91
2016,12,12,15,15,84.5,98.0,2.4,10.5,119.5,144.28,117.31
2016,12,12,15,30,75.0,82.0,2.3,10.0,98.0,119.85,95.94
2016,12,12,15,45,62.0,65.0,2.25,10.0,76.0,93.74,72.81
2016,12,12,16,0,49.0,48.0,2.2,10.0,54.0,68.65,50.45
2016,12,12,16,15,24.5,32.0,2.2,10.0,35.0,40.04,24.59
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,15.48,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,7.86,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,9.5,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.95,0.0
2016,12,13,7,45,0.0,9.0,1.3,10.5,9.0,8.68,0.0
2016,12,13,8,0,0.0,15.0,1.4,11.0,15.0,14.47,6.17
2016,12,13,8,15,0.0,23.0,1.4,11.0,23.0,22.19,13.15
2016,12,13,8,30,0.0,31.0,1.4,11.0,31.0,29.92,20.02
2016,12,13,8,45,0.0,39.5,1.4,11.5,39.5,38.14,27.21
2016,12,13,9,0,0.0,48.0,1.4,12.0,48.0,46.37,34.32
2016,12,13,9,15,0.0,55.5,1.3,12.0,55.5,53.63,40.59
2016,12,13,9,30,0.0,63.0,1.2,12.0,63.0,60.89,46.8
2016,12,13,9,45,0.0,69.5,1.1,12.0,69.5,67.19,52.13
2016,12,13,10,0,0.0,76.0,1.0,12.0,76.0,73.63,57.52
2016,12,13,10,15,91.0,129.5,1.0,12.0,168.5,195.09,160.69
2016,12,13,10,30,182.0,183.0,1.0,12.0,261.0,315.38,258.69
2016,12,13,10,45,273.0,180.0,1.05,12.5,302.0,381.52,311.35
2016,12,13,11,0,364.0,177.0,1.1,13.0,343.0,442.96,359.76
2016,12,13,11,15,254.0,195.0,1.15,13.0,312.5,394.06,319.45
2016,12,13,11,30,144.0,213.0,1.2,13.0,282.0,333.66,270.19
2016,12,13,11,45,90.5,205.0,1.25,13.0,248.5,280.03,226.99
2016,12,13,12,0,37.0,197.0,1.3,13.0,215.0,233.67,188.74
2016,12,13,12,15,174.0,197.5,1.35,13.0,281.5,337.54,275.51
2016,12,13,12,30,311.0,198.0,1.4,13.0,348.0,440.45,358.17
2016,12,13,12,45,180.5,195.5,1.45,13.0,282.0,337.8,274.92
2016,12,13,13,0,50.0,193.0,1.5,13.0,216.0,237.76,192.61
2016,12,13,13,15,25.0,104.0,1.5,13.0,115.5,121.72,97.7
2016,12,13,13,30,0.0,15.0,1.5,13.0,15.0,14.48,6.76
2016,12,13,13,45,0.0,14.0,1.55,13.0,14.0,13.51,5.97
2016,12,13,14,0,0.0,13.0,1.6,13.0,13.0,12.54,5.15
2016,12,13,14,15,0.0,12.0,1.65,13.0,12.0,11.58,4.33
2016,12,13,14,30,0.0,11.0,1.7,13.0,11.0,10.61,3.5
2016,12,13,14,45,0.0,9.5,1.8,13.0,9.5,9.16,2.26
2016,12,13,15,0,0.0,8.0,1.9,13.0,8.0,7.71,1.0
2016,12,13,15,15,0.0,6.5,1.8,12.5,6.5,6.26,0.0
2016,12,13,15,30,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,12,13,15,45,0.0,4.0,1.65,12.0,4.0,3.85,0.0
2016,12,13,16,0,0.0,3.0,1.6,12.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,1.75,12.0,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,12.0,10.0,9.83,0.0
2016,12,14,7,45,58.0,24.5,5.35,12.5,31.0,42.44,15.02
2016,12,14,8,0,116.0,39.0,5.5,13.0,52.0,78.53,54.01
2016,12,14,8,15,144.0,55.0,5.55,13.0,78.0,110.19,82.82
2016,12,14,8,30,172.0,71.0,5.6,13.0,104.0,144.19,113.15
2016,12,14,8,45,189.0,86.5,5.65,13.5,130.0,175.45,141.01
2016,12,14,9,0,206.0,102.0,5.7,14.0,156.0,207.79,169.37
2016,12,14,9,15,216.5,116.5,5.7,14.0,180.5,236.81,194.83
2016,12,14,9,30,227.0,131.0,5.7,14.0,205.0,266.13,220.12
2016,12,14,9,45,228.0,143.5,5.75,14.5,224.0,288.13,238.5
2016,12,14,10,0,229.0,156.0,5.8,15.0,243.0,309.6,256.05
2016,12,14,10,15,239.0,166.5,5.8,15.0,263.0,333.59,275.97
2016,12,14,10,30,249.0,177.0,5.8,15.0,283.0,357.39,295.52
2016,12,14,10,45,137.5,177.0,5.8,15.0,236.0,282.69,232.63
2016,12,14,11,0,26.0,177.0,5.8,15.0,189.0,196.33,159.11
2016,12,14,11,15,22.5,178.5,5.75,15.0,189.5,195.56,158.36
2016,12,14,11,30,19.0,180.0,5.7,15.0,190.0,194.74,157.49
2016,12,14,11,45,42.5,194.0,5.7,15.0,215.0,234.04,190.33
2016,12,14,12,0,66.0,208.0,5.7,15.0,240.0,266.6,217.44
2016,12,14,12,15,33.0,164.5,5.65,15.0,180.5,193.99,157.19
2016,12,14,12,30,0.0,121.0,5.6,15.0,121.0,118.98,94.28
2016,12,14,12,45,40.5,161.0,5.55,15.0,179.5,195.06,158.54
2016,12,14,13,0,81.0,201.0,5.5,15.0,238.0,267.92,219.11
2016,12,14,13,15,47.0,180.5,5.5,15.0,202.0,221.17,180.06
2016,12,14,13,30,13.0,160.0,5.5,15.0,166.0,169.53,136.85
2016,12,14,13,45,8.5,149.5,5.55,15.0,153.5,155.64,125.43
2016,12,14,14,0,4.0,139.0,5.6,15.0,141.0,142.02,114.16
2016,12,14,14,15,2.0,128.5,5.55,15.0,129.5,130.12,104.32
2016,12,14,14,30,0.0,118.0,5.5,15.0,118.0,118.41,94.6
2016,12,14,14,45,0.0,105.5,5.45,15.0,105.5,105.72,84.0
2016,12,14,15,0,0.0,93.0,5.4,15.0,93.0,93.1,73.36
2016,12,14,15,15,0.0,78.5,5.3,14.5,78.5,78.34,60.9
2016,12,14,15,30,0.0,64.0,5.2,14.0,64.0,63.61,48.3
2016,12,14,15,45,0.0,50.0,5.15,14.0,50.0,49.43,35.94
2016,12,14,16,0,0.0,36.0,5.1,14.0,36.0,35.22,23.47
2016,12,14,16,15,0.0,23.0,5.2,13.5,23.0,22.21,11.45
2016,12,14,16,30,0.0,10.0,5.3,13.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,5.4,13.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,8.1,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,8.0,14.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,13.0,7.95,14.0,13.0,12.54,0.29
2016,12,15,8,0,0.0,22.0,7.9,14.0,22.0,21.23,11.32
2016,12,15,8,15,0.0,33.5,7.75,14.0,33.5,32.35,21.3
2016,12,15,8,30,0.0,45.0,7.6,14.0,45.0,43.73,31.28
2016,12,15,8,45,0.0,56.5,7.45,14.0,56.5,55.23,41.32
2016,12,15,9,0,0.0,68.0,7.3,14.0,68.0,66.75,51.29
2016,12,15,9,15,0.0,79.0,7.15,14.0,79.0,77.76,60.72
2016,12,15,9,30,0.0,90.0,7.0,14.0,90.0,88.82,70.1
2016,12,15,9,45,0.0,99.5,6.85,14.0,99.5,98.33,78.09
2016,12,15,10,0,0.0,109.0,6.7,14.0,109.0,107.89,86.06
2016,12,15,10,15,0.0,106.5,6.6,14.0,106.5,104.87,83.4
2016,12,15,10,30,0.0,104.0,6.5,14.0,104.0,102.01,80.88
2016,12,15,10,45,0.0,101.0,6.45,14.5,101.0,98.74,77.88
2016,12,15,11,0,0.0,98.0,6.4,15.0,98.0,95.55,74.98
2016,12,15,11,15,0.0,85.5,6.45,15.0,85.5,82.81,64.25
2016,12,15,11,30,0.0,73.0,6.5,15.0,73.0,70.58,53.96
2016,12,15,11,45,0.0,74.0,6.55,15.0,74.0,71.55,54.75
2016,12,15,12,0,0.0,75.0,6.6,15.0,75.0,72.52,55.56
2016,12,15,12,15,0.0,45.5,6.8,15.0,45.5,43.96,31.53
2016,12,15,12,30,0.0,16.0,7.0,15.0,16.0,15.44,7.44
2016,12,15,12,45,0.0,33.5,7.2,15.0,33.5,32.35,21.76
2016,12,15,13,0,0.0,51.0,7.4,15.0,51.0,49.28,36.08
2016,12,15,13,15,0.0,62.0,7.45,15.0,62.0,59.92,45.09
2016,12,15,13,30,0.0,73.0,7.5,15.0,73.0,70.58,54.13
2016,12,15,13,45,0.0,48.0,7.6,15.0,48.0,46.37,33.73
2016,12,15,14,0,0.0,23.0,7.7,15.0,23.0,22.2,13.25
2016,12,15,14,15,0.0,21.0,7.6,15.0,21.0,20.26,11.63
2016,12,15,14,30,0.0,19.0,7.5,15.0,19.0,18.33,10.0
2016,12,15,14,45,0.0,17.0,7.45,15.0,17.0,16.4,8.35
2016,12,15,15,0,0.0,15.0,7.4,15.0,15.0,14.47,6.7
2016,12,15,15,15,0.0,12.5,7.2,14.5,12.5,12.05,4.63
2016,12,15,15,30,0.0,10.0,7.0,14.0,10.0,9.64,2.55
2016,12,15,15,45,0.0,8.0,6.85,14.0,8.0,7.71,0.84
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,3.5,6.35,14.0,3.5,3.37,0.0
2016,12,15,16,30,0.0,1.0,6.0,14.0,1.0,0.96,0.0
2016,12,15,16,45,0.0,0.5,5.7,14.0,0.5,0.49,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,51.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,103.0,12.0,7.1,8.0,14.0,27.97,0.0
2016,12,16,7,45,257.0,23.0,7.15,8.5,45.5,84.34,26.24
2016,12,16,8,0,411.0,34.0,7.2,9.0,77.0,152.1,104.39
2016,12,16,8,15,497.0,41.0,7.3,9.0,117.0,205.71,155.06
2016,12,16,8,30,583.0,48.0,7.4,9.0,157.0,266.46,210.76
2016,12,16,8,45,636.5,53.0,7.55,9.5,196.5,318.79,259.52
2016,12,16,9,0,690.0,58.0,7.7,10.0,236.0,372.14,308.42
2016,12,16,9,15,724.5,61.0,7.7,10.0,273.0,419.1,351.67
2016,12,16,9,30,759.0,64.0,7.7,10.0,310.0,466.64,394.47
2016,12,16,9,45,789.0,65.0,7.75,10.0,343.0,509.71,432.79
2016,12,16,10,0,819.0,66.0,7.8,10.0,376.0,552.27,469.96
2016,12,16,10,15,834.5,68.0,7.8,10.0,402.0,586.47,499.45
2016,12,16,10,30,850.0,70.0,7.8,10.0,428.0,618.76,526.85
2016,12,16,10,45,858.0,71.5,7.8,10.5,447.5,643.51,546.67
2016,12,16,11,0,866.0,73.0,7.8,11.0,467.0,665.62,563.97
2016,12,16,11,15,872.5,74.0,7.75,11.0,479.5,683.35,578.09
2016,12,16,11,30,879.0,75.0,7.7,11.0,492.0,698.13,589.5
2016,12,16,11,45,880.0,75.5,7.7,11.0,497.0,705.46,595.11
2016,12,16,12,0,881.0,76.0,7.7,11.0,502.0,709.6,598.3
2016,12,16,12,15,880.5,76.0,7.7,11.0,500.0,708.89,597.73
2016,12,16,12,30,880.0,76.0,7.7,11.0,498.0,704.97,594.73
2016,12,16,12,45,877.0,75.0,7.75,11.0,488.5,694.98,587.07
2016,12,16,13,0,874.0,74.0,7.8,11.0,479.0,681.89,577.02
2016,12,16,13,15,866.0,73.0,7.9,11.0,462.0,662.48,561.43
2016,12,16,13,30,858.0,72.0,8.0,11.0,445.0,640.31,543.15
2016,12,16,13,45,843.5,71.0,8.15,11.0,421.0,611.51,519.17
2016,12,16,14,0,829.0,70.0,8.3,11.0,397.0,580.58,492.98
2016,12,16,14,15,809.5,67.5,8.4,11.0,367.0,543.21,460.89
2016,12,16,14,30,790.0,65.0,8.5,11.0,337.0,504.48,426.98
2016,12,16,14,45,761.5,62.0,8.6,11.0,301.5,459.62,387.16
2016,12,16,15,0,733.0,59.0,8.7,11.0,266.0,414.61,346.29
2016,12,16,15,15,689.0,54.5,8.65,10.5,227.0,361.61,298.35
2016,12,16,15,30,645.0,50.0,8.6,10.0,188.0,310.44,250.94
2016,12,16,15,45,578.5,44.0,8.6,9.5,147.5,254.57,199.22
2016,12,16,16,0,512.0,38.0,8.6,9.0,107.0,201.54,149.59
2016,12,16,16,15,256.0,35.5,8.55,8.5,70.0,111.49,74.02
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,36.24,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,93.5,5.5,3.3,3.5,7.0,0.0,0.0
2016,12,17,7,30,187.0,11.0,3.2,4.0,14.0,39.87,0.0
2016,12,17,7,45,341.0,20.5,3.15,4.5,48.0,96.6,26.46
2016,12,17,8,0,495.0,30.0,3.1,5.0,82.0,165.89,113.48
2016,12,17,8,15,575.5,36.5,3.1,5.5,123.0,221.33,166.84
2016,12,17,8,30,656.0,43.0,3.1,6.0,164.0,283.13,223.53
2016,12,17,8,45,705.5,47.0,3.15,6.5,205.0,336.03,272.76
2016,12,17,9,0,755.0,51.0,3.2,7.0,246.0,391.44,322.94
2016,12,17,9,15,786.5,54.0,3.15,7.0,283.5,439.36,366.27
2016,12,17,9,30,818.0,57.0,3.1,7.0,321.0,487.53,408.57
2016,12,17,9,45,839.5,59.5,3.05,7.5,353.5,529.61,444.02
2016,12,17,10,0,861.0,62.0,3.0,8.0,386.0,570.58,477.48
2016,12,17,10,15,875.5,63.5,3.0,8.0,412.5,601.28,503.08
2016,12,17,10,30,890.0,65.0,3.0,8.0,439.0,633.21,529.03
2016,12,17,10,45,898.5,66.5,3.05,8.5,459.0,659.01,548.88
2016,12,17,11,0,907.0,68.0,3.1,9.0,479.0,682.09,566.16
2016,12,17,11,15,912.5,68.5,3.15,9.0,492.0,699.11,578.88
2016,12,17,11,30,918.0,69.0,3.2,9.0,505.0,713.05,589.33
2016,12,17,11,45,918.5,69.5,3.25,9.5,509.5,720.35,593.73
2016,12,17,12,0,919.0,70.0,3.3,10.0,514.0,724.34,595.76
2016,12,17,12,15,918.0,70.0,3.3,10.0,512.0,723.38,595.01
2016,12,17,12,30,917.0,70.0,3.3,10.0,510.0,719.12,591.9
2016,12,17,12,45,907.0,71.0,3.3,10.0,499.0,706.59,582.59
2016,12,17,13,0,897.0,72.0,3.3,10.0,488.0,691.0,571.08
2016,12,17,13,15,888.5,71.0,3.3,10.0,470.5,671.17,556.1
2016,12,17,13,30,880.0,70.0,3.3,10.0,453.0,652.38,541.02
2016,12,17,13,45,865.5,69.0,3.3,10.0,428.5,623.22,517.65
2016,12,17,14,0,851.0,68.0,3.3,10.0,404.0,591.84,492.14
2016,12,17,14,15,831.0,65.5,3.25,10.0,373.5,553.66,460.57
2016,12,17,14,30,811.0,63.0,3.2,10.0,343.0,514.09,427.18
2016,12,17,14,45,781.0,60.5,3.2,10.0,307.0,468.41,388.12
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,422.61,347.93
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.5,369.7,301.36
2016,12,17,15,30,664.0,50.0,3.0,9.0,192.0,318.49,255.0
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.5,258.21,200.67
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,205.46,152.04
2016,12,17,16,15,261.5,36.5,2.8,7.5,72.0,114.36,76.49
2016,12,17,16,30,0.0,35.0,2.8,7.0,35.0,38.92,0.0
2016,12,17,16,45,0.0,17.5,2.85,7.0,17.5,17.2,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.5,4.6,3.5,40.0,71.57,15.13
2016,12,18,8,0,500.0,29.0,4.7,4.0,80.0,165.32,112.91
2016,12,18,8,15,582.5,35.0,4.75,4.0,121.5,220.9,167.43
2016,12,18,8,30,665.0,41.0,4.8,4.0,163.0,283.03,225.66
2016,12,18,8,45,715.5,45.0,4.9,4.5,204.0,336.6,276.47
2016,12,18,9,0,766.0,49.0,5.0,5.0,245.0,392.79,328.47
2016,12,18,9,15,799.0,52.0,4.9,5.5,283.0,441.81,373.07
2016,12,18,9,30,832.0,55.0,4.8,6.0,321.0,491.19,416.56
2016,12,18,9,45,851.0,58.0,4.75,6.5,354.0,533.01,452.63
2016,12,18,10,0,870.0,61.0,4.7,7.0,387.0,570.27,483.99
2016,12,18,10,15,885.5,62.5,4.55,7.0,414.5,605.15,513.09
2016,12,18,10,30,901.0,64.0,4.4,7.0,442.0,638.02,539.81
2016,12,18,10,45,911.0,65.0,4.25,7.5,462.5,664.51,559.8
2016,12,18,11,0,921.0,66.0,4.1,8.0,483.0,688.31,576.92
2016,12,18,11,15,927.0,66.5,4.05,8.0,496.0,705.96,589.83
2016,12,18,11,30,933.0,67.0,4.0,8.0,509.0,720.5,600.46
2016,12,18,11,45,935.5,67.5,3.95,8.5,514.5,729.39,605.73
2016,12,18,12,0,938.0,68.0,3.9,9.0,520.0,734.95,608.54
2016,12,18,12,15,937.0,67.5,3.95,9.0,518.0,733.51,607.59
2016,12,18,12,30,936.0,67.0,4.0,9.0,516.0,728.69,604.21
2016,12,18,12,45,931.5,66.5,4.05,9.5,506.0,718.12,595.43
2016,12,18,13,0,927.0,66.0,4.1,10.0,496.0,704.32,584.32
2016,12,18,13,15,918.5,65.5,4.2,10.0,478.5,684.74,570.19
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,662.26,552.78
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.0,632.78,529.35
2016,12,18,14,0,883.0,62.0,4.5,10.0,411.0,600.99,503.54
2016,12,18,14,15,864.5,60.0,4.45,10.0,380.5,563.68,472.19
2016,12,18,14,30,846.0,58.0,4.4,10.0,350.0,527.83,441.22
2016,12,18,14,45,818.0,55.5,4.4,10.0,314.0,482.08,401.62
2016,12,18,15,0,790.0,53.0,4.4,10.0,278.0,435.99,360.71
2016,12,18,15,15,748.5,49.5,4.25,9.5,238.0,383.06,313.51
2016,12,18,15,30,707.0,46.0,4.1,9.0,198.0,331.6,266.33
2016,12,18,15,45,641.5,40.5,4.0,8.5,156.5,271.74,211.69
2016,12,18,16,0,576.0,35.0,3.9,8.0,115.0,216.4,160.22
2016,12,18,16,15,459.0,27.0,3.85,7.5,76.5,151.05,99.62
2016,12,18,16,30,342.0,19.0,3.8,7.0,38.0,92.49,8.33
2016,12,18,16,45,171.0,9.5,3.8,6.5,19.0,34.88,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
