Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,3.5,37.5,66.65,10.66
2016,12,19,8,0,444.0,30.0,3.9,4.0,75.0,154.03,104.92
2016,12,19,8,15,527.5,36.5,3.95,4.5,114.5,205.09,154.82
2016,12,19,8,30,611.0,43.0,4.0,5.0,154.0,265.56,210.51
2016,12,19,8,45,663.0,47.5,4.05,5.5,194.0,317.96,259.57
2016,12,19,9,0,715.0,52.0,4.1,6.0,234.0,373.2,310.05
2016,12,19,9,15,748.0,55.0,4.1,6.5,271.0,420.32,352.65
2016,12,19,9,30,781.0,58.0,4.1,7.0,308.0,467.91,394.39
2016,12,19,9,45,797.5,62.0,4.15,7.5,339.5,507.89,428.83
2016,12,19,10,0,814.0,66.0,4.2,8.0,371.0,546.58,461.25
2016,12,19,10,15,830.0,67.5,4.2,8.0,397.5,580.57,489.87
2016,12,19,10,30,846.0,69.0,4.2,8.0,424.0,612.7,516.44
2016,12,19,10,45,855.0,70.5,4.25,8.5,443.5,638.26,536.52
2016,12,19,11,0,864.0,72.0,4.3,9.0,463.0,661.25,554.22
2016,12,19,11,15,870.5,73.0,4.3,9.0,476.0,679.24,568.24
2016,12,19,11,30,877.0,74.0,4.3,9.0,489.0,694.29,579.57
2016,12,19,11,45,792.5,88.0,4.3,9.5,466.5,658.35,550.01
2016,12,19,12,0,708.0,102.0,4.3,10.0,444.0,621.12,518.83
2016,12,19,12,15,700.0,105.5,4.3,10.0,442.0,619.55,517.59
2016,12,19,12,30,692.0,109.0,4.3,10.0,440.0,615.39,514.07
2016,12,19,12,45,663.5,112.5,4.3,10.5,425.0,594.69,496.35
2016,12,19,13,0,635.0,116.0,4.3,11.0,410.0,572.0,477.07
2016,12,19,13,15,621.0,116.5,4.25,11.0,395.5,553.86,462.27
2016,12,19,13,30,607.0,117.0,4.2,11.0,381.0,533.9,445.83
2016,12,19,13,45,715.0,93.0,4.2,11.0,387.5,560.75,468.27
2016,12,19,14,0,823.0,69.0,4.2,11.0,394.0,577.6,481.93
2016,12,19,14,15,802.0,66.5,4.1,10.5,364.0,539.77,450.84
2016,12,19,14,30,781.0,64.0,4.0,10.0,334.0,500.69,418.23
2016,12,19,14,45,751.0,61.5,3.9,10.0,299.0,456.11,379.67
2016,12,19,15,0,721.0,59.0,3.8,10.0,264.0,411.47,340.13
2016,12,19,15,15,676.5,54.5,3.65,9.5,225.5,358.79,293.63
2016,12,19,15,30,632.0,50.0,3.5,9.0,187.0,307.96,247.58
2016,12,19,15,45,561.0,44.5,3.35,9.0,147.0,251.53,196.08
2016,12,19,16,0,490.0,39.0,3.2,9.0,107.0,198.34,147.12
2016,12,19,16,15,374.0,29.5,3.15,8.5,71.0,135.62,90.28
2016,12,19,16,30,258.0,20.0,3.1,8.0,35.0,78.91,10.42
2016,12,19,16,45,129.0,10.0,3.1,8.0,17.5,29.29,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,15.0,4.5,5.5,34.0,59.55,5.85
2016,12,20,8,0,378.0,30.0,4.6,6.0,68.0,136.97,92.19
2016,12,20,8,15,463.5,37.5,4.55,6.5,105.5,188.68,141.63
2016,12,20,8,30,549.0,45.0,4.5,7.0,143.0,247.76,195.35
2016,12,20,8,45,601.5,49.5,4.45,7.5,181.5,297.41,241.5
2016,12,20,9,0,654.0,54.0,4.4,8.0,220.0,348.39,287.96
2016,12,20,9,15,688.5,57.5,4.3,8.5,255.5,394.45,329.27
2016,12,20,9,30,723.0,61.0,4.2,9.0,291.0,441.24,369.97
2016,12,20,9,45,754.0,62.0,4.1,9.5,323.0,483.72,406.02
2016,12,20,10,0,785.0,63.0,4.0,10.0,355.0,525.91,440.8
2016,12,20,10,15,800.5,64.5,3.95,10.5,381.0,558.84,467.42
2016,12,20,10,30,816.0,66.0,3.9,11.0,407.0,589.99,491.99
2016,12,20,10,45,826.5,67.0,3.9,11.5,426.5,615.37,511.58
2016,12,20,11,0,837.0,68.0,3.9,12.0,446.0,638.33,528.92
2016,12,20,11,15,843.5,69.0,3.8,12.0,459.0,651.89,539.0
2016,12,20,11,30,850.0,70.0,3.7,12.0,472.0,666.66,549.69
2016,12,20,11,45,666.0,117.0,3.65,12.5,434.5,606.38,499.51
2016,12,20,12,0,482.0,164.0,3.6,13.0,397.0,530.05,435.87
2016,12,20,12,15,667.5,117.5,3.6,13.0,438.0,610.58,502.53
2016,12,20,12,30,853.0,71.0,3.6,13.0,479.0,676.3,554.75
2016,12,20,12,45,651.0,117.0,3.6,13.0,425.0,591.37,486.53
2016,12,20,13,0,449.0,163.0,3.6,13.0,371.0,496.07,408.7
2016,12,20,13,15,631.5,117.5,3.55,13.0,399.0,562.21,464.13
2016,12,20,13,30,814.0,72.0,3.5,13.0,427.0,613.87,506.41
2016,12,20,13,45,800.5,70.5,3.5,13.0,404.0,586.41,484.03
2016,12,20,14,0,787.0,69.0,3.5,13.0,381.0,556.89,460.1
2016,12,20,14,15,768.0,66.5,3.45,13.0,352.5,521.26,430.73
2016,12,20,14,30,749.0,64.0,3.4,13.0,324.0,484.35,399.71
2016,12,20,14,45,722.5,61.0,3.35,13.0,290.5,442.09,363.66
2016,12,20,15,0,696.0,58.0,3.3,13.0,257.0,399.63,326.54
2016,12,20,15,15,653.5,54.0,3.1,12.5,219.5,349.33,282.58
2016,12,20,15,30,611.0,50.0,2.9,12.0,182.0,302.75,240.62
2016,12,20,15,45,549.0,43.5,2.75,11.5,143.5,247.13,190.85
2016,12,20,16,0,487.0,37.0,2.6,11.0,105.0,196.04,144.33
2016,12,20,16,15,375.0,28.5,2.6,10.5,70.0,135.4,89.82
2016,12,20,16,30,263.0,20.0,2.6,10.0,35.0,80.56,14.42
2016,12,20,16,45,131.5,10.0,2.65,9.5,17.5,29.87,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,183.5,15.0,4.0,8.5,33.0,57.99,2.29
2016,12,21,8,0,367.0,30.0,4.2,9.0,66.0,133.64,88.36
2016,12,21,8,15,452.0,37.0,4.35,9.0,103.0,184.04,136.54
2016,12,21,8,30,537.0,44.0,4.5,9.0,140.0,241.76,188.99
2016,12,21,8,45,591.5,49.0,4.7,9.5,178.5,292.17,235.53
2016,12,21,9,0,646.0,54.0,4.9,10.0,217.0,344.13,282.75
2016,12,21,9,15,681.5,57.5,4.9,10.5,253.0,390.35,324.22
2016,12,21,9,30,717.0,61.0,4.9,11.0,289.0,437.43,365.28
2016,12,21,9,45,747.5,62.5,4.9,11.5,321.0,480.04,401.7
2016,12,21,10,0,778.0,64.0,4.9,12.0,353.0,522.38,436.97
2016,12,21,10,15,795.0,65.5,4.75,12.0,379.5,556.08,464.9
2016,12,21,10,30,812.0,67.0,4.6,12.0,406.0,588.12,490.86
2016,12,21,10,45,824.5,68.0,4.45,12.5,426.0,614.78,511.05
2016,12,21,11,0,837.0,69.0,4.3,13.0,446.0,639.11,528.9
2016,12,21,11,15,844.0,69.5,4.1,13.0,459.5,656.65,541.61
2016,12,21,11,30,851.0,70.0,3.9,13.0,473.0,667.16,548.68
2016,12,21,11,45,856.0,70.0,3.7,13.5,479.0,676.91,554.19
2016,12,21,12,0,861.0,70.0,3.5,14.0,485.0,683.65,557.4
2016,12,21,12,15,861.5,70.0,3.45,14.0,484.0,684.16,557.56
2016,12,21,12,30,862.0,70.0,3.4,14.0,483.0,681.57,555.5
2016,12,21,12,45,856.5,70.0,3.35,14.5,474.0,671.76,547.07
2016,12,21,13,0,851.0,70.0,3.3,15.0,465.0,663.13,539.71
2016,12,21,13,15,843.5,69.0,3.3,15.0,449.0,644.89,525.93
2016,12,21,13,30,836.0,68.0,3.3,15.0,433.0,623.93,509.55
2016,12,21,13,45,824.5,66.5,3.3,15.0,410.5,597.34,488.55
2016,12,21,14,0,813.0,65.0,3.3,15.0,388.0,568.53,465.44
2016,12,21,14,15,794.5,63.0,3.25,14.5,359.5,533.14,437.36
2016,12,21,14,30,776.0,61.0,3.2,14.0,331.0,496.34,407.43
2016,12,21,14,45,749.5,58.0,3.15,14.0,297.0,453.25,370.94
2016,12,21,15,0,723.0,55.0,3.1,14.0,263.0,409.88,333.3
2016,12,21,15,15,682.0,51.5,2.95,13.5,225.5,359.78,289.74
2016,12,21,15,30,641.0,48.0,2.8,13.0,188.0,311.23,246.35
2016,12,21,15,45,576.5,42.5,2.7,12.5,148.5,254.41,195.75
2016,12,21,16,0,512.0,37.0,2.6,12.0,109.0,204.29,150.08
2016,12,21,16,15,401.0,28.5,2.7,11.5,73.0,142.55,94.75
2016,12,21,16,30,290.0,20.0,2.8,11.0,37.0,86.71,19.68
2016,12,21,16,45,145.0,10.0,2.9,11.0,18.5,32.15,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,34.5,61.57,0.0
2016,12,22,8,0,408.0,30.0,3.0,8.0,69.0,143.09,94.19
2016,12,22,8,15,495.5,37.0,2.95,8.0,108.5,196.08,145.29
2016,12,22,8,30,583.0,44.0,2.9,8.0,148.0,256.56,200.14
2016,12,22,8,45,637.0,49.0,2.85,8.5,187.5,306.83,246.46
2016,12,22,9,0,691.0,54.0,2.8,9.0,227.0,362.39,296.14
2016,12,22,9,15,725.5,57.0,2.55,9.5,264.0,409.39,337.37
2016,12,22,9,30,760.0,60.0,2.3,10.0,301.0,457.05,377.59
2016,12,22,9,45,784.0,62.5,2.1,10.5,333.5,498.82,411.76
2016,12,22,10,0,808.0,65.0,1.9,11.0,366.0,539.82,443.99
2016,12,22,10,15,824.0,67.0,1.8,11.5,392.5,574.43,470.55
2016,12,22,10,30,840.0,69.0,1.7,12.0,419.0,607.23,494.89
2016,12,22,10,45,851.0,70.0,1.6,12.5,439.5,633.63,513.68
2016,12,22,11,0,862.0,71.0,1.5,13.0,460.0,657.56,530.1
2016,12,22,11,15,869.0,72.0,1.55,13.0,473.5,676.16,544.1
2016,12,22,11,30,876.0,73.0,1.6,13.0,487.0,687.63,552.44
2016,12,22,11,45,879.0,73.5,1.7,13.5,493.0,696.88,558.69
2016,12,22,12,0,882.0,74.0,1.8,14.0,499.0,703.01,562.72
2016,12,22,12,15,881.5,73.5,1.8,14.0,497.5,702.36,562.18
2016,12,22,12,30,881.0,73.0,1.8,14.0,496.0,698.52,559.47
2016,12,22,12,45,879.5,72.0,1.8,14.5,487.5,690.25,552.6
2016,12,22,13,0,878.0,71.0,1.8,15.0,479.0,678.86,543.6
2016,12,22,13,15,869.5,70.0,1.65,15.0,462.5,659.79,528.83
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,641.85,514.02
2016,12,22,13,45,849.0,67.5,1.4,15.0,422.5,614.51,492.49
2016,12,22,14,0,837.0,66.0,1.3,15.0,399.0,584.87,468.96
2016,12,22,14,15,817.0,64.0,1.25,14.5,369.5,548.02,440.69
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,509.78,410.62
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.0,464.8,373.76
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,419.72,335.87
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.0,367.85,292.39
2016,12,22,15,30,652.0,49.0,1.1,13.0,192.0,317.61,248.87
2016,12,22,15,45,585.5,43.5,1.1,12.5,152.0,259.53,198.3
2016,12,22,16,0,519.0,38.0,1.1,12.0,112.0,208.38,152.53
2016,12,22,16,15,407.0,29.5,1.15,11.5,75.0,145.86,97.28
2016,12,22,16,30,295.0,21.0,1.2,11.0,38.0,89.54,24.4
2016,12,22,16,45,147.5,10.5,1.25,11.0,19.0,33.28,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,7.45,9.0,8.0,7.71,0.0
2016,12,23,8,0,0.0,16.0,7.3,9.0,16.0,15.43,6.49
2016,12,23,8,15,0.0,25.5,6.85,9.0,25.5,24.61,15.09
2016,12,23,8,30,0.0,35.0,6.4,9.0,35.0,33.8,23.34
2016,12,23,8,45,0.0,45.0,6.0,9.5,45.0,43.47,31.9
2016,12,23,9,0,0.0,55.0,5.6,10.0,55.0,53.26,40.46
2016,12,23,9,15,0.0,64.5,5.5,10.0,64.5,62.71,48.7
2016,12,23,9,30,0.0,74.0,5.4,10.0,74.0,72.17,56.87
2016,12,23,9,45,0.0,82.5,5.35,10.5,82.5,80.64,63.99
2016,12,23,10,0,0.0,91.0,5.3,11.0,91.0,89.13,71.06
2016,12,23,10,15,0.0,83.0,5.85,11.0,83.0,80.66,63.74
2016,12,23,10,30,0.0,75.0,6.4,11.0,75.0,72.52,56.71
2016,12,23,10,45,139.5,131.0,6.95,11.5,194.0,230.59,193.54
2016,12,23,11,0,279.0,187.0,7.5,12.0,313.0,396.34,332.87
2016,12,23,11,15,278.5,193.0,7.75,12.0,322.0,406.9,341.38
2016,12,23,11,30,278.0,199.0,8.0,12.0,331.0,416.52,349.34
2016,12,23,11,45,139.0,121.5,8.3,12.0,187.5,233.7,195.84
2016,12,23,12,0,0.0,44.0,8.6,12.0,44.0,42.51,30.67
2016,12,23,12,15,0.0,63.5,8.45,12.0,63.5,61.38,46.77
2016,12,23,12,30,0.0,83.0,8.3,12.0,83.0,80.28,62.82
2016,12,23,12,45,0.0,67.0,8.15,12.0,67.0,64.77,49.67
2016,12,23,13,0,0.0,51.0,8.0,12.0,51.0,49.28,36.51
2016,12,23,13,15,0.5,99.5,7.8,11.5,99.5,97.42,77.65
2016,12,23,13,30,1.0,148.0,7.6,11.0,148.0,148.8,121.42
2016,12,23,13,45,112.5,157.5,7.45,11.0,202.0,242.04,202.65
2016,12,23,14,0,224.0,167.0,7.3,11.0,256.0,324.73,273.42
2016,12,23,14,15,212.0,157.5,7.2,11.0,237.0,294.51,247.69
2016,12,23,14,30,200.0,148.0,7.1,11.0,218.0,271.48,227.85
2016,12,23,14,45,192.0,133.5,7.05,11.0,195.5,244.89,204.86
2016,12,23,15,0,184.0,119.0,7.0,11.0,173.0,218.44,181.66
2016,12,23,15,15,169.0,103.5,6.9,10.5,147.5,188.01,155.02
2016,12,23,15,30,154.0,88.0,6.8,10.0,122.0,158.46,128.73
2016,12,23,15,45,132.5,71.0,6.7,10.0,96.5,125.83,99.42
2016,12,23,16,0,111.0,54.0,6.6,10.0,71.0,98.73,74.76
2016,12,23,16,15,67.5,38.0,6.55,9.5,47.5,61.21,41.79
2016,12,23,16,30,24.0,22.0,6.5,9.0,24.0,29.64,7.17
2016,12,23,16,45,12.0,11.0,6.45,9.0,12.0,12.7,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,14.0,6.0,6.5,34.0,60.42,0.0
2016,12,24,8,0,417.0,28.0,6.1,7.0,68.0,142.01,92.62
2016,12,24,8,15,505.0,35.0,6.15,7.0,107.0,193.12,143.39
2016,12,24,8,30,593.0,42.0,6.2,7.0,146.0,254.17,199.74
2016,12,24,8,45,649.5,46.0,6.3,7.5,186.0,306.85,249.22
2016,12,24,9,0,706.0,50.0,6.4,8.0,226.0,362.82,300.76
2016,12,24,9,15,740.5,53.0,6.35,8.0,263.0,410.38,344.9
2016,12,24,9,30,775.0,56.0,6.3,8.0,300.0,458.61,388.57
2016,12,24,9,45,801.0,58.0,6.3,8.5,333.0,501.46,426.08
2016,12,24,10,0,827.0,60.0,6.3,9.0,366.0,543.63,462.06
2016,12,24,10,15,843.0,61.5,6.2,9.0,393.0,578.32,491.74
2016,12,24,10,30,859.0,63.0,6.1,9.0,420.0,607.48,516.43
2016,12,24,10,45,869.5,64.0,6.1,9.5,440.5,633.96,537.61
2016,12,24,11,0,880.0,65.0,6.1,10.0,461.0,657.94,556.36
2016,12,24,11,15,886.5,65.5,6.05,10.0,474.5,675.95,570.15
2016,12,24,11,30,893.0,66.0,6.0,10.0,488.0,691.03,581.58
2016,12,24,11,45,896.0,66.5,5.95,10.0,494.5,700.63,588.74
2016,12,24,12,0,899.0,67.0,5.9,10.0,501.0,707.05,593.48
2016,12,24,12,15,899.0,67.0,5.85,10.0,499.5,707.55,593.66
2016,12,24,12,30,899.0,67.0,5.8,10.0,498.0,704.81,591.42
2016,12,24,12,45,889.0,68.5,5.8,10.5,488.5,693.73,581.79
2016,12,24,13,0,879.0,70.0,5.8,11.0,479.0,679.64,569.92
2016,12,24,13,15,871.5,69.0,5.75,11.0,463.0,661.41,555.76
2016,12,24,13,30,864.0,68.0,5.7,11.0,447.0,644.27,541.45
2016,12,24,13,45,852.0,66.5,5.7,11.0,424.0,617.03,519.05
2016,12,24,14,0,840.0,65.0,5.7,11.0,401.0,587.48,494.41
2016,12,24,14,15,822.0,63.0,5.65,10.5,372.0,551.82,465.07
2016,12,24,14,30,804.0,61.0,5.6,10.0,343.0,514.62,433.73
2016,12,24,14,45,778.0,58.0,5.6,10.0,308.5,470.95,395.57
2016,12,24,15,0,752.0,55.0,5.6,10.0,274.0,426.87,356.12
2016,12,24,15,15,711.0,51.5,5.4,9.5,235.5,375.64,310.19
2016,12,24,15,30,670.0,48.0,5.2,9.0,197.0,325.87,264.42
2016,12,24,15,45,607.5,42.5,5.05,8.5,157.0,268.3,211.64
2016,12,24,16,0,545.0,37.0,4.9,8.0,117.0,214.98,161.95
2016,12,24,16,15,433.5,29.5,4.85,7.5,79.5,154.16,106.33
2016,12,24,16,30,322.0,22.0,4.8,7.0,42.0,97.89,35.62
2016,12,24,16,45,161.0,11.0,4.75,7.0,21.0,36.46,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.5,14.0,1.95,5.5,33.0,59.08,0.0
2016,12,25,8,0,407.0,28.0,2.1,6.0,66.0,139.06,90.25
2016,12,25,8,15,495.5,35.0,2.3,6.0,105.0,191.91,142.16
2016,12,25,8,30,584.0,42.0,2.5,6.0,144.0,250.46,195.82
2016,12,25,8,45,639.0,46.5,2.7,6.5,184.0,302.71,244.28
2016,12,25,9,0,694.0,51.0,2.9,7.0,224.0,358.18,294.6
2016,12,25,9,15,728.5,54.5,3.05,7.0,261.0,405.89,338.14
2016,12,25,9,30,763.0,58.0,3.2,7.0,298.0,454.31,381.25
2016,12,25,9,45,779.5,62.0,3.35,7.5,329.5,494.07,415.59
2016,12,25,10,0,796.0,66.0,3.5,8.0,361.0,532.62,448.02
2016,12,25,10,15,812.0,68.0,3.55,8.5,387.5,567.14,476.24
2016,12,25,10,30,828.0,70.0,3.6,9.0,414.0,599.91,502.39
2016,12,25,10,45,511.0,133.0,3.7,9.5,349.0,485.78,407.0
2016,12,25,11,0,194.0,196.0,3.8,10.0,284.0,343.13,285.78
2016,12,25,11,15,250.5,195.5,3.85,10.0,312.0,390.93,326.26
2016,12,25,11,30,307.0,195.0,3.9,10.0,340.0,431.72,360.2
2016,12,25,11,45,257.5,204.0,3.95,10.0,327.0,410.27,341.66
2016,12,25,12,0,208.0,213.0,4.0,10.0,314.0,379.11,315.5
2016,12,25,12,15,176.0,214.0,4.0,10.0,299.5,358.13,297.83
2016,12,25,12,30,144.0,215.0,4.0,10.0,285.0,336.69,279.67
2016,12,25,12,45,142.0,212.0,4.0,10.5,279.5,331.06,274.65
2016,12,25,13,0,140.0,209.0,4.0,11.0,274.0,325.05,269.3
2016,12,25,13,15,171.0,200.5,4.0,11.0,277.5,334.14,277.57
2016,12,25,13,30,202.0,192.0,4.0,11.0,281.0,341.79,284.52
2016,12,25,13,45,204.0,180.5,4.0,11.0,266.5,326.06,271.77
2016,12,25,14,0,206.0,169.0,4.0,11.0,252.0,309.68,258.4
2016,12,25,14,15,199.0,158.0,3.95,10.5,233.5,288.08,240.8
2016,12,25,14,30,192.0,147.0,3.9,10.0,215.0,266.38,222.85
2016,12,25,14,45,187.0,132.5,3.9,10.0,193.5,241.59,201.67
2016,12,25,15,0,182.0,118.0,3.9,10.0,172.0,216.72,180.05
2016,12,25,15,15,171.0,102.5,3.8,9.5,147.5,193.21,159.42
2016,12,25,15,30,160.0,87.0,3.7,9.0,123.0,164.67,134.12
2016,12,25,15,45,143.5,70.5,3.6,9.0,98.0,133.64,106.16
2016,12,25,16,0,127.0,54.0,3.5,9.0,73.0,103.8,79.03
2016,12,25,16,15,87.5,38.5,3.55,8.5,49.5,70.55,49.35
2016,12,25,16,30,48.0,23.0,3.6,8.0,26.0,36.03,12.52
2016,12,25,16,45,24.0,11.5,3.7,7.5,13.0,15.17,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,212.0,13.5,4.55,3.5,33.0,59.76,0.0
2016,12,26,8,0,424.0,27.0,4.6,4.0,66.0,139.09,90.17
2016,12,26,8,15,511.5,34.0,4.6,4.5,105.5,192.75,143.59
2016,12,26,8,30,599.0,41.0,4.6,5.0,145.0,253.79,199.86
2016,12,26,8,45,650.0,46.0,4.6,5.5,184.5,305.68,248.78
2016,12,26,9,0,701.0,51.0,4.6,6.0,224.0,360.49,299.25
2016,12,26,9,15,736.0,54.0,4.55,6.5,261.5,408.19,342.68
2016,12,26,9,30,771.0,57.0,4.5,7.0,299.0,456.62,385.44
2016,12,26,9,45,791.5,60.5,4.45,7.5,331.5,498.27,421.39
2016,12,26,10,0,812.0,64.0,4.4,8.0,364.0,538.95,455.47
2016,12,26,10,15,828.0,65.5,4.3,8.0,391.0,573.42,484.36
2016,12,26,10,30,844.0,67.0,4.2,8.0,418.0,606.09,511.12
2016,12,26,10,45,854.0,68.5,4.15,8.5,438.5,632.9,531.86
2016,12,26,11,0,864.0,70.0,4.1,9.0,459.0,657.21,550.17
2016,12,26,11,15,870.5,70.5,3.95,9.0,473.0,671.22,560.44
2016,12,26,11,30,877.0,71.0,3.8,9.0,487.0,686.32,571.26
2016,12,26,11,45,880.5,71.5,3.7,9.5,493.0,696.36,577.28
2016,12,26,12,0,884.0,72.0,3.6,10.0,499.0,703.27,580.96
2016,12,26,12,15,883.0,72.0,3.45,10.0,498.0,703.28,580.3
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,700.1,577.33
2016,12,26,12,45,878.0,71.0,3.2,10.5,488.0,690.51,568.75
2016,12,26,13,0,874.0,70.0,3.1,11.0,479.0,677.84,557.97
2016,12,26,13,15,866.0,69.5,2.95,11.0,463.0,660.11,544.22
2016,12,26,13,30,858.0,69.0,2.8,11.0,447.0,643.52,530.45
2016,12,26,13,45,845.0,67.5,2.7,11.0,424.0,615.93,508.21
2016,12,26,14,0,832.0,66.0,2.6,11.0,401.0,586.08,483.93
2016,12,26,14,15,813.0,64.0,2.55,11.0,372.0,550.16,454.61
2016,12,26,14,30,794.0,62.0,2.5,11.0,343.0,512.78,423.5
2016,12,26,14,45,766.5,59.5,2.45,11.0,308.5,469.29,386.77
2016,12,26,15,0,739.0,57.0,2.4,11.0,274.0,425.49,348.86
2016,12,26,15,15,699.0,53.0,2.4,10.5,236.0,374.58,304.92
2016,12,26,15,30,659.0,49.0,2.4,10.0,198.0,325.07,260.84
2016,12,26,15,45,597.0,43.5,2.4,9.5,158.0,268.0,209.76
2016,12,26,16,0,535.0,38.0,2.4,9.0,118.0,215.1,161.45
2016,12,26,16,15,430.0,30.0,2.5,8.5,80.5,155.48,107.8
2016,12,26,16,30,325.0,22.0,2.6,8.0,43.0,100.47,43.34
2016,12,26,16,45,162.5,11.0,2.75,7.5,21.5,37.32,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,2.6,5.5,31.0,54.32,0.0
2016,12,27,8,0,358.0,29.0,2.6,6.0,62.0,127.43,82.08
2016,12,27,8,15,447.5,37.0,2.7,6.0,100.0,179.25,132.81
2016,12,27,8,30,537.0,45.0,2.8,6.0,138.0,238.98,187.1
2016,12,27,8,45,596.5,49.5,2.95,6.5,177.5,290.66,234.82
2016,12,27,9,0,656.0,54.0,3.1,7.0,217.0,344.31,283.5
2016,12,27,9,15,692.5,58.0,3.0,7.5,253.5,392.13,326.2
2016,12,27,9,30,729.0,62.0,2.9,8.0,290.0,440.91,368.37
2016,12,27,9,45,757.5,64.0,2.85,8.5,323.0,483.8,404.66
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,526.31,439.58
2016,12,27,10,15,803.0,67.5,2.85,9.5,383.0,560.73,467.45
2016,12,27,10,30,820.0,69.0,2.9,10.0,410.0,593.49,493.37
2016,12,27,10,45,830.0,71.0,2.95,10.5,430.5,620.46,514.17
2016,12,27,11,0,840.0,73.0,3.0,11.0,451.0,645.01,532.72
2016,12,27,11,15,847.0,73.5,3.1,11.0,465.0,663.23,547.21
2016,12,27,11,30,854.0,74.0,3.2,11.0,479.0,678.61,558.95
2016,12,27,11,45,858.0,74.5,3.35,11.5,485.5,688.99,566.11
2016,12,27,12,0,862.0,75.0,3.5,12.0,492.0,696.3,571.03
2016,12,27,12,15,637.0,127.5,3.45,12.0,435.0,602.34,495.89
2016,12,27,12,30,412.0,180.0,3.4,12.0,378.0,499.26,411.37
2016,12,27,12,45,468.5,164.0,3.4,12.0,386.0,517.65,427.61
2016,12,27,13,0,525.0,148.0,3.4,12.0,394.0,533.22,440.86
2016,12,27,13,15,500.5,147.5,3.35,12.0,375.5,509.12,421.27
2016,12,27,13,30,476.0,147.0,3.3,12.0,357.0,483.97,400.9
2016,12,27,13,45,457.5,142.0,3.25,12.5,335.5,456.78,378.22
2016,12,27,14,0,439.0,137.0,3.2,13.0,314.0,428.87,354.78
2016,12,27,14,15,428.5,128.0,3.2,12.5,290.5,400.6,332.3
2016,12,27,14,30,418.0,119.0,3.2,12.0,267.0,371.6,308.71
2016,12,27,14,45,392.0,112.0,3.2,12.0,240.0,336.31,278.78
2016,12,27,15,0,366.0,105.0,3.2,12.0,213.0,301.74,248.94
2016,12,27,15,15,340.5,93.0,3.1,11.5,183.0,262.8,215.34
2016,12,27,15,30,315.0,81.0,3.0,11.0,153.0,225.09,182.08
2016,12,27,15,45,281.5,67.0,2.95,10.5,122.0,183.8,145.38
2016,12,27,16,0,248.0,53.0,2.9,10.0,91.0,144.98,110.38
2016,12,27,16,15,185.5,39.0,2.95,9.5,62.0,101.34,71.66
2016,12,27,16,30,123.0,25.0,3.0,9.0,33.0,60.85,27.8
2016,12,27,16,45,61.5,12.5,3.05,9.0,16.5,22.44,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,4.25,5.5,32.5,58.06,0.0
2016,12,28,8,0,425.0,26.0,4.4,6.0,65.0,137.42,87.39
2016,12,28,8,15,512.5,33.0,4.4,6.0,104.0,190.93,140.93
2016,12,28,8,30,600.0,40.0,4.4,6.0,143.0,251.9,197.2
2016,12,28,8,45,656.0,44.0,4.4,6.5,183.5,304.63,246.57
2016,12,28,9,0,712.0,48.0,4.4,7.0,224.0,360.68,297.88
2016,12,28,9,15,746.0,51.0,4.35,7.5,261.0,408.39,341.18
2016,12,28,9,30,780.0,54.0,4.3,8.0,298.0,456.77,383.73
2016,12,28,9,45,807.5,55.0,4.3,9.0,331.5,499.67,419.95
2016,12,28,10,0,835.0,56.0,4.3,10.0,365.0,538.74,452.01
2016,12,28,10,15,850.5,57.5,4.3,10.5,392.0,573.48,480.38
2016,12,28,10,30,866.0,59.0,4.3,11.0,419.0,606.38,506.58
2016,12,28,10,45,876.5,60.0,4.35,11.5,440.0,633.42,527.76
2016,12,28,11,0,887.0,61.0,4.4,12.0,461.0,657.95,546.4
2016,12,28,11,15,893.0,61.5,4.35,12.0,474.5,676.16,559.76
2016,12,28,11,30,899.0,62.0,4.3,12.0,488.0,691.41,570.84
2016,12,28,11,45,902.0,62.0,4.25,12.5,494.5,700.91,576.47
2016,12,28,12,0,905.0,62.0,4.2,13.0,501.0,707.2,579.73
2016,12,28,12,15,904.5,62.0,4.1,13.0,500.0,707.79,579.69
2016,12,28,12,30,904.0,62.0,4.0,13.0,499.0,705.11,577.38
2016,12,28,12,45,898.0,62.5,3.95,13.5,490.5,695.97,569.39
2016,12,28,13,0,892.0,63.0,3.9,14.0,482.0,683.71,559.18
2016,12,28,13,15,884.5,62.5,3.8,14.0,466.5,666.24,545.96
2016,12,28,13,30,877.0,62.0,3.7,14.0,451.0,645.92,530.29
2016,12,28,13,45,865.5,60.5,3.65,14.0,428.5,619.19,508.99
2016,12,28,14,0,854.0,59.0,3.6,14.0,406.0,590.1,485.5
2016,12,28,14,15,837.0,57.5,3.5,13.5,377.5,555.66,458.06
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,519.6,428.64
2016,12,28,14,45,795.0,53.5,3.3,13.0,315.0,479.78,394.59
2016,12,28,15,0,770.0,51.0,3.2,13.0,281.0,436.26,356.79
2016,12,28,15,15,733.0,48.0,3.0,12.5,243.0,386.65,313.58
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,338.11,270.09
2016,12,28,15,45,638.0,40.0,2.65,11.5,164.5,281.32,219.18
2016,12,28,16,0,580.0,35.0,2.5,11.0,124.0,228.32,170.68
2016,12,28,16,15,481.0,28.0,2.5,10.5,86.0,166.68,115.45
2016,12,28,16,30,382.0,21.0,2.5,10.0,48.0,112.12,54.17
2016,12,28,16,45,191.0,10.5,2.55,10.0,24.0,42.23,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,190.5,14.5,5.3,6.5,31.5,55.91,0.0
2016,12,29,8,0,381.0,29.0,5.5,7.0,63.0,132.06,84.09
2016,12,29,8,15,474.0,36.5,5.5,7.0,102.5,185.33,136.88
2016,12,29,8,30,567.0,44.0,5.5,7.0,142.0,246.82,193.19
2016,12,29,8,45,623.0,49.5,5.5,7.5,182.0,299.64,242.51
2016,12,29,9,0,679.0,55.0,5.5,8.0,222.0,354.05,292.45
2016,12,29,9,15,716.0,59.0,5.5,8.5,260.0,403.14,337.03
2016,12,29,9,30,753.0,63.0,5.5,9.0,298.0,453.18,381.22
2016,12,29,9,45,762.5,69.0,5.55,9.5,329.0,491.43,414.58
2016,12,29,10,0,772.0,75.0,5.6,10.0,360.0,528.08,445.66
2016,12,29,10,15,790.5,77.0,5.5,10.5,388.0,563.83,475.01
2016,12,29,10,30,809.0,79.0,5.4,11.0,416.0,598.03,502.34
2016,12,29,10,45,825.5,79.5,5.3,11.5,438.0,627.46,525.27
2016,12,29,11,0,842.0,80.0,5.2,12.0,460.0,654.72,545.98
2016,12,29,11,15,849.0,81.0,4.95,12.0,474.0,673.78,560.26
2016,12,29,11,30,856.0,82.0,4.7,12.0,488.0,690.01,571.58
2016,12,29,11,45,861.5,81.5,4.5,12.5,495.0,700.52,577.37
2016,12,29,12,0,867.0,81.0,4.3,13.0,502.0,707.96,580.79
2016,12,29,12,15,866.5,81.0,4.05,13.0,501.0,708.63,580.11
2016,12,29,12,30,866.0,81.0,3.8,13.0,500.0,706.11,577.39
2016,12,29,12,45,871.0,77.5,3.6,13.5,493.5,700.19,571.3
2016,12,29,13,0,876.0,74.0,3.4,14.0,487.0,691.01,562.86
2016,12,29,13,15,868.0,73.5,3.3,14.0,471.0,673.38,549.53
2016,12,29,13,30,860.0,73.0,3.2,14.0,455.0,652.93,533.25
2016,12,29,13,45,847.0,71.5,3.1,14.0,432.0,625.48,511.41
2016,12,29,14,0,834.0,70.0,3.0,14.0,409.0,595.75,487.49
2016,12,29,14,15,815.0,67.5,2.9,14.0,380.0,559.32,457.95
2016,12,29,14,30,796.0,65.0,2.8,14.0,351.0,521.4,426.65
2016,12,29,14,45,768.0,62.5,2.7,14.0,316.5,477.6,389.99
2016,12,29,15,0,740.0,60.0,2.6,14.0,282.0,433.48,352.22
2016,12,29,15,15,699.5,56.0,2.45,13.5,243.5,382.19,308.31
2016,12,29,15,30,659.0,52.0,2.3,13.0,205.0,332.29,264.39
2016,12,29,15,45,594.0,47.0,2.15,12.5,164.5,276.37,214.9
2016,12,29,16,0,529.0,42.0,2.0,12.0,124.0,223.08,166.99
2016,12,29,16,15,425.0,33.5,2.05,11.5,86.0,160.66,112.21
2016,12,29,16,30,321.0,25.0,2.1,11.0,48.0,105.9,54.26
2016,12,29,16,45,160.5,12.5,2.15,10.5,24.0,39.44,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,111.5,15.5,1.7,8.5,26.0,41.13,0.0
2016,12,30,8,0,223.0,31.0,1.6,9.0,52.0,96.16,60.87
2016,12,30,8,15,292.0,43.5,1.5,9.0,85.0,140.08,102.98
2016,12,30,8,30,361.0,56.0,1.4,9.0,118.0,190.36,147.63
2016,12,30,8,45,399.0,67.5,1.35,9.5,152.5,233.62,186.53
2016,12,30,9,0,437.0,79.0,1.3,10.0,187.0,279.44,226.76
2016,12,30,9,15,468.0,87.0,1.2,10.5,219.5,320.25,261.9
2016,12,30,9,30,499.0,95.0,1.1,11.0,252.0,362.34,296.97
2016,12,30,9,45,532.5,100.0,1.05,11.5,283.0,405.71,332.13
2016,12,30,10,0,566.0,105.0,1.0,12.0,314.0,447.77,365.27
2016,12,30,10,15,591.5,105.5,1.15,12.0,338.0,480.5,392.28
2016,12,30,10,30,617.0,106.0,1.3,12.0,362.0,512.58,418.49
2016,12,30,10,45,613.0,115.0,1.45,12.5,380.5,534.26,435.13
2016,12,30,11,0,609.0,124.0,1.6,13.0,399.0,553.6,449.75
2016,12,30,11,15,616.0,126.0,1.7,13.0,412.0,570.43,463.16
2016,12,30,11,30,623.0,128.0,1.8,13.0,425.0,585.19,474.9
2016,12,30,11,45,731.5,104.5,1.9,13.5,457.5,639.72,517.41
2016,12,30,12,0,840.0,81.0,2.0,14.0,490.0,689.83,554.72
2016,12,30,12,15,839.5,81.0,2.05,14.0,489.5,690.56,555.1
2016,12,30,12,30,839.0,81.0,2.1,14.0,489.0,688.21,553.75
2016,12,30,12,45,834.5,81.0,2.2,14.0,481.0,680.02,548.48
2016,12,30,13,0,830.0,81.0,2.3,14.0,473.0,668.86,541.08
2016,12,30,13,15,822.0,80.0,2.4,14.0,457.5,651.32,528.49
2016,12,30,13,30,814.0,79.0,2.5,14.0,442.0,631.1,513.44
2016,12,30,13,45,800.5,77.5,2.65,14.0,420.0,604.31,493.22
2016,12,30,14,0,787.0,76.0,2.8,14.0,398.0,575.38,470.88
2016,12,30,14,15,768.0,73.5,2.9,13.5,369.5,540.2,443.77
2016,12,30,14,30,749.0,71.0,3.0,13.0,341.0,503.66,414.77
2016,12,30,14,45,720.0,68.5,3.2,13.0,307.5,460.81,379.29
2016,12,30,15,0,691.0,66.0,3.4,13.0,274.0,419.9,344.28
2016,12,30,15,15,650.0,61.5,3.5,12.5,236.5,369.66,301.23
2016,12,30,15,30,609.0,57.0,3.6,12.0,199.0,321.02,258.28
2016,12,30,15,45,538.0,51.5,3.7,11.5,159.5,262.44,206.56
2016,12,30,16,0,467.0,46.0,3.8,11.0,120.0,208.95,158.55
2016,12,30,16,15,365.0,36.5,3.85,10.5,83.5,148.62,105.47
2016,12,30,16,30,263.0,27.0,3.9,10.0,47.0,96.26,52.03
2016,12,30,16,45,131.5,13.5,4.0,10.0,23.5,35.8,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
